Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,13.539343359,2.19503113408,0.0,0.0,1.85583932782,5.577,72.9017090225,67.5881382324,3.0011,2.3124707901
 01/01  02:00:00,9.46281318273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  03:00:00,9.47963896091,0.0,0.0,0.0,0.618613109274,5.0,3.59315781033,0.0,3.0011,0.592057810326
 01/01  04:00:00,9.49036141994,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  05:00:00,9.63894065857,0.0,0.0,0.0,0.618613109274,5.0,3.59316373521,0.0,3.0011,0.592063735205
 01/01  06:00:00,13.6838737743,2.19503113408,0.0,0.0,1.85583932782,5.577,83.8748536888,79.3532036888,4.50165,0.02
 01/01  07:00:00,28.1625493605,2.19503113408,0.0,0.0,3.71167865564,18.077,88.4442979037,73.2015227956,13.50495,1.73782510813
 01/01  08:00:00,27.4788099579,2.19503113408,0.0,0.0,3.71167865564,18.077,94.6963546817,71.9506258313,21.0077,1.73802885047
 01/01  09:00:00,20.5818683889,2.19503113408,0.0,0.0,3.71167865564,13.077,87.2867167094,71.1158063325,15.0055,1.16541037689
 01/01  10:00:00,20.5920281498,2.19503113408,0.0,0.0,3.71167865564,13.077,83.9666852516,67.2228024864,15.0055,1.73838276516
 01/01  11:00:00,25.5866320557,2.19503113408,0.0,0.0,3.71167865564,18.077,96.9485822702,58.746569895,33.0121,5.18991237526
 01/01  12:00:00,26.7447266316,2.19503113408,0.0,0.0,3.71167865564,18.077,96.0996354032,50.9698519187,40.51485,4.61493348441
 01/01  13:00:00,25.8053568978,2.19503113408,0.0,0.0,3.71167865564,18.077,88.3070730901,48.8307137274,36.0132,3.46315936274
 01/01  14:00:00,25.6043452701,2.19503113408,0.0,0.0,3.71167865564,18.077,81.7344083552,46.1853965448,31.51155,4.03746181043
 01/01  15:00:00,20.608067157,2.19503113408,0.0,0.0,3.71167865564,13.077,71.3038061272,47.4093400327,21.0077,2.88676609449
 01/01  16:00:00,20.5925564722,2.19503113408,0.0,0.0,3.71167865564,13.077,72.4112643367,50.016961776,19.50715,2.88715256073
 01/01  17:00:00,20.5117444056,2.19503113408,0.0,0.0,3.71167865564,13.077,77.4547148224,51.4859215071,22.50825,3.46054331533
 01/01  18:00:00,28.0446123562,2.19503113408,0.0,0.0,3.71167865564,18.077,79.6536436865,50.6811295031,25.50935,3.46316418345
 01/01  19:00:00,28.0455846654,2.19503113408,0.0,0.0,3.71167865564,18.077,79.6464382688,49.5214254531,25.50935,4.61566281567
 01/01  20:00:00,28.1883250029,2.19503113408,0.0,0.0,3.71167865564,18.077,78.6259495027,47.9288748374,25.50935,5.18772466533
 01/01  21:00:00,23.1761058983,2.19503113408,0.0,0.0,3.71167865564,13.077,75.2608273383,49.2895612672,22.50825,3.46301607111
 01/01  22:00:00,23.1125890974,2.19503113408,0.0,0.0,3.71167865564,13.077,76.1500086231,49.9534344958,21.0077,5.18887412733
 01/01  23:00:00,23.0093580134,2.19503113408,0.0,0.0,3.71167865564,13.077,74.4443398741,52.9749218321,18.0066,3.46281804199
 01/01  24:00:00,24.2134366346,2.19503113408,0.0,0.0,3.71167865564,13.077,61.675961862,56.3631907941,3.0011,2.31167106795
 01/02  01:00:00,13.7380833265,2.19503113408,0.0,0.0,1.85583932782,5.577,67.7727785033,63.0334506219,3.0011,1.73822788138
 01/02  02:00:00,9.46130891512,0.0,0.0,0.0,0.618613109274,5.0,3.59319254879,0.0,3.0011,0.592092548788
 01/02  03:00:00,9.48066071622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  04:00:00,9.49458977298,0.0,0.0,0.0,0.618613109274,5.0,3.5931467252,0.0,3.0011,0.592046725204
 01/02  05:00:00,9.6454724055,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  06:00:00,13.6861188142,2.19503113408,0.0,0.0,1.85583932782,5.577,72.6642699886,67.5705673214,4.50165,0.592052667167
 01/02  07:00:00,28.1633866259,2.19503113408,0.0,0.0,3.71167865564,18.077,74.1303190775,58.8873892164,13.50495,1.73797986113
 01/02  08:00:00,27.4838573491,2.19503113408,0.0,0.0,3.71167865564,18.077,80.6290272972,54.4280885728,21.0077,5.19323872431
 01/02  09:00:00,20.5859218524,2.19503113408,0.0,0.0,3.71167865564,13.077,75.8511432738,55.6545871962,15.0055,5.19105607763
 01/02  10:00:00,20.5943086682,2.19503113408,0.0,0.0,3.71167865564,13.077,76.0401042672,56.4214247349,15.0055,4.61317953234
 01/02  11:00:00,25.5891293794,2.19503113408,0.0,0.0,3.71167865564,18.077,91.1887005703,54.1401594983,33.0121,4.03644107201
 01/02  12:00:00,26.7465411856,2.19503113408,0.0,0.0,3.71167865564,18.077,92.0183974308,47.4645812804,40.51485,4.03896615041
 01/02  13:00:00,25.8133877101,2.19503113408,0.0,0.0,3.71167865564,18.077,80.4756395098,40.4256381503,36.0132,4.03680135953
 01/02  14:00:00,25.6151644481,2.19503113408,0.0,0.0,3.71167865564,18.077,72.57593849,37.6024018489,31.51155,3.46198664107
 01/02  15:00:00,20.6188284998,2.19503113408,0.0,0.0,3.71167865564,13.077,63.245780367,39.3515138943,21.0077,2.88656647277
 01/02  16:00:00,20.6054079331,2.19503113408,0.0,0.0,3.71167865564,13.077,59.8892575597,37.4953392551,19.50715,2.88676830458
 01/02  17:00:00,20.5295629873,2.19503113408,0.0,0.0,3.71167865564,13.077,57.7712808644,32.3765347965,22.50825,2.8864960679
 01/02  18:00:00,28.0769492221,2.19503113408,0.0,0.0,3.71167865564,18.077,54.4723445822,24.9258051752,25.50935,4.03718940709
 01/02  19:00:00,28.0807942099,2.19503113408,0.0,0.0,3.71167865564,18.077,55.4702090725,24.7700643063,25.50935,5.19079476616
 01/02  20:00:00,28.2311552365,2.19503113408,0.0,0.0,3.71167865564,18.077,55.3838800811,24.1063781816,25.50935,5.76815189952
 01/02  21:00:00,23.2240942015,2.19503113408,0.0,0.0,3.71167865564,13.077,52.0165770788,24.8949408966,22.50825,4.61338618217
 01/02  22:00:00,23.1644770308,2.19503113408,0.0,0.0,3.71167865564,13.077,50.0858658452,23.886940556,21.0077,5.19122528914
 01/02  23:00:00,23.0662274228,2.19503113408,0.0,0.0,3.71167865564,13.077,46.6008041644,24.5566121252,18.0066,4.03759203921
 01/02  24:00:00,24.2505599641,2.19503113408,0.0,0.0,3.71167865564,13.077,33.1914982164,27.3046897902,3.0011,2.88570842621
 01/03  01:00:00,13.7843181023,2.19503113408,0.0,0.0,1.85583932782,5.577,37.770812523,33.0312572871,3.0011,1.73845523594
 01/03  02:00:00,9.51063618759,0.0,0.0,0.0,0.618613109274,5.0,3.59318052532,0.0,3.0011,0.592080525321
 01/03  03:00:00,9.51966866582,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  04:00:00,9.5300261603,0.0,0.0,0.0,0.618613109274,5.0,3.59318643067,0.0,3.0011,0.592086430669
 01/03  05:00:00,10.192885916,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  06:00:00,14.2071659845,2.19503113408,0.0,0.0,1.85583932782,5.577,64.3406346788,59.2468923576,4.50165,0.592092321177
 01/03  07:00:00,28.3922801568,2.19503113408,0.0,0.0,3.71167865564,18.077,67.6413857621,52.971103538,13.50495,1.16533222417
 01/03  08:00:00,27.4836252812,2.19503113408,0.0,0.0,3.71167865564,18.077,75.478405983,48.7020695413,21.0077,5.76863644172
 01/03  09:00:00,20.5856015931,2.19503113408,0.0,0.0,3.71167865564,13.077,70.2834506076,50.0863006941,15.0055,5.19164991345
 01/03  10:00:00,20.5936727656,2.19503113408,0.0,0.0,3.71167865564,13.077,70.5079151021,50.8896133472,15.0055,4.61280175492
 01/03  11:00:00,25.5875396463,2.19503113408,0.0,0.0,3.71167865564,18.077,84.9476213582,48.472300218,33.0121,3.46322114025
 01/03  12:00:00,26.7446896544,2.19503113408,0.0,0.0,3.71167865564,18.077,90.3582914716,45.229879606,40.51485,4.61356186569
 01/03  13:00:00,25.8066037668,2.19503113408,0.0,0.0,3.71167865564,18.077,83.0901629611,43.0401526551,36.0132,4.03681030603
 01/03  14:00:00,25.6084749329,2.19503113408,0.0,0.0,3.71167865564,18.077,78.4446733335,43.4717514678,31.51155,3.46137186577
 01/03  15:00:00,20.6106202841,2.19503113408,0.0,0.0,3.71167865564,13.077,71.3444828526,47.4498567863,21.0077,2.88692606631
 01/03  16:00:00,20.5949683284,2.19503113408,0.0,0.0,3.71167865564,13.077,71.7905335597,49.3967117995,19.50715,2.88667176025
 01/03  17:00:00,20.5138231748,2.19503113408,0.0,0.0,3.71167865564,13.077,76.1101000566,50.7146870355,22.50825,2.88716302116
 01/03  18:00:00,28.0479391685,2.19503113408,0.0,0.0,3.71167865564,18.077,77.2580057773,47.7117681035,25.50935,4.03688767376
 01/03  19:00:00,28.0480806286,2.19503113408,0.0,0.0,3.71167865564,18.077,79.2198440879,48.5194130775,25.50935,5.19108101043
 01/03  20:00:00,28.046209625,2.19503113408,0.0,0.0,3.71167865564,18.077,80.6727065243,49.3951543701,25.50935,5.76820215428
 01/03  21:00:00,23.0438554578,2.19503113408,0.0,0.0,3.71167865564,13.077,78.5548761609,51.4331490135,22.50825,4.61347714731
 01/03  22:00:00,23.0116909835,2.19503113408,0.0,0.0,3.71167865564,13.077,79.8323722112,53.63327904,21.0077,5.19139317117
 01/03  23:00:00,23.0097557657,2.19503113408,0.0,0.0,3.71167865564,13.077,79.649451452,57.6050912453,18.0066,4.03776020666
 01/03  24:00:00,24.2134326775,2.19503113408,0.0,0.0,3.71167865564,13.077,65.4253770058,59.5389481449,3.0011,2.88532886085
 01/04  01:00:00,13.7378896431,2.19503113408,0.0,0.0,1.85583932782,5.577,70.1628752039,65.4236537409,3.0011,1.73812146294
 01/04  02:00:00,9.46178562021,0.0,0.0,0.0,0.618613109274,5.0,3.59319560141,0.0,3.0011,0.592095601412
 01/04  03:00:00,9.47971008375,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  04:00:00,9.49179605544,0.0,0.0,0.0,0.618613109274,5.0,3.59316460379,0.0,3.0011,0.592064603795
 01/04  05:00:00,9.64151737776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  06:00:00,13.6845008021,2.19503113408,0.0,0.0,1.85583932782,5.577,83.1463888305,78.0526683132,4.50165,0.592070517282
 01/04  07:00:00,28.1624945954,2.19503113408,0.0,0.0,3.71167865564,18.077,87.2365462744,72.566197649,13.50495,1.16539862538
 01/04  08:00:00,27.4787456593,2.19503113408,0.0,0.0,3.71167865564,18.077,97.3142911594,70.5375407384,21.0077,5.76905042108
 01/04  09:00:00,20.5818742563,2.19503113408,0.0,0.0,3.71167865564,13.077,92.8660547501,72.6695429637,15.0055,5.19101178641
 01/04  10:00:00,20.5919080542,2.19503113408,0.0,0.0,3.71167865564,13.077,91.3420438045,71.7232737228,15.0055,4.61327008163
 01/04  11:00:00,25.583930893,2.19503113408,0.0,0.0,3.71167865564,18.077,103.763281632,66.7136492572,33.0121,4.03753237448
 01/04  12:00:00,26.7396242126,2.19503113408,0.0,0.0,3.71167865564,18.077,106.315200473,61.7610235475,40.51485,4.03932692543
 01/04  13:00:00,25.7996550888,2.19503113408,0.0,0.0,3.71167865564,18.077,99.4625469983,59.4121145914,36.0132,4.03723240691
 01/04  14:00:00,25.599077782,2.19503113408,0.0,0.0,3.71167865564,18.077,93.6867211489,58.7134682659,31.51155,3.4617028829
 01/04  15:00:00,20.6043234872,2.19503113408,0.0,0.0,3.71167865564,13.077,86.2669830547,62.3725706293,21.0077,2.88671242537
 01/04  16:00:00,20.5919273429,2.19503113408,0.0,0.0,3.71167865564,13.077,88.2643974157,65.8707696136,19.50715,2.88647780204
 01/04  17:00:00,20.5105327126,2.19503113408,0.0,0.0,3.71167865564,13.077,91.8695782091,66.4741685758,22.50825,2.88715963327
 01/04  18:00:00,28.0414843737,2.19503113408,0.0,0.0,3.71167865564,18.077,95.2798803381,65.732861655,25.50935,4.03766868314
 01/04  19:00:00,28.0420963205,2.19503113408,0.0,0.0,3.71167865564,18.077,97.4460196423,66.7452921646,25.50935,5.19137747764
 01/04  20:00:00,28.1832543595,2.19503113408,0.0,0.0,3.71167865564,18.077,97.9059752915,66.6273551744,25.50935,5.76927011713
 01/04  21:00:00,23.1735333763,2.19503113408,0.0,0.0,3.71167865564,13.077,97.5402778242,70.4176508966,22.50825,4.61437692758
 01/04  22:00:00,23.1118545628,2.19503113408,0.0,0.0,3.71167865564,13.077,98.2569212933,72.0577094552,21.0077,5.19151183813
 01/04  23:00:00,23.0090093654,2.19503113408,0.0,0.0,3.71167865564,13.077,97.7531087224,75.1340124631,18.0066,4.61249625924
 01/04  24:00:00,24.2134524471,2.19503113408,0.0,0.0,3.71167865564,13.077,85.3791643006,80.0657428549,3.0011,2.3123214457
 01/05  01:00:00,13.7382328536,2.19503113408,0.0,0.0,1.85583932782,5.577,93.6062735305,88.2939299886,3.0011,2.31124354195
 01/05  02:00:00,9.44636499546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  03:00:00,9.45905515247,0.0,0.0,0.0,0.618613109274,5.0,3.5931832596,0.0,3.0011,0.592083259602
 01/05  04:00:00,9.47042316313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  05:00:00,9.61936707603,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  06:00:00,13.6787233659,2.19503113408,0.0,0.0,1.85583932782,5.577,103.060045427,97.9663062819,4.50165,0.592089145228
 01/05  07:00:00,28.1622309036,2.19503113408,0.0,0.0,3.71167865564,18.077,106.073644632,90.8307534201,13.50495,1.73794121187
 01/05  08:00:00,27.4782767869,2.19503113408,0.0,0.0,3.71167865564,18.077,112.401343795,85.6256038194,21.0077,5.76803997539
 01/05  09:00:00,20.5813529211,2.19503113408,0.0,0.0,3.71167865564,13.077,106.076001721,85.8796211635,15.0055,5.19088055712
 01/05  10:00:00,20.5916593318,2.19503113408,0.0,0.0,3.71167865564,13.077,102.348191115,83.3036307995,15.0055,4.03906031569
 01/05  11:00:00,25.5822910299,2.19503113408,0.0,0.0,3.71167865564,18.077,114.43635042,77.3868041264,33.0121,4.03744629341
 01/05  12:00:00,26.7382208556,2.19503113408,0.0,0.0,3.71167865564,18.077,115.114126959,70.5597745731,40.51485,4.03950238571
 01/05  13:00:00,25.7986607247,2.19503113408,0.0,0.0,3.71167865564,18.077,104.738238608,64.6871293992,36.0132,4.03790920859
 01/05  14:00:00,25.5973049994,2.19503113408,0.0,0.0,3.71167865564,18.077,96.03801588,61.0647742546,31.51155,3.4616916254
 01/05  15:00:00,20.6026288255,2.19503113408,0.0,0.0,3.71167865564,13.077,86.6738151112,62.7788835393,21.0077,2.88723157184
 01/05  16:00:00,20.5918455961,2.19503113408,0.0,0.0,3.71167865564,13.077,85.9145233211,63.5205998292,19.50715,2.88677349187
 01/05  17:00:00,20.5106225976,2.19503113408,0.0,0.0,3.71167865564,13.077,89.2402622645,63.2710796371,22.50825,3.46093262745
 01/05  18:00:00,28.0424237118,2.19503113408,0.0,0.0,3.71167865564,18.077,88.8505910262,59.8778172088,25.50935,3.46342381737
 01/05  19:00:00,28.0436239574,2.19503113408,0.0,0.0,3.71167865564,18.077,91.4676628032,60.7671749686,25.50935,5.19113783463
 01/05  20:00:00,28.1853732331,2.19503113408,0.0,0.0,3.71167865564,18.077,92.9265221054,61.6484395075,25.50935,5.76873259785
 01/05  21:00:00,23.1739154953,2.19503113408,0.0,0.0,3.71167865564,13.077,90.1834951859,62.485591518,22.50825,5.18965366795
 01/05  22:00:00,23.1120688334,2.19503113408,0.0,0.0,3.71167865564,13.077,88.5575001709,62.3585594255,21.0077,5.19124074547
 01/05  23:00:00,23.0091305304,2.19503113408,0.0,0.0,3.71167865564,13.077,84.4827906999,62.4375306783,18.0066,4.03866002164
 01/05  24:00:00,24.2134411042,2.19503113408,0.0,0.0,3.71167865564,13.077,69.8828985211,63.9955159522,3.0011,2.88628256887
 01/06  01:00:00,13.7384808055,2.19503113408,0.0,0.0,1.85583932782,5.577,74.0221910646,69.2820426691,3.0011,1.73904839547
 01/06  02:00:00,9.45580494902,0.0,0.0,0.0,0.618613109274,5.0,3.59314751782,0.0,3.0011,0.592047517816
 01/06  03:00:00,9.47386395515,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  04:00:00,9.48879595386,0.0,0.0,0.0,0.618613109274,5.0,3.59315346029,0.0,3.0011,0.592053460288
 01/06  05:00:00,10.1588970845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  06:00:00,14.1963063853,2.19503113408,0.0,0.0,1.85583932782,5.577,69.1112175468,64.5895675468,4.50165,0.02
 01/06  07:00:00,28.391876873,2.19503113408,0.0,0.0,3.71167865564,18.077,72.0131369412,56.7702258133,13.50495,1.73796112792
 01/06  08:00:00,27.4846078487,2.19503113408,0.0,0.0,3.71167865564,18.077,77.5180665761,50.7423223254,21.0077,5.76804425068
 01/06  09:00:00,20.590012265,2.19503113408,0.0,0.0,3.71167865564,13.077,69.7518551328,49.5549785176,15.0055,5.19137661522
 01/06  10:00:00,20.6026625695,2.19503113408,0.0,0.0,3.71167865564,13.077,67.4873864711,47.8693568948,15.0055,4.61252957622
 01/06  11:00:00,25.5983087511,2.19503113408,0.0,0.0,3.71167865564,18.077,79.4283841217,42.9532391052,33.0121,3.46304501646
 01/06  12:00:00,26.7550618189,2.19503113408,0.0,0.0,3.71167865564,18.077,82.017373874,36.8891168931,40.51485,4.61340698094
 01/06  13:00:00,25.8198873416,2.19503113408,0.0,0.0,3.71167865564,18.077,72.3104955343,32.2602829695,36.0132,4.03701256476
 01/06  14:00:00,25.6217269263,2.19503113408,0.0,0.0,3.71167865564,18.077,66.8333668717,31.8601917998,31.51155,3.46162507188
 01/06  15:00:00,20.626184578,2.19503113408,0.0,0.0,3.71167865564,13.077,58.3125280386,34.4182449727,21.0077,2.88658306584
 01/06  16:00:00,20.6128045898,2.19503113408,0.0,0.0,3.71167865564,13.077,57.8435291686,35.4493833543,19.50715,2.8869958143
 01/06  17:00:00,20.5313752156,2.19503113408,0.0,0.0,3.71167865564,13.077,60.3207747417,34.9257289325,22.50825,2.88679580921
 01/06  18:00:00,27.4327622023,2.19503113408,0.0,0.0,3.71167865564,18.077,60.5373279674,30.9906192111,25.50935,4.03735875629
 01/06  19:00:00,28.0709040025,2.19503113408,0.0,0.0,3.71167865564,18.077,61.090688898,30.3906362398,25.50935,5.19070265819
 01/06  20:00:00,28.0732471053,2.19503113408,0.0,0.0,3.71167865564,18.077,61.6401571663,30.3624152511,25.50935,5.7683919152
 01/06  21:00:00,23.0698615947,2.19503113408,0.0,0.0,3.71167865564,13.077,60.656160605,33.533197595,22.50825,4.61471301001
 01/06  22:00:00,23.0277026188,2.19503113408,0.0,0.0,3.71167865564,13.077,65.723978601,39.5252759514,21.0077,5.19100264962
 01/06  23:00:00,23.0206765357,2.19503113408,0.0,0.0,3.71167865564,13.077,67.8889395303,45.2693010302,18.0066,4.61303850012
 01/06  24:00:00,24.2187742868,2.19503113408,0.0,0.0,3.71167865564,13.077,55.5282264879,50.2145136174,3.0011,2.31261287041
 01/07  01:00:00,13.73582418,2.19503113408,0.0,0.0,1.85583932782,5.577,63.0708342701,57.7581813933,3.0011,2.31155287681
 01/07  02:00:00,9.4676338137,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  03:00:00,9.4881311213,0.0,0.0,0.0,0.618613109274,5.0,3.59315432703,0.0,3.0011,0.592054327034
 01/07  04:00:00,9.50042349052,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  05:00:00,9.64974458775,0.0,0.0,0.0,0.618613109274,5.0,3.59318611877,0.0,3.0011,0.592086118771
 01/07  06:00:00,13.6865183595,2.19503113408,0.0,0.0,1.85583932782,5.577,78.4731009399,73.9514509399,4.50165,0.02
 01/07  07:00:00,28.1626751918,2.19503113408,0.0,0.0,3.71167865564,18.077,87.3703585844,72.1273945255,13.50495,1.73801405887
 01/07  08:00:00,27.4788760934,2.19503113408,0.0,0.0,3.71167865564,18.077,94.5700827103,71.8242913514,21.0077,1.73809135889
 01/07  09:00:00,20.581877226,2.19503113408,0.0,0.0,3.71167865564,13.077,89.0137101229,72.2702089943,15.0055,1.73800112863
 01/07  10:00:00,20.5926020199,2.19503113408,0.0,0.0,3.71167865564,13.077,79.7996470719,60.1787378376,15.0055,4.61540923432
 01/07  11:00:00,25.5892706398,2.19503113408,0.0,0.0,3.71167865564,18.077,80.4943273406,43.442648197,33.0121,4.03957914365
 01/07  12:00:00,26.7456520638,2.19503113408,0.0,0.0,3.71167865564,18.077,81.1054550177,35.4004955011,40.51485,5.19010951657
 01/07  13:00:00,25.8080076983,2.19503113408,0.0,0.0,3.71167865564,18.077,71.7634153388,31.1359400662,36.0132,4.61427527264
 01/07  14:00:00,25.6230069252,2.19503113408,0.0,0.0,3.71167865564,18.077,59.6004965405,23.475298875,31.51155,4.61364766551
 01/07  15:00:00,20.6086198513,2.19503113408,0.0,0.0,3.71167865564,13.077,65.940227463,41.4689388819,21.0077,3.46358858108
 01/07  16:00:00,20.592812629,2.19503113408,0.0,0.0,3.71167865564,13.077,79.1279153366,55.5828518787,19.50715,4.03791345787
 01/07  17:00:00,20.5113351328,2.19503113408,0.0,0.0,3.71167865564,13.077,82.6881511655,56.7173560085,22.50825,3.46254515702
 01/07  18:00:00,27.4117131841,2.19503113408,0.0,0.0,3.71167865564,18.077,83.5008590186,53.9541708653,25.50935,4.03733815323
 01/07  19:00:00,28.0468167316,2.19503113408,0.0,0.0,3.71167865564,18.077,81.8285515582,51.1281178294,25.50935,5.19108372881
 01/07  20:00:00,28.1916271066,2.19503113408,0.0,0.0,3.71167865564,18.077,80.7498688147,50.0486392519,25.50935,5.1918795628
 01/07  21:00:00,23.1789401821,2.19503113408,0.0,0.0,3.71167865564,13.077,78.9435496553,51.8200944254,22.50825,4.61520522998
 01/07  22:00:00,23.1146104875,2.19503113408,0.0,0.0,3.71167865564,13.077,80.3308746235,54.1317625078,21.0077,5.19141211569
 01/07  23:00:00,23.0097498267,2.19503113408,0.0,0.0,3.71167865564,13.077,80.3586532088,58.3150207429,18.0066,4.03703246586
 01/07  24:00:00,24.2134340696,2.19503113408,0.0,0.0,3.71167865564,13.077,69.1737862943,63.286053772,3.0011,2.88663252231
 01/08  01:00:00,13.7379744419,2.19503113408,0.0,0.0,1.85583932782,5.577,76.3524894945,70.466110552,3.0011,2.88527894247
 01/08  02:00:00,9.45985284077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  03:00:00,9.47786942049,0.0,0.0,0.0,0.618613109274,5.0,3.59318772417,0.0,3.0011,0.592087724168
 01/08  04:00:00,9.49126018943,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  05:00:00,9.64197577621,0.0,0.0,0.0,0.618613109274,5.0,3.59319360271,0.0,3.0011,0.592093602712
 01/08  06:00:00,13.6850174047,2.19503113408,0.0,0.0,1.85583932782,5.577,81.7291149214,77.2074649214,4.50165,0.02
 01/08  07:00:00,28.1628046328,2.19503113408,0.0,0.0,3.71167865564,18.077,86.7611421611,71.5180633124,13.50495,1.73812884875
 01/08  08:00:00,27.4795569084,2.19503113408,0.0,0.0,3.71167865564,18.077,91.23854924,68.4929708564,21.0077,1.73787838354
 01/08  09:00:00,20.5825650378,2.19503113408,0.0,0.0,3.71167865564,13.077,85.2807108312,68.5370841678,15.0055,1.73812666337
 01/08  10:00:00,20.5932521693,2.19503113408,0.0,0.0,3.71167865564,13.077,77.7050853074,61.5339753942,15.0055,1.16560991327
 01/08  11:00:00,25.5950211373,2.19503113408,0.0,0.0,3.71167865564,18.077,88.7590019089,50.557148146,33.0121,5.18975376286
 01/08  12:00:00,26.7515266486,2.19503113408,0.0,0.0,3.71167865564,18.077,89.0261471938,43.8973956336,40.51485,4.61390156019
 01/08  13:00:00,25.814350218,2.19503113408,0.0,0.0,3.71167865564,18.077,82.2244940403,42.1741226166,36.0132,4.03717142368
 01/08  14:00:00,25.615585209,2.19503113408,0.0,0.0,3.71167865564,18.077,75.4126064779,39.8638695018,31.51155,4.03718697616
 01/08  15:00:00,20.6235812495,2.19503113408,0.0,0.0,3.71167865564,13.077,64.1292247784,40.2346436034,21.0077,2.88688117502
 01/08  16:00:00,20.6108562657,2.19503113408,0.0,0.0,3.71167865564,13.077,60.7093364644,38.3156373756,19.50715,2.88654908885
 01/08  17:00:00,20.5320093388,2.19503113408,0.0,0.0,3.71167865564,13.077,62.8480799873,37.4532784799,22.50825,2.88655150747
 01/08  18:00:00,27.4320616173,2.19503113408,0.0,0.0,3.71167865564,18.077,64.7032836545,35.1564468811,25.50935,4.03748677339
 01/08  19:00:00,28.0680277418,2.19503113408,0.0,0.0,3.71167865564,18.077,63.0924139917,32.9684410716,25.50935,4.61462292011
 01/08  20:00:00,28.2110280128,2.19503113408,0.0,0.0,3.71167865564,18.077,63.6436730322,32.9443353376,25.50935,5.18998769459
 01/08  21:00:00,23.198790082,2.19503113408,0.0,0.0,3.71167865564,13.077,60.6990154789,34.7280151245,22.50825,3.46275035446
 01/08  22:00:00,23.1328642011,2.19503113408,0.0,0.0,3.71167865564,13.077,61.4802341388,35.2826682518,21.0077,5.18986588699
 01/08  23:00:00,23.0266989809,2.19503113408,0.0,0.0,3.71167865564,13.077,61.2330982046,39.7634693508,18.0066,3.46302885384
 01/08  24:00:00,24.2205767157,2.19503113408,0.0,0.0,3.71167865564,13.077,52.3508272562,47.0378477018,3.0011,2.31187955435
 01/09  01:00:00,13.7379912182,2.19503113408,0.0,0.0,1.85583932782,5.577,60.6509433355,55.3386928077,3.0011,2.31115052776
 01/09  02:00:00,9.47169262156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  03:00:00,9.49363236033,0.0,0.0,0.0,0.618613109274,5.0,3.59316067815,0.0,3.0011,0.592060678151
 01/09  04:00:00,9.5070314073,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  05:00:00,9.65755442688,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  06:00:00,13.6893253637,2.19503113408,0.0,0.0,1.85583932782,5.577,67.6678274913,62.5740850519,4.50165,0.592092439455
 01/09  07:00:00,28.1653303204,2.19503113408,0.0,0.0,3.71167865564,18.077,71.2253067062,55.9824616555,13.50495,1.7378950507
 01/09  08:00:00,27.4856028107,2.19503113408,0.0,0.0,3.71167865564,18.077,78.3695897194,51.5937041451,21.0077,5.7681855744
 01/09  09:00:00,20.5870689308,2.19503113408,0.0,0.0,3.71167865564,13.077,72.9421631352,52.7454085351,15.0055,5.19125460011
 01/09  10:00:00,20.5965220311,2.19503113408,0.0,0.0,3.71167865564,13.077,71.9640614534,52.9190302248,15.0055,4.03953122857
 01/09  11:00:00,25.5910304619,2.19503113408,0.0,0.0,3.71167865564,18.077,87.7217216213,50.6721932108,33.0121,4.03742841057
 01/09  12:00:00,26.7462075094,2.19503113408,0.0,0.0,3.71167865564,18.077,92.4243128021,47.297095948,40.51485,4.6123668541
 01/09  13:00:00,25.8109536096,2.19503113408,0.0,0.0,3.71167865564,18.077,82.9678277075,43.4916599273,36.0132,3.46296778015
 01/09  14:00:00,25.6113516143,2.19503113408,0.0,0.0,3.71167865564,18.077,77.8704474552,42.8965029088,31.51155,3.46239454632
 01/09  15:00:00,20.6139281942,2.19503113408,0.0,0.0,3.71167865564,13.077,70.761486446,46.2930217346,21.0077,3.46076471135
 01/09  16:00:00,20.5972913937,2.19503113408,0.0,0.0,3.71167865564,13.077,70.889173436,48.4951140606,19.50715,2.88690937534
 01/09  17:00:00,20.5168788121,2.19503113408,0.0,0.0,3.71167865564,13.077,73.6267189229,48.2310963841,22.50825,2.88737253878
 01/09  18:00:00,27.4182736668,2.19503113408,0.0,0.0,3.71167865564,18.077,75.678968469,46.1322525253,25.50935,4.03736594363
 01/09  19:00:00,28.0523648635,2.19503113408,0.0,0.0,3.71167865564,18.077,78.8431976448,48.1421101433,25.50935,5.19173750152
 01/09  20:00:00,28.194154366,2.19503113408,0.0,0.0,3.71167865564,18.077,81.7451885064,50.4671854422,25.50935,5.76865306422
 01/09  21:00:00,23.1804257176,2.19503113408,0.0,0.0,3.71167865564,13.077,81.6353638652,54.5125962053,22.50825,4.61451765996
 01/09  22:00:00,23.1150812383,2.19503113408,0.0,0.0,3.71167865564,13.077,83.1405063832,56.9409658142,21.0077,5.19184056897
 01/09  23:00:00,23.0109422319,2.19503113408,0.0,0.0,3.71167865564,13.077,82.6813034401,60.061467548,18.0066,4.61323589207
 01/09  24:00:00,24.2136086438,2.19503113408,0.0,0.0,3.71167865564,13.077,68.5010732435,63.1875425111,3.0011,2.31243073245
 01/10  01:00:00,13.7375217742,2.19503113408,0.0,0.0,1.85583932782,5.577,76.4658581435,71.1531007341,3.0011,2.31165740943
 01/10  02:00:00,9.46052743824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  03:00:00,9.47850244368,0.0,0.0,0.0,0.618613109274,5.0,3.59317948109,0.0,3.0011,0.592079481092
 01/10  04:00:00,9.49082937615,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  05:00:00,10.1581529985,0.0,0.0,0.0,0.618613109274,5.0,3.59318537271,0.0,3.0011,0.592085372714
 01/10  06:00:00,14.1955769674,2.19503113408,0.0,0.0,1.85583932782,5.577,83.5891848238,79.0675348238,4.50165,0.02
 01/10  07:00:00,28.3913022855,2.19503113408,0.0,0.0,3.71167865564,18.077,87.9364404763,72.6935495117,13.50495,1.73794096461
 01/10  08:00:00,27.479209113,2.19503113408,0.0,0.0,3.71167865564,18.077,97.1396642346,70.3624445426,21.0077,5.76951969203
 01/10  09:00:00,20.5822560402,2.19503113408,0.0,0.0,3.71167865564,13.077,90.252099323,70.0547084899,15.0055,5.19189083312
 01/10  10:00:00,20.5926166919,2.19503113408,0.0,0.0,3.71167865564,13.077,85.7113761436,66.0924810053,15.0055,4.61339513827
 01/10  11:00:00,25.5873281244,2.19503113408,0.0,0.0,3.71167865564,18.077,95.2851230116,58.8097200794,33.0121,3.46330293225
 01/10  12:00:00,26.7430397689,2.19503113408,0.0,0.0,3.71167865564,18.077,96.9647906555,51.8363528438,40.51485,4.61358781161
 01/10  13:00:00,25.803942878,2.19503113408,0.0,0.0,3.71167865564,18.077,87.4523687644,47.4020516523,36.0132,4.03711711215
 01/10  14:00:00,25.6048796964,2.19503113408,0.0,0.0,3.71167865564,18.077,81.4214309269,46.4480669879,31.51155,3.46181393897
 01/10  15:00:00,20.6077192197,2.19503113408,0.0,0.0,3.71167865564,13.077,74.5375886346,50.6430805176,21.0077,2.88680811707
 01/10  16:00:00,20.5930331135,2.19503113408,0.0,0.0,3.71167865564,13.077,73.8191332184,51.4253072545,19.50715,2.88667596395
 01/10  17:00:00,20.5116300599,2.19503113408,0.0,0.0,3.71167865564,13.077,74.2848921345,48.8894836833,22.50825,2.8871584512
 01/10  18:00:00,27.4116048811,2.19503113408,0.0,0.0,3.71167865564,18.077,74.5741701884,45.0272242232,25.50935,4.03759596515
 01/10  19:00:00,28.0468393364,2.19503113408,0.0,0.0,3.71167865564,18.077,77.3285651996,46.6274597473,25.50935,5.19175545226
 01/10  20:00:00,28.0474498112,2.19503113408,0.0,0.0,3.71167865564,18.077,80.1295587809,48.851553188,25.50935,5.76865559295
 01/10  21:00:00,23.0448798853,2.19503113408,0.0,0.0,3.71167865564,13.077,79.4098230322,51.7114553544,22.50825,5.19011767782
 01/10  22:00:00,23.0109650804,2.19503113408,0.0,0.0,3.71167865564,13.077,80.1017333735,53.9025147548,21.0077,5.19151861872
 01/10  23:00:00,23.009659204,2.19503113408,0.0,0.0,3.71167865564,13.077,79.8986528038,57.8538952832,18.0066,4.03815752061
 01/10  24:00:00,24.2134332973,2.19503113408,0.0,0.0,3.71167865564,13.077,68.6757583375,62.7887986931,3.0011,2.88585964444
 01/11  01:00:00,13.7376528109,2.19503113408,0.0,0.0,1.85583932782,5.577,78.4349677654,73.6949930845,3.0011,1.73887468086
 01/11  02:00:00,9.45616332439,0.0,0.0,0.0,0.618613109274,5.0,3.59317686735,0.0,3.0011,0.592076867351
 01/11  03:00:00,9.47126823807,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  04:00:00,9.48245792573,0.0,0.0,0.0,0.618613109274,5.0,3.59318278081,0.0,3.0011,0.592082780807
 01/11  05:00:00,9.63141861285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  06:00:00,13.6817037906,2.19503113408,0.0,0.0,1.85583932782,5.577,93.7420489586,88.6483102932,4.50165,0.592088665413
 01/11  07:00:00,28.1623150491,2.19503113408,0.0,0.0,3.71167865564,18.077,95.9898064973,81.3195016522,13.50495,1.16535484505
 01/11  08:00:00,27.4785007358,2.19503113408,0.0,0.0,3.71167865564,18.077,102.096729293,75.319699024,21.0077,5.76933026878
 01/11  09:00:00,20.5815924732,2.19503113408,0.0,0.0,3.71167865564,13.077,94.8582109368,74.0866159283,15.0055,5.76609500854
 01/11  10:00:00,20.5921147005,2.19503113408,0.0,0.0,3.71167865564,13.077,92.7469956585,73.7021059827,15.0055,4.03938967577
 01/11  11:00:00,25.5846077912,2.19503113408,0.0,0.0,3.71167865564,18.077,105.281491484,68.2318927474,33.0121,4.03749873713
 01/11  12:00:00,26.7391838525,2.19503113408,0.0,0.0,3.71167865564,18.077,105.654918441,61.1022835656,40.51485,4.03778487587
 01/11  13:00:00,25.8022302784,2.19503113408,0.0,0.0,3.71167865564,18.077,96.1345996691,56.0838626093,36.0132,4.03753705979
 01/11  14:00:00,25.6023232609,2.19503113408,0.0,0.0,3.71167865564,18.077,90.6421072277,55.6686770477,31.51155,3.46188017994
 01/11  15:00:00,20.6056507737,2.19503113408,0.0,0.0,3.71167865564,13.077,82.6511416916,58.7566093055,21.0077,2.8868323861
 01/11  16:00:00,20.5928981801,2.19503113408,0.0,0.0,3.71167865564,13.077,79.936571488,56.9685584779,19.50715,3.46086301013
 01/11  17:00:00,20.5141192296,2.19503113408,0.0,0.0,3.71167865564,13.077,78.8707456816,53.4758019313,22.50825,2.88669375022
 01/11  18:00:00,27.4176937593,2.19503113408,0.0,0.0,3.71167865564,18.077,76.6459987459,47.0997245383,25.50935,4.03692420758
 01/11  19:00:00,28.0540672683,2.19503113408,0.0,0.0,3.71167865564,18.077,72.9591512356,42.2587995564,25.50935,5.19100167915
 01/11  20:00:00,28.1987245001,2.19503113408,0.0,0.0,3.71167865564,18.077,68.4824223274,37.2045129192,25.50935,5.76855940824
 01/11  21:00:00,23.1892331072,2.19503113408,0.0,0.0,3.71167865564,13.077,63.042419145,35.919623552,22.50825,4.61454559292
 01/11  22:00:00,23.1264236137,2.19503113408,0.0,0.0,3.71167865564,13.077,61.791526595,35.5918694972,21.0077,5.19195709775
 01/11  23:00:00,23.0399960692,2.19503113408,0.0,0.0,3.71167865564,13.077,52.1678273905,29.5476067699,18.0066,4.6136206206
 01/11  24:00:00,24.2477728841,2.19503113408,0.0,0.0,3.71167865564,13.077,31.2104329145,25.8966132633,3.0011,2.31271965125
 01/12  01:00:00,13.7888264641,2.19503113408,0.0,0.0,1.85583932782,5.577,36.2261026694,30.9132129725,3.0011,2.31178969691
 01/12  02:00:00,9.52752251485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  03:00:00,9.5538688028,0.0,0.0,0.0,0.618613109274,5.0,3.59315993859,0.0,3.0011,0.592059938588
 01/12  04:00:00,9.56939239518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  05:00:00,9.72212986161,0.0,0.0,0.0,0.618613109274,5.0,3.59316586127,0.0,3.0011,0.592065861273
 01/12  06:00:00,13.7463860928,2.19503113408,0.0,0.0,1.85583932782,5.577,37.7126149558,33.1909649558,4.50165,0.02
 01/12  07:00:00,28.221444807,2.19503113408,0.0,0.0,3.71167865564,18.077,41.4245868416,26.1815885369,13.50495,1.73804830467
 01/12  08:00:00,27.5456659181,2.19503113408,0.0,0.0,3.71167865564,18.077,48.6333086046,21.8579552173,21.0077,5.76765338728
 01/12  09:00:00,20.6427600691,2.19503113408,0.0,0.0,3.71167865564,13.077,44.8944537372,24.697648857,15.0055,5.19130488023
 01/12  10:00:00,20.6502924615,2.19503113408,0.0,0.0,3.71167865564,13.077,46.0033590915,26.3849732663,15.0055,4.61288582519
 01/12  11:00:00,25.644950861,2.19503113408,0.0,0.0,3.71167865564,18.077,60.9150611291,23.8657763432,33.0121,4.03718478599
 01/12  12:00:00,26.7966551297,2.19503113408,0.0,0.0,3.71167865564,18.077,62.4105476505,17.8562492993,40.51485,4.03944835116
 01/12  13:00:00,25.890328782,2.19503113408,0.0,0.0,3.71167865564,18.077,53.8226933939,13.7726137734,36.0132,4.03687962044
 01/12  14:00:00,25.6915720314,2.19503113408,0.0,0.0,3.71167865564,18.077,49.098386781,14.1244846788,31.51155,3.46235210219
 01/12  15:00:00,20.6905361775,2.19503113408,0.0,0.0,3.71167865564,13.077,40.8289338557,16.9346297224,21.0077,2.88660413334
 01/12  16:00:00,20.6693924449,2.19503113408,0.0,0.0,3.71167865564,13.077,43.2189568233,20.8246849363,19.50715,2.88712188701
 01/12  17:00:00,20.594807903,2.19503113408,0.0,0.0,3.71167865564,13.077,46.1365981338,20.1676791324,22.50825,3.46066900143
 01/12  18:00:00,27.4974717419,2.19503113408,0.0,0.0,3.71167865564,18.077,46.3885285146,17.4157846746,25.50935,3.46339384
 01/12  19:00:00,28.1305690352,2.19503113408,0.0,0.0,3.71167865564,18.077,49.1748379445,17.899126706,25.50935,5.76636123849
 01/12  20:00:00,28.2740963226,2.19503113408,0.0,0.0,3.71167865564,18.077,49.1499948269,17.8727305378,25.50935,5.76791428907
 01/12  21:00:00,23.2587643746,2.19503113408,0.0,0.0,3.71167865564,13.077,46.0632291534,18.9413193854,22.50825,4.613659768
 01/12  22:00:00,23.1910944088,2.19503113408,0.0,0.0,3.71167865564,13.077,45.7798301286,19.5810805635,21.0077,5.19104956515
 01/12  23:00:00,23.0955097888,2.19503113408,0.0,0.0,3.71167865564,13.077,42.2872528049,19.6679923042,18.0066,4.61266050071
 01/12  24:00:00,24.2769869275,2.19503113408,0.0,0.0,3.71167865564,13.077,25.1195041444,19.80622781,3.0011,2.31217633433
 01/13  01:00:00,13.824404418,2.19503113408,0.0,0.0,1.85583932782,5.577,30.2720541933,24.9595232026,3.0011,2.31143099064
 01/13  02:00:00,9.57133751274,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  03:00:00,9.59853540718,0.0,0.0,0.0,0.618613109274,5.0,3.59317610244,0.0,3.0011,0.59207610244
 01/13  04:00:00,9.60064349929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  05:00:00,10.246118815,0.0,0.0,0.0,0.618613109274,5.0,3.59318199706,0.0,3.0011,0.592081997058
 01/13  06:00:00,14.2349766452,2.19503113408,0.0,0.0,1.85583932782,5.577,46.3985420795,41.8768920795,4.50165,0.02
 01/13  07:00:00,28.4123649522,2.19503113408,0.0,0.0,3.71167865564,18.077,52.7483364604,37.5050984312,13.50495,1.73828802916
 01/13  08:00:00,27.5049332562,2.19503113408,0.0,0.0,3.71167865564,18.077,60.1615378146,33.3846255826,21.0077,5.76921223203
 01/13  09:00:00,20.6074994152,2.19503113408,0.0,0.0,3.71167865564,13.077,54.9949893598,34.7977842181,15.0055,5.19170514174
 01/13  10:00:00,20.6173886556,2.19503113408,0.0,0.0,3.71167865564,13.077,55.2129828705,35.5951735038,15.0055,4.61230936668
 01/13  11:00:00,25.6103843426,2.19503113408,0.0,0.0,3.71167865564,18.077,69.5623571208,33.0867907342,33.0121,3.4634663866
 01/13  12:00:00,26.7652310587,2.19503113408,0.0,0.0,3.71167865564,18.077,75.9843975993,30.8558976249,40.51485,4.61364997435
 01/13  13:00:00,25.8295616896,2.19503113408,0.0,0.0,3.71167865564,18.077,71.9070005745,31.8566005279,36.0132,4.0372000466
 01/13  14:00:00,25.6268502995,2.19503113408,0.0,0.0,3.71167865564,18.077,70.1577475917,35.1840632588,31.51155,3.46213433283
 01/13  15:00:00,20.6212461543,2.19503113408,0.0,0.0,3.71167865564,13.077,63.6092580923,39.7144372681,21.0077,2.88712082418
 01/13  16:00:00,20.6027281174,2.19503113408,0.0,0.0,3.71167865564,13.077,65.7330400256,43.3388568305,19.50715,2.887033195
 01/13  17:00:00,20.5209389661,2.19503113408,0.0,0.0,3.71167865564,13.077,69.8622173686,43.8935601084,22.50825,3.46040726024
 01/13  18:00:00,27.4231198228,2.19503113408,0.0,0.0,3.71167865564,18.077,70.5712349598,41.5987491069,25.50935,3.46313585292
 01/13  19:00:00,28.0596393125,2.19503113408,0.0,0.0,3.71167865564,18.077,73.3163220233,42.0409285687,25.50935,5.76604345463
 01/13  20:00:00,28.0594061311,2.19503113408,0.0,0.0,3.71167865564,18.077,73.2902142142,42.0132514946,25.50935,5.76761271961
 01/13  21:00:00,23.0534060097,2.19503113408,0.0,0.0,3.71167865564,13.077,72.2969414238,45.1752315415,22.50825,4.61345988235
 01/13  22:00:00,23.0187185338,2.19503113408,0.0,0.0,3.71167865564,13.077,72.9894665426,46.7905170477,21.0077,5.19124949493
 01/13  23:00:00,23.0174118078,2.19503113408,0.0,0.0,3.71167865564,13.077,71.0255973046,48.4064528059,18.0066,4.6125444987
 01/13  24:00:00,24.2171285654,2.19503113408,0.0,0.0,3.71167865564,13.077,56.2791051691,50.965876397,3.0011,2.31212877207
 01/14  01:00:00,13.737498505,2.19503113408,0.0,0.0,1.85583932782,5.577,62.934647098,57.6221550784,3.0011,2.31139201961
 01/14  02:00:00,9.47190093648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  03:00:00,9.49437421146,0.0,0.0,0.0,0.618613109274,5.0,3.59316662969,0.0,3.0011,0.592066629691
 01/14  04:00:00,9.5079304887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  05:00:00,9.6589499825,0.0,0.0,0.0,0.618613109274,5.0,3.59317254173,0.0,3.0011,0.592072541732
 01/14  06:00:00,13.69005427,2.19503113408,0.0,0.0,1.85583932782,5.577,65.3411857551,60.8195357551,4.50165,0.02
 01/14  07:00:00,28.1656805969,2.19503113408,0.0,0.0,3.71167865564,18.077,70.4747239584,55.2316763723,13.50495,1.73809758606
 01/14  08:00:00,27.4868488045,2.19503113408,0.0,0.0,3.71167865564,18.077,75.315408754,52.5698318928,21.0077,1.73787686126
 01/14  09:00:00,20.5885922117,2.19503113408,0.0,0.0,3.71167865564,13.077,70.7278914294,53.9844011525,15.0055,1.73799027682
 01/14  10:00:00,20.5973349812,2.19503113408,0.0,0.0,3.71167865564,13.077,73.2284315044,53.6093032434,15.0055,4.61362826102
 01/14  11:00:00,25.5922218237,2.19503113408,0.0,0.0,3.71167865564,18.077,88.6589846874,51.034834525,33.0121,4.61205016237
 01/14  12:00:00,26.7483250838,2.19503113408,0.0,0.0,3.71167865564,18.077,93.1001974713,47.9715719547,40.51485,4.61377551662
 01/14  13:00:00,25.8117459183,2.19503113408,0.0,0.0,3.71167865564,18.077,85.8930493508,45.2646009388,36.0132,4.61524841204
 01/14  14:00:00,25.6112808467,2.19503113408,0.0,0.0,3.71167865564,18.077,81.0520301164,44.926831921,31.51155,4.61364819537
 01/14  15:00:00,20.6126830422,2.19503113408,0.0,0.0,3.71167865564,13.077,74.4968661761,49.4519209291,21.0077,4.03724524695
 01/14  16:00:00,20.5970268169,2.19503113408,0.0,0.0,3.71167865564,13.077,74.8048888142,51.2610939755,19.50715,4.03664483872
 01/14  17:00:00,20.5153717142,2.19503113408,0.0,0.0,3.71167865564,13.077,78.6923347545,52.72270005,22.50825,3.46138470443
 01/14  18:00:00,27.4154828951,2.19503113408,0.0,0.0,3.71167865564,18.077,80.585001444,51.612436742,25.50935,3.46321470206
 01/14  19:00:00,28.049660562,2.19503113408,0.0,0.0,3.71167865564,18.077,82.2559656731,50.9802870433,25.50935,5.76632862979
 01/14  20:00:00,28.1926040429,2.19503113408,0.0,0.0,3.71167865564,18.077,83.9748967614,53.2742947229,25.50935,5.19125203848
 01/14  21:00:00,23.178937937,2.19503113408,0.0,0.0,3.71167865564,13.077,83.4313462089,56.3082776013,22.50825,4.61481860754
 01/14  22:00:00,23.1138740004,2.19503113408,0.0,0.0,3.71167865564,13.077,83.2173253902,57.0182729168,21.0077,5.1913524734
 01/14  23:00:00,23.0098220689,2.19503113408,0.0,0.0,3.71167865564,13.077,80.6953156185,58.6515159808,18.0066,4.03719963764
 01/14  24:00:00,24.2134357339,2.19503113408,0.0,0.0,3.71167865564,13.077,67.5644040614,61.1029922915,3.0011,3.46031176987
 01/15  01:00:00,13.7375407509,2.19503113408,0.0,0.0,1.85583932782,5.577,73.1840234411,67.871133057,3.0011,2.3117903841
 01/15  02:00:00,9.46145855266,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  03:00:00,9.4799456324,0.0,0.0,0.0,0.618613109274,5.0,3.59314837871,0.0,3.0011,0.592048378709
 01/15  04:00:00,9.49318969393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  05:00:00,9.64398983496,0.0,0.0,0.0,0.618613109274,5.0,3.59315431981,0.0,3.0011,0.592054319808
 01/15  06:00:00,13.6856205598,2.19503113408,0.0,0.0,1.85583932782,5.577,75.4990591437,70.9774091437,4.50165,0.02
 01/15  07:00:00,28.1628930645,2.19503113408,0.0,0.0,3.71167865564,18.077,78.980064446,63.7370877009,13.50495,1.73802674502
 01/15  08:00:00,27.4807377176,2.19503113408,0.0,0.0,3.71167865564,18.077,83.1906033322,60.4447588999,21.0077,1.73814443229
 01/15  09:00:00,20.5831967832,2.19503113408,0.0,0.0,3.71167865564,13.077,78.3990409732,61.6554456924,15.0055,1.73809528081
 01/15  10:00:00,20.5928145085,2.19503113408,0.0,0.0,3.71167865564,13.077,74.8350744606,58.0911269247,15.0055,1.73844753589
 01/15  11:00:00,25.5903570002,2.19503113408,0.0,0.0,3.71167865564,18.077,90.8270116116,53.1993305181,33.0121,4.61558109351
 01/15  12:00:00,26.7477985603,2.19503113408,0.0,0.0,3.71167865564,18.077,93.4416990191,48.3115237413,40.51485,4.61532527778
 01/15  13:00:00,25.8115781646,2.19503113408,0.0,0.0,3.71167865564,18.077,84.603114948,44.5521023769,36.0132,4.03781257114
 01/15  14:00:00,25.6123897279,2.19503113408,0.0,0.0,3.71167865564,18.077,79.6480018747,44.0992107281,31.51155,4.03724114651
 01/15  15:00:00,20.6136523961,2.19503113408,0.0,0.0,3.71167865564,13.077,69.3287752395,45.4340775607,21.0077,2.88699767871
 01/15  16:00:00,20.6015937526,2.19503113408,0.0,0.0,3.71167865564,13.077,67.9061387759,44.9384394423,19.50715,3.46054933355
 01/15  17:00:00,20.5209402619,2.19503113408,0.0,0.0,3.71167865564,13.077,70.2881140451,44.8926209433,22.50825,2.88724310187
 01/15  18:00:00,27.4245473683,2.19503113408,0.0,0.0,3.71167865564,18.077,71.3279870076,41.780708059,25.50935,4.03792894854
 01/15  19:00:00,28.0602138014,2.19503113408,0.0,0.0,3.71167865564,18.077,67.9977256252,37.8744085185,25.50935,4.61396710664
 01/15  20:00:00,28.2042259863,2.19503113408,0.0,0.0,3.71167865564,18.077,67.1994022718,37.0745763356,25.50935,4.61547593613
 01/15  21:00:00,23.1907475848,2.19503113408,0.0,0.0,3.71167865564,13.077,65.5372453,38.9918517232,22.50825,4.03714357677
 01/15  22:00:00,23.1259245587,2.19503113408,0.0,0.0,3.71167865564,13.077,64.3643573962,38.1666525341,21.0077,5.19000486213
 01/15  23:00:00,23.0233070809,2.19503113408,0.0,0.0,3.71167865564,13.077,60.6373983158,38.8380942078,18.0066,3.79270410806
 01/15  24:00:00,24.2227692464,2.19503113408,0.0,0.0,3.71167865564,13.077,46.3418828781,41.3578179064,3.0011,1.98296497166
 01/16  01:00:00,13.7422672134,2.19503113408,0.0,0.0,1.85583932782,5.577,55.1078510819,49.2204176364,3.0011,2.88633344552
 01/16  02:00:00,9.47755746393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  03:00:00,9.50173087995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  04:00:00,9.51563612803,0.0,0.0,0.0,0.618613109274,5.0,3.59318961027,0.0,3.0011,0.592089610273
 01/16  05:00:00,9.66775466322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  06:00:00,13.6977910961,2.19503113408,0.0,0.0,1.85583932782,5.577,54.3400045505,49.2462590664,4.50165,0.592095484076
 01/16  07:00:00,28.1763446934,2.19503113408,0.0,0.0,3.71167865564,18.077,53.717038089,38.474228192,13.50495,1.73785989702
 01/16  08:00:00,27.5105230276,2.19503113408,0.0,0.0,3.71167865564,18.077,54.4076637542,31.6618122617,21.0077,1.73815149245
 01/16  09:00:00,20.6249459141,2.19503113408,0.0,0.0,3.71167865564,13.077,46.7212731589,30.5502887863,15.0055,1.16548437264
 01/16  10:00:00,20.6376329885,2.19503113408,0.0,0.0,3.71167865564,13.077,45.7193785592,28.9755272236,15.0055,1.73835133562
 01/16  11:00:00,25.6379990903,2.19503113408,0.0,0.0,3.71167865564,18.077,62.9011724469,24.6990932159,33.0121,5.18997923105
 01/16  12:00:00,26.7846472714,2.19503113408,0.0,0.0,3.71167865564,18.077,66.0687026814,20.9383082813,40.51485,4.61554440006
 01/16  13:00:00,25.8773235084,2.19503113408,0.0,0.0,3.71167865564,18.077,57.501345805,17.450186185,36.0132,4.03795962005
 01/16  14:00:00,25.6872141263,2.19503113408,0.0,0.0,3.71167865564,18.077,50.6234458648,15.0742043196,31.51155,4.03769154526
 01/16  15:00:00,20.6900033679,2.19503113408,0.0,0.0,3.71167865564,13.077,39.8583659109,15.9631505318,21.0077,2.88751537911
 01/16  16:00:00,20.6684851749,2.19503113408,0.0,0.0,3.71167865564,13.077,40.5171759079,18.1228224232,19.50715,2.8872034847
 01/16  17:00:00,20.5853875419,2.19503113408,0.0,0.0,3.71167865564,13.077,44.6671956494,19.2716709078,22.50825,2.88727474161
 01/16  18:00:00,27.488597341,2.19503113408,0.0,0.0,3.71167865564,18.077,48.1536300797,18.6062741893,25.50935,4.03800589033
 01/16  19:00:00,28.1196307686,2.19503113408,0.0,0.0,3.71167865564,18.077,49.5151662092,18.8170366438,25.50935,5.18877956537
 01/16  20:00:00,28.2579524799,2.19503113408,0.0,0.0,3.71167865564,18.077,50.001924808,19.8780645677,25.50935,4.61451024032
 01/16  21:00:00,23.2389631691,2.19503113408,0.0,0.0,3.71167865564,13.077,47.7088236549,21.1634712293,22.50825,4.0371024256
 01/16  22:00:00,23.1708614982,2.19503113408,0.0,0.0,3.71167865564,13.077,47.5136661325,21.8905153956,21.0077,4.61545073687
 01/16  23:00:00,23.0608078729,2.19503113408,0.0,0.0,3.71167865564,13.077,47.0904116607,25.0466643898,18.0066,4.03714727088
 01/16  24:00:00,24.2410782856,2.19503113408,0.0,0.0,3.71167865564,13.077,35.3648368998,30.0520653857,3.0011,2.31167151406
 01/17  01:00:00,13.7604849032,2.19503113408,0.0,0.0,1.85583932782,5.577,42.5680898237,37.2559817474,3.0011,2.31100807627
 01/17  02:00:00,9.49884312195,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  03:00:00,9.52046760658,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  04:00:00,9.53349896797,0.0,0.0,0.0,0.618613109274,5.0,3.5931778704,0.0,3.0011,0.592077870398
 01/17  05:00:00,10.199920448,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  06:00:00,14.2186912555,2.19503113408,0.0,0.0,1.85583932782,5.577,50.9025066651,45.8087729023,4.50165,0.59208376282
 01/17  07:00:00,28.411967468,2.19503113408,0.0,0.0,3.71167865564,18.077,53.2254739121,37.9826948823,13.50495,1.73782902983
 01/17  08:00:00,27.5072170588,2.19503113408,0.0,0.0,3.71167865564,18.077,62.0665469835,35.2903654148,21.0077,5.76848156873
 01/17  09:00:00,20.6078349975,2.19503113408,0.0,0.0,3.71167865564,13.077,56.1012940422,35.9037831811,15.0055,5.19201086118
 01/17  10:00:00,20.6382586994,2.19503113408,0.0,0.0,3.71167865564,13.077,48.5581690563,28.938391569,15.0055,4.61427748737
 01/17  11:00:00,25.6706670407,2.19503113408,0.0,0.0,3.71167865564,18.077,54.2510087489,17.7747574108,33.0121,3.46415133816
 01/17  12:00:00,26.8127238533,2.19503113408,0.0,0.0,3.71167865564,18.077,55.5779923501,10.4492760787,40.51485,4.61386627136
 01/17  13:00:00,25.9270136516,2.19503113408,0.0,0.0,3.71167865564,18.077,43.7868170856,3.73549992592,36.0132,4.03811715965
 01/17  14:00:00,25.7313735018,2.19503113408,0.0,0.0,3.71167865564,18.077,37.1049889819,2.13101430042,31.51155,3.46242468148
 01/17  15:00:00,20.736212011,2.19503113408,0.0,0.0,3.71167865564,13.077,28.1875617036,4.29285090935,21.0077,2.88701079429
 01/17  16:00:00,20.7271257212,2.19503113408,0.0,0.0,3.71167865564,13.077,27.7982841966,5.40369971847,19.50715,2.88743447817
 01/17  17:00:00,20.6329279595,2.19503113408,0.0,0.0,3.71167865564,13.077,34.170045482,8.20056394552,22.50825,3.46123153647
 01/17  18:00:00,27.5336525865,2.19503113408,0.0,0.0,3.71167865564,18.077,37.2309953441,7.68399473681,25.50935,4.03765060729
