Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  19:00:00,28.1709909017,2.19503113408,0.0,0.0,3.71167865564,18.077,38.2332975468,7.53213314749,25.50935,5.19181439928
 01/17  20:00:00,28.161292082,2.19503113408,0.0,0.0,3.71167865564,18.077,42.1982342172,10.9205042264,25.50935,5.76837999079
 01/17  21:00:00,23.1613097294,2.19503113408,0.0,0.0,3.71167865564,13.077,39.5529633065,12.4301157887,22.50825,4.61459751776
 01/17  22:00:00,23.1220661209,2.19503113408,0.0,0.0,3.71167865564,13.077,39.4592119341,13.2602677233,21.0077,5.19124421079
 01/17  23:00:00,23.1241543111,2.19503113408,0.0,0.0,3.71167865564,13.077,37.07343522,14.4528566482,18.0066,4.61397857183
 01/17  24:00:00,24.2929073491,2.19503113408,0.0,0.0,3.71167865564,13.077,22.0352944583,16.1480148745,3.0011,2.88617958376
 01/18  01:00:00,13.8413889721,2.19503113408,0.0,0.0,1.85583932782,5.577,26.830801693,22.0906362492,3.0011,1.73906544375
 01/18  02:00:00,9.59367286629,0.0,0.0,0.0,0.618613109274,5.0,3.59314887386,0.0,3.0011,0.592048873862
 01/18  03:00:00,9.63251165185,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  04:00:00,9.64168101523,0.0,0.0,0.0,0.618613109274,5.0,3.59315481417,0.0,3.0011,0.592054814171
 01/18  05:00:00,9.77838957973,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  06:00:00,13.7866614514,2.19503113408,0.0,0.0,1.85583932782,5.577,30.8967257497,26.3750757497,4.50165,0.02
 01/18  07:00:00,28.2451115857,2.19503113408,0.0,0.0,3.71167865564,18.077,38.2421236139,22.999155913,13.50495,1.73801770091
 01/18  08:00:00,27.553498146,2.19503113408,0.0,0.0,3.71167865564,18.077,48.9472070604,22.1704839818,21.0077,5.76902307861
 01/18  09:00:00,20.648205828,2.19503113408,0.0,0.0,3.71167865564,13.077,45.2869395327,24.5149875119,15.0055,5.76645202082
 01/18  10:00:00,20.6541145921,2.19503113408,0.0,0.0,3.71167865564,13.077,44.3488115323,25.3037349728,15.0055,4.03957655948
 01/18  11:00:00,25.6567452414,2.19503113408,0.0,0.0,3.71167865564,18.077,58.2701775432,21.2202933939,33.0121,4.03778414928
 01/18  12:00:00,26.8097836983,2.19503113408,0.0,0.0,3.71167865564,18.077,59.2872213499,14.1584011728,40.51485,4.61397017706
 01/18  13:00:00,25.9053984221,2.19503113408,0.0,0.0,3.71167865564,18.077,49.6974300804,9.64670287852,36.0132,4.03752720186
 01/18  14:00:00,25.6992314741,2.19503113408,0.0,0.0,3.71167865564,18.077,47.0456982069,12.0720000616,31.51155,3.46214814532
 01/18  15:00:00,20.6959177051,2.19503113408,0.0,0.0,3.71167865564,13.077,38.229357585,14.3348066693,21.0077,2.88685091574
 01/18  16:00:00,20.6569571724,2.19503113408,0.0,0.0,3.71167865564,13.077,44.0160242279,21.6214780289,19.50715,2.88739619899
 01/18  17:00:00,20.5559531445,2.19503113408,0.0,0.0,3.71167865564,13.077,52.4096867747,27.0137508412,22.50825,2.8876859335
 01/18  18:00:00,27.4582962586,2.19503113408,0.0,0.0,3.71167865564,18.077,53.0617369687,23.5146819673,25.50935,4.03770500141
 01/18  19:00:00,28.0949582591,2.19503113408,0.0,0.0,3.71167865564,18.077,53.0247004867,22.3240566031,25.50935,5.19129388359
 01/18  20:00:00,28.2384572331,2.19503113408,0.0,0.0,3.71167865564,18.077,53.6504486808,22.3712618849,25.50935,5.76983679594
 01/18  21:00:00,23.2225044052,2.19503113408,0.0,0.0,3.71167865564,13.077,51.1189743516,23.4216694648,22.50825,5.18905488677
 01/18  22:00:00,23.1545044848,2.19503113408,0.0,0.0,3.71167865564,13.077,50.2635804587,24.0647057003,21.0077,5.19117475844
 01/18  23:00:00,23.0495822497,2.19503113408,0.0,0.0,3.71167865564,13.077,48.3241409465,25.7045585508,18.0066,4.61298239575
 01/18  24:00:00,24.23706693,2.19503113408,0.0,0.0,3.71167865564,13.077,33.6228010482,28.309307848,3.0011,2.31239320017
 01/19  01:00:00,13.7631223237,2.19503113408,0.0,0.0,1.85583932782,5.577,39.9465612173,34.6337694122,3.0011,2.3116918051
 01/19  02:00:00,9.50241284305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  03:00:00,9.51951197814,0.0,0.0,0.0,0.618613109274,5.0,3.59318716831,0.0,3.0011,0.592087168308
 01/19  04:00:00,9.52838390366,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  05:00:00,9.67792452219,0.0,0.0,0.0,0.618613109274,5.0,3.59319306781,0.0,3.0011,0.592093067815
 01/19  06:00:00,13.6948599398,2.19503113408,0.0,0.0,1.85583932782,5.577,49.1768119057,44.6551619057,4.50165,0.02
 01/19  07:00:00,28.1671035271,2.19503113408,0.0,0.0,3.71167865564,18.077,52.9902845179,37.7473303453,13.50495,1.7380041726
 01/19  08:00:00,27.489208281,2.19503113408,0.0,0.0,3.71167865564,18.077,61.8335591953,35.0579435079,21.0077,5.76791568735
 01/19  09:00:00,20.5909716202,2.19503113408,0.0,0.0,3.71167865564,13.077,55.5439411725,35.3470005922,15.0055,5.1914405803
 01/19  10:00:00,20.6051020455,2.19503113408,0.0,0.0,3.71167865564,13.077,51.0822890447,31.4627776908,15.0055,4.61401135384
 01/19  11:00:00,25.6136810487,2.19503113408,0.0,0.0,3.71167865564,18.077,62.2019020403,25.1517013282,33.0121,4.03810071212
 01/19  12:00:00,26.7720184641,2.19503113408,0.0,0.0,3.71167865564,18.077,64.3587064678,19.8043739997,40.51485,4.03948246807
 01/19  13:00:00,25.8589600609,2.19503113408,0.0,0.0,3.71167865564,18.077,54.7448961365,14.693775833,36.0132,4.03792030345
 01/19  14:00:00,25.6632986393,2.19503113408,0.0,0.0,3.71167865564,18.077,49.2031509834,14.2291162274,31.51155,3.46248475597
 01/19  15:00:00,20.6603274838,2.19503113408,0.0,0.0,3.71167865564,13.077,42.3198950339,17.8511762491,21.0077,3.46101878473
 01/19  16:00:00,20.6422666706,2.19503113408,0.0,0.0,3.71167865564,13.077,42.3518444999,19.9574959787,19.50715,2.88719852115
 01/19  17:00:00,20.5571356134,2.19503113408,0.0,0.0,3.71167865564,13.077,47.2956306067,21.8998770796,22.50825,2.88750352714
 01/19  18:00:00,27.4606608656,2.19503113408,0.0,0.0,3.71167865564,18.077,49.5336524583,19.9862402618,25.50935,4.03806219656
 01/19  19:00:00,28.095598196,2.19503113408,0.0,0.0,3.71167865564,18.077,51.9418256083,21.2410790743,25.50935,5.19139653399
 01/19  20:00:00,28.2356689875,2.19503113408,0.0,0.0,3.71167865564,18.077,53.4938776865,22.2156887262,25.50935,5.76883896027
 01/19  21:00:00,23.2169597061,2.19503113408,0.0,0.0,3.71167865564,13.077,50.9871143299,23.2893427317,22.50825,5.18952159818
 01/19  22:00:00,23.153959496,2.19503113408,0.0,0.0,3.71167865564,13.077,48.6646574329,22.465183578,21.0077,5.19177385483
 01/19  23:00:00,23.0526820148,2.19503113408,0.0,0.0,3.71167865564,13.077,45.8766483615,23.2574799859,18.0066,4.61256837556
 01/19  24:00:00,24.2404411985,2.19503113408,0.0,0.0,3.71167865564,13.077,32.7073589294,27.3940633264,3.0011,2.31219560294
 01/20  01:00:00,13.7733437694,2.19503113408,0.0,0.0,1.85583932782,5.577,39.9191886534,34.6065860522,3.0011,2.31150260127
 01/20  02:00:00,9.51867807076,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  03:00:00,9.54612495532,0.0,0.0,0.0,0.618613109274,5.0,3.59319293823,0.0,3.0011,0.592092938232
 01/20  04:00:00,9.56081308744,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  05:00:00,10.2217656185,0.0,0.0,0.0,0.618613109274,5.0,3.59314708327,0.0,3.0011,0.59204708327
 01/20  06:00:00,14.2387600858,2.19503113408,0.0,0.0,1.85583932782,5.577,44.0225756353,39.5009256353,4.50165,0.02
 01/20  07:00:00,28.4289433811,2.19503113408,0.0,0.0,3.71167865564,18.077,48.0141919859,32.7712062523,13.50495,1.7380357336
 01/20  08:00:00,27.5236876615,2.19503113408,0.0,0.0,3.71167865564,18.077,55.3202992029,28.5430540453,21.0077,5.76954515762
 01/20  09:00:00,20.63129979,2.19503113408,0.0,0.0,3.71167865564,13.077,48.215555746,28.0180672055,15.0055,5.19198854058
 01/20  10:00:00,20.6608968457,2.19503113408,0.0,0.0,3.71167865564,13.077,43.7200167337,24.1005299053,15.0055,4.61398682836
 01/20  11:00:00,25.6854873819,2.19503113408,0.0,0.0,3.71167865564,18.077,51.949597068,14.8990534422,33.0121,4.03844362577
 01/20  12:00:00,26.8204151497,2.19503113408,0.0,0.0,3.71167865564,18.077,54.2068255694,9.65252696193,40.51485,4.03944860743
 01/20  13:00:00,25.9275331468,2.19503113408,0.0,0.0,3.71167865564,18.077,45.8886286313,5.83801277744,36.0132,4.03741585383
 01/20  14:00:00,25.7472736609,2.19503113408,0.0,0.0,3.71167865564,18.077,37.2347323218,2.26040873643,31.51155,3.46277358533
 01/20  15:00:00,20.7582889485,2.19503113408,0.0,0.0,3.71167865564,13.077,28.2649884797,3.79678565558,21.0077,3.46050282414
 01/20  16:00:00,20.738649153,2.19503113408,0.0,0.0,3.71167865564,13.077,27.6563847186,5.26190408707,19.50715,2.88733063151
 01/20  17:00:00,20.6497302768,2.19503113408,0.0,0.0,3.71167865564,13.077,31.4629590475,6.06742121511,22.50825,2.88728783244
 01/20  18:00:00,26.9037062721,2.19503113408,0.0,0.0,3.71167865564,18.077,37.3269480364,7.77979455958,25.50935,4.03780347687
 01/20  19:00:00,28.1543769816,2.19503113408,0.0,0.0,3.71167865564,18.077,43.3257244376,12.6241971133,25.50935,5.19217732423
 01/20  20:00:00,28.139902788,2.19503113408,0.0,0.0,3.71167865564,18.077,47.4365840694,16.1581804719,25.50935,5.76905359747
 01/20  21:00:00,23.1251212041,2.19503113408,0.0,0.0,3.71167865564,13.077,45.9339747865,18.2365813954,22.50825,5.1891433911
 01/20  22:00:00,23.0848295397,2.19503113408,0.0,0.0,3.71167865564,13.077,45.0063939541,18.8068329404,21.0077,5.1918610137
 01/20  23:00:00,23.0826185846,2.19503113408,0.0,0.0,3.71167865564,13.077,43.0818086525,20.4625343381,18.0066,4.61267431441
 01/20  24:00:00,24.2565067291,2.19503113408,0.0,0.0,3.71167865564,13.077,29.9467268511,24.6333704113,3.0011,2.31225643971
 01/21  01:00:00,13.7786508919,2.19503113408,0.0,0.0,1.85583932782,5.577,38.6969820274,33.3843125731,3.0011,2.31156945425
 01/21  02:00:00,9.52945677049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  03:00:00,9.56124446168,0.0,0.0,0.0,0.618613109274,5.0,3.59315734649,0.0,3.0011,0.592057346491
 01/21  04:00:00,9.57587625404,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  05:00:00,9.72757352934,0.0,0.0,0.0,0.618613109274,5.0,3.5931632733,0.0,3.0011,0.592063273303
 01/21  06:00:00,13.7467251681,2.19503113408,0.0,0.0,1.85583932782,5.577,38.8152293421,34.2935793421,4.50165,0.02
 01/21  07:00:00,28.2284225114,2.19503113408,0.0,0.0,3.71167865564,18.077,41.8471182638,26.6041358122,13.50495,1.73803245152
 01/21  08:00:00,27.5605872622,2.19503113408,0.0,0.0,3.71167865564,18.077,45.363580009,22.617646234,21.0077,1.73823377506
 01/21  09:00:00,20.6624505618,2.19503113408,0.0,0.0,3.71167865564,13.077,40.4585598339,23.715019167,15.0055,1.73804066691
 01/21  10:00:00,20.6823303671,2.19503113408,0.0,0.0,3.71167865564,13.077,41.047357334,21.42605565,15.0055,4.61580168399
 01/21  11:00:00,25.6871527817,2.19503113408,0.0,0.0,3.71167865564,18.077,54.3109494667,16.6857526431,33.0121,4.61309682358
 01/21  12:00:00,26.8188535663,2.19503113408,0.0,0.0,3.71167865564,18.077,58.9708228807,13.84097267,40.51485,4.61500021061
 01/21  13:00:00,25.9337165205,2.19503113408,0.0,0.0,3.71167865564,18.077,51.0308297477,9.82815279312,36.0132,5.1894769546
 01/21  14:00:00,25.7445914679,2.19503113408,0.0,0.0,3.71167865564,18.077,43.8923426259,8.3421761407,31.51155,4.0386164852
 01/21  15:00:00,20.753421771,2.19503113408,0.0,0.0,3.71167865564,13.077,33.6751308451,8.62947407765,21.0077,4.03795676745
 01/21  16:00:00,20.7417683206,2.19503113408,0.0,0.0,3.71167865564,13.077,31.6409552756,8.09593796859,19.50715,4.03786730699
 01/21  17:00:00,20.6510209153,2.19503113408,0.0,0.0,3.71167865564,13.077,35.7289496544,9.75850524612,22.50825,3.46219440831
 01/21  18:00:00,26.9126468845,2.19503113408,0.0,0.0,3.71167865564,18.077,40.6575312799,11.1104346602,25.50935,4.03774661972
 01/21  19:00:00,28.178756429,2.19503113408,0.0,0.0,3.71167865564,18.077,41.103500644,10.4021883702,25.50935,5.19196227378
 01/21  20:00:00,28.3209605571,2.19503113408,0.0,0.0,3.71167865564,18.077,41.9824342585,10.7060438613,25.50935,5.76704039717
 01/21  21:00:00,23.3030034887,2.19503113408,0.0,0.0,3.71167865564,13.077,39.1918304773,12.0692263244,22.50825,4.61435415288
 01/21  22:00:00,23.2304366167,2.19503113408,0.0,0.0,3.71167865564,13.077,38.9662567327,12.7663245242,21.0077,5.19223220855
 01/21  23:00:00,23.1257079873,2.19503113408,0.0,0.0,3.71167865564,13.077,36.3836326994,14.3398336538,18.0066,4.03719904562
 01/21  24:00:00,24.2926945013,2.19503113408,0.0,0.0,3.71167865564,13.077,22.4864336187,16.0249035768,3.0011,3.46043004188
 01/22  01:00:00,13.8405270941,2.19503113408,0.0,0.0,1.85583932782,5.577,27.2348436253,21.9218129253,3.0011,2.31193070005
 01/22  02:00:00,9.5907674454,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  03:00:00,9.61905879373,0.0,0.0,0.0,0.618613109274,5.0,3.59318165166,0.0,3.0011,0.592081651659
 01/22  04:00:00,9.64024095089,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  05:00:00,9.79737901765,0.0,0.0,0.0,0.618613109274,5.0,3.59318753984,0.0,3.0011,0.592087539836
 01/22  06:00:00,13.8303042495,2.19503113408,0.0040868486559,0.0,1.85583932782,5.577,24.4954734602,19.9738234602,4.50165,0.02
 01/22  07:00:00,28.3110456157,2.19503113408,0.0,0.0,3.71167865564,18.077,27.018961943,11.7758572416,13.50495,1.73815470148
 01/22  08:00:00,27.6536800175,2.19503113408,0.0,0.0,3.71167865564,18.077,29.0782773945,6.3326123152,21.0077,1.73796507932
 01/22  09:00:00,20.7842357051,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4565849065,4.71280332036,15.0055,1.7382815861
 01/22  10:00:00,20.8146955687,2.19503113408,0.0,0.0,3.71167865564,13.077,20.3497222586,3.60596093752,15.0055,1.73826132109
 01/22  11:00:00,25.8423693404,2.19503113408,0.0,0.0,3.71167865564,18.077,38.9622476234,1.3352322338,33.0121,4.61491538962
 01/22  12:00:00,27.0037519183,2.19503113408,0.00449133730832,0.0,3.71167865564,18.077,45.7056151464,0.0,40.51485,5.19076514643
 01/22  13:00:00,26.5176235678,2.19503113408,0.304348960022,0.0,3.71167865564,18.077,40.0508473409,0.0,36.0132,4.03764734095
 01/22  14:00:00,26.7457149098,2.19503113408,0.742551956379,0.0,3.71167865564,18.077,34.975243301,0.0,31.51155,3.46369330104
 01/22  15:00:00,21.6960324771,2.19503113408,0.672921661746,0.0,3.71167865564,13.077,24.4682971924,0.0,21.0077,3.4605971924
 01/22  16:00:00,21.4698275548,2.19503113408,0.466704251907,0.0,3.71167865564,13.077,22.3945642062,0.0,19.50715,2.88741420622
 01/22  17:00:00,21.1111420094,2.19503113408,0.209518910192,0.0,3.71167865564,13.077,25.3954318319,0.0,22.50825,2.8871818319
 01/22  18:00:00,27.2245997041,2.19503113408,0.0706049453712,0.0,3.71167865564,18.077,29.5473530251,0.0,25.50935,4.03800302508
 01/22  19:00:00,28.4544548919,2.19503113408,0.0486182965578,0.0,3.71167865564,18.077,30.6990072876,0.0,25.50935,5.1896572876
 01/22  20:00:00,28.6337976066,2.19503113408,0.0629424521576,0.0,3.71167865564,18.077,30.1236404914,0.0,25.50935,4.61429049145
 01/22  21:00:00,23.5586896071,2.19503113408,0.0,0.0,3.71167865564,13.077,26.5452958417,0.0,22.50825,4.0370458417
 01/22  22:00:00,23.4703748196,2.19503113408,0.0,0.0,3.71167865564,13.077,25.623295182,0.0,21.0077,4.61559518196
 01/22  23:00:00,23.3442930202,2.19503113408,0.0,0.0,3.71167865564,13.077,22.0439403167,0.0,18.0066,4.03734031673
 01/22  24:00:00,24.4742701195,2.19503113408,0.0,0.0,3.71167865564,13.077,5.34088312916,0.0279210343494,3.0011,2.31186209481
 01/23  01:00:00,14.0428271102,2.19503113408,0.0,0.0,1.85583932782,5.577,5.47944904696,0.166964948226,3.0011,2.31138409873
 01/23  02:00:00,9.74825034251,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  03:00:00,9.74798616117,0.0,0.0,0.0,0.618613109274,5.0,3.59318124625,0.0,3.0011,0.592081246252
 01/23  04:00:00,9.76175042475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  05:00:00,9.94768750405,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  06:00:00,13.9335336856,2.19503113408,0.0,0.0,1.85583932782,5.577,10.218306985,5.12456982983,4.50165,0.592087155185
 01/23  07:00:00,28.3888346168,2.19503113408,0.0,0.0,3.71167865564,18.077,18.7897020031,3.54650530837,13.50495,1.73824669473
 01/23  08:00:00,27.7149239362,2.19503113408,0.0,0.0,3.71167865564,18.077,28.8837981317,2.1066675429,21.0077,5.7694305888
 01/23  09:00:00,20.8193562173,2.19503113408,0.0,0.0,3.71167865564,13.077,22.8145107189,2.61778270967,15.0055,5.19122800919
 01/23  10:00:00,20.8334919078,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3736752817,2.75500024866,15.0055,4.61317503308
 01/23  11:00:00,25.8438204564,2.19503113408,0.0,0.0,3.71167865564,18.077,38.5530278183,1.50359778427,33.0121,4.03733003403
 01/23  12:00:00,26.9612241664,2.19503113408,0.00655836304635,0.0,3.71167865564,18.077,44.5524864249,0.0,40.51485,4.03763642485
 01/23  13:00:00,26.1118355484,2.19503113408,0.00725640944314,0.0,3.71167865564,18.077,40.0503191649,0.0,36.0132,4.03711916489
 01/23  14:00:00,25.8876244166,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9737541998,0.0,31.51155,3.46220419978
 01/23  15:00:00,20.882857236,2.19503113408,0.0,0.0,3.71167865564,13.077,24.5950448575,0.126712131339,21.0077,3.46063272621
 01/23  16:00:00,20.8609391913,2.19503113408,0.0,0.0,3.71167865564,13.077,23.8561556836,1.46220280264,19.50715,2.886802881
 01/23  17:00:00,20.7779269376,2.19503113408,0.0,0.0,3.71167865564,13.077,26.6335436004,1.23845129643,22.50825,2.88684230397
 01/23  18:00:00,27.0416536931,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5466483451,0.0,25.50935,4.0372983451
 01/23  19:00:00,28.3030937697,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7016560317,0.0,25.50935,5.19230603171
 01/23  20:00:00,28.4544332797,2.19503113408,0.0,0.0,3.71167865564,18.077,31.2792432427,0.0,25.50935,5.76989324269
 01/23  21:00:00,23.4028254584,2.19503113408,0.0,0.0,3.71167865564,13.077,30.0701406755,2.37296532311,22.50825,5.18892535242
 01/23  22:00:00,23.2682113957,2.19503113408,0.0,0.0,3.71167865564,13.077,32.8774741219,6.67778606502,21.0077,5.19198805691
 01/23  23:00:00,23.1329829594,2.19503113408,0.0,0.0,3.71167865564,13.077,34.1980096569,11.5779785835,18.0066,4.61343107338
 01/23  24:00:00,24.2829888983,2.19503113408,0.0,0.0,3.71167865564,13.077,20.0029590104,14.6891663277,3.0011,2.31269268263
 01/24  01:00:00,13.8187114494,2.19503113408,0.0,0.0,1.85583932782,5.577,27.9162761228,22.60315605,3.0011,2.31202007288
 01/24  02:00:00,9.5751708571,0.0,0.0,0.0,0.618613109274,5.0,3.59316366415,0.0,3.0011,0.592063664149
 01/24  03:00:00,9.5928904189,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  04:00:00,9.59777287666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  05:00:00,10.2551437767,0.0,0.0,0.0,0.618613109274,5.0,3.59316958091,0.0,3.0011,0.592069580906
 01/24  06:00:00,14.2510967141,2.19503113408,0.0,0.0,1.85583932782,5.577,39.3546330989,34.8329830989,4.50165,0.02
 01/24  07:00:00,28.4314479254,2.19503113408,0.0,0.0,3.71167865564,18.077,44.6838912586,29.4406780901,13.50495,1.73826316849
 01/24  08:00:00,27.5212261402,2.19503113408,0.0,0.0,3.71167865564,18.077,53.5564257113,26.7797152813,21.0077,5.76901043004
 01/24  09:00:00,20.6188144655,2.19503113408,0.0,0.0,3.71167865564,13.077,49.9188731905,29.1466697125,15.0055,5.76670347799
 01/24  10:00:00,20.6249022175,2.19503113408,0.0,0.0,3.71167865564,13.077,49.1146996998,30.0701812075,15.0055,4.03901849233
 01/24  11:00:00,25.6261475781,2.19503113408,0.0,0.0,3.71167865564,18.077,63.3955599705,26.3457744122,33.0121,4.03768555822
 01/24  12:00:00,26.7799240873,2.19503113408,0.0,0.0,3.71167865564,18.077,68.2476553373,23.1195860254,40.51485,4.61321931193
 01/24  13:00:00,25.8556580972,2.19503113408,0.0,0.0,3.71167865564,18.077,60.9020406826,20.8517270554,36.0132,4.03711362723
 01/24  14:00:00,25.6552249941,2.19503113408,0.0,0.0,3.71167865564,18.077,56.308496336,21.3348643371,31.51155,3.46208199887
 01/24  15:00:00,20.6523829935,2.19503113408,0.0,0.0,3.71167865564,13.077,48.3257926059,24.4308756619,21.0077,2.88721694401
 01/24  16:00:00,20.6406906697,2.19503113408,0.0,0.0,3.71167865564,13.077,47.4105563356,25.0161427925,19.50715,2.88726354315
 01/24  17:00:00,20.5625226725,2.19503113408,0.0,0.0,3.71167865564,13.077,49.8076431219,23.838537726,22.50825,3.46085539597
 01/24  18:00:00,26.8278317827,2.19503113408,0.0,0.0,3.71167865564,18.077,51.6259399578,22.0794247509,25.50935,4.03716520689
 01/24  19:00:00,28.0964051872,2.19503113408,0.0,0.0,3.71167865564,18.077,53.2774210868,22.5768193105,25.50935,5.19125177629
 01/24  20:00:00,28.0988475371,2.19503113408,0.0,0.0,3.71167865564,18.077,53.8355757605,22.5563661447,25.50935,5.76985961582
 01/24  21:00:00,23.092395565,2.19503113408,0.0,0.0,3.71167865564,13.077,50.7255198043,23.6016541959,22.50825,4.61561560841
 01/24  22:00:00,23.0484861419,2.19503113408,0.0,0.0,3.71167865564,13.077,52.5420683221,25.7668949368,21.0077,5.76747338533
 01/24  23:00:00,23.0414892612,2.19503113408,0.0,0.0,3.71167865564,13.077,50.3792346517,28.3349033885,18.0066,4.03773126316
 01/24  24:00:00,24.2352194968,2.19503113408,0.0,0.0,3.71167865564,13.077,36.8392310979,30.9525576504,3.0011,2.88557344751
 01/25  01:00:00,13.74950756,2.19503113408,0.0,0.0,1.85583932782,5.577,45.6965734686,40.3843649223,3.0011,2.31110854633
 01/25  02:00:00,9.48990369466,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.51635798263,0.0,0.0,0.0,0.618613109274,5.0,3.5931497529,0.0,3.0011,0.592049752899
 01/25  04:00:00,9.530558555,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  05:00:00,9.68930757779,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  06:00:00,13.7180107249,2.19503113408,0.0,0.0,1.85583932782,5.577,45.1175223429,40.0237778727,4.50165,0.592094470152
 01/25  07:00:00,28.1934316517,2.19503113408,0.0,0.0,3.71167865564,18.077,48.3038648472,33.060982763,13.50495,1.73793208418
 01/25  08:00:00,27.5177095243,2.19503113408,0.0,0.0,3.71167865564,18.077,55.6015675184,28.8246495217,21.0077,5.76921799671
 01/25  09:00:00,20.6269675277,2.19503113408,0.0,0.0,3.71167865564,13.077,48.8444256979,28.6469621924,15.0055,5.19196350556
 01/25  10:00:00,20.6417863789,2.19503113408,0.0,0.0,3.71167865564,13.077,48.1656636015,28.5470540354,15.0055,4.61310956611
 01/25  11:00:00,25.6364755854,2.19503113408,0.0,0.0,3.71167865564,18.077,63.1342890378,26.0851517096,33.0121,4.0370373282
 01/25  12:00:00,26.7880455559,2.19503113408,0.0,0.0,3.71167865564,18.077,66.5360036574,21.9834737232,40.51485,4.03767993425
 01/25  13:00:00,25.8708855151,2.19503113408,0.0,0.0,3.71167865564,18.077,58.9073115179,18.8567295091,36.0132,4.03738200883
 01/25  14:00:00,25.6691627303,2.19503113408,0.0,0.0,3.71167865564,18.077,54.2944263619,19.3205909422,31.51155,3.46228541975
 01/25  15:00:00,20.6635190141,2.19503113408,0.0,0.0,3.71167865564,13.077,47.004643253,22.5362036073,21.0077,3.46073964569
 01/25  16:00:00,20.6445016723,2.19503113408,0.0,0.0,3.71167865564,13.077,47.0692065463,24.6751439056,19.50715,2.88691264067
 01/25  17:00:00,20.5634798008,2.19503113408,0.0,0.0,3.71167865564,13.077,49.8363922458,24.4411710432,22.50825,2.88697120259
 01/25  18:00:00,26.8301939892,2.19503113408,0.0,0.0,3.71167865564,18.077,51.9352043152,22.3882706628,25.50935,4.0375836524
 01/25  19:00:00,28.0953945019,2.19503113408,0.0,0.0,3.71167865564,18.077,53.5250925467,22.8242632192,25.50935,5.19147932748
 01/25  20:00:00,28.2282486424,2.19503113408,0.0,0.0,3.71167865564,18.077,56.0991039857,24.2456694838,25.50935,6.3440845019
 01/25  21:00:00,23.2072849716,2.19503113408,0.0,0.0,3.71167865564,13.077,53.4166777788,26.294254775,22.50825,4.61417300387
 01/25  22:00:00,23.1328812531,2.19503113408,0.0,0.0,3.71167865564,13.077,54.6408117486,28.440938328,21.0077,5.19217342058
 01/25  23:00:00,23.0230112668,2.19503113408,0.0,0.0,3.71167865564,13.077,53.5684803183,30.9478244884,18.0066,4.61405582989
 01/25  24:00:00,24.2251749144,2.19503113408,0.0,0.0,3.71167865564,13.077,40.9247922699,35.0373835485,3.0011,2.88630872149
 01/26  01:00:00,13.7426331435,2.19503113408,0.0,0.0,1.85583932782,5.577,48.6320556085,43.8917754458,3.0011,1.73918016272
 01/26  02:00:00,9.48320920234,0.0,0.0,0.0,0.618613109274,5.0,3.59318464891,0.0,3.0011,0.592084648905
 01/26  03:00:00,9.50861836137,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  04:00:00,9.52129035555,0.0,0.0,0.0,0.618613109274,5.0,3.59319054284,0.0,3.0011,0.592090542836
 01/26  05:00:00,9.67097761738,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  06:00:00,13.6949492374,2.19503113408,0.0,0.0,1.85583932782,5.577,57.6027935559,52.7369470038,4.50165,0.364196552123
 01/26  07:00:00,28.1703072814,2.19503113408,0.0,0.0,3.71167865564,18.077,60.4770026895,45.5786915138,13.50495,1.39336117567
 01/26  08:00:00,27.4936830839,2.19503113408,0.0,0.0,3.71167865564,18.077,68.0535837697,41.2759152703,21.0077,5.76996849936
 01/26  09:00:00,20.5998914373,2.19503113408,0.0,0.0,3.71167865564,13.077,59.7704548761,38.9974301777,15.0055,5.76752469839
 01/26  10:00:00,20.6154621348,2.19503113408,0.0,0.0,3.71167865564,13.077,53.2449254793,34.1994809455,15.0055,4.03994453382
 01/26  11:00:00,25.6228318606,2.19503113408,0.0,0.0,3.71167865564,18.077,63.3174712271,26.2671147352,33.0121,4.03825649189
 01/26  12:00:00,26.7871834868,2.19503113408,0.0,0.0,3.71167865564,18.077,63.5457329219,18.4167779122,40.51485,4.61410500964
 01/26  13:00:00,25.8841032036,2.19503113408,0.0,0.0,3.71167865564,18.077,52.4259817581,12.3748653747,36.0132,4.03791638344
 01/26  14:00:00,25.6868999554,2.19503113408,0.0,0.0,3.71167865564,18.077,46.7745111013,11.801477489,31.51155,3.4614836123
 01/26  15:00:00,20.6883224848,2.19503113408,0.0,0.0,3.71167865564,13.077,37.4297660103,13.5346066878,21.0077,2.88745932244
 01/26  16:00:00,20.673607881,2.19503113408,0.0,0.0,3.71167865564,13.077,37.2823484414,14.3142934822,19.50715,3.46090495921
 01/26  17:00:00,20.5923213712,2.19503113408,0.0,0.0,3.71167865564,13.077,39.5830174114,14.1871925718,22.50825,2.88757483964
 01/26  18:00:00,26.8597650993,2.19503113408,0.0,0.0,3.71167865564,18.077,43.0872254887,13.5395077752,25.50935,4.03836771352
 01/26  19:00:00,28.1226018264,2.19503113408,0.0,0.0,3.71167865564,18.077,46.7351318071,16.0332951744,25.50935,5.19248663265
 01/26  20:00:00,28.2545391088,2.19503113408,0.0,0.0,3.71167865564,18.077,49.9368468704,18.658831933,25.50935,5.76866493748
 01/26  21:00:00,23.2137666157,2.19503113408,0.0,0.0,3.71167865564,13.077,52.9130750866,25.2151171899,22.50825,5.18970789674
 01/26  22:00:00,23.1401704623,2.19503113408,0.0,0.0,3.71167865564,13.077,53.3422423417,27.1423169481,21.0077,5.19222539361
 01/26  23:00:00,23.0440024018,2.19503113408,0.0,0.0,3.71167865564,13.077,49.1250777568,26.5054672179,18.0066,4.61301053885
 01/26  24:00:00,24.2411780096,2.19503113408,0.0,0.0,3.71167865564,13.077,32.0931263377,26.7795604639,3.0011,2.31246587377
 01/27  01:00:00,13.7682896323,2.19503113408,0.0,0.0,1.85583932782,5.577,39.0205647515,33.7076538555,3.0011,2.31181089605
 01/27  02:00:00,9.50990943139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  03:00:00,9.53708939294,0.0,0.0,0.0,0.618613109274,5.0,3.59316401769,0.0,3.0011,0.592064017695
 01/27  04:00:00,9.55133332774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  05:00:00,10.2187637734,0.0,0.0,0.0,0.618613109274,5.0,3.59316993389,0.0,3.0011,0.59206993389
 01/27  06:00:00,14.2296673677,2.19503113408,0.0,0.0,1.85583932782,5.577,43.1850829838,38.6634329838,4.50165,0.02
 01/27  07:00:00,28.4221785291,2.19503113408,0.0,0.0,3.71167865564,18.077,46.5481097979,31.3050429418,13.50495,1.73811685604
 01/27  08:00:00,27.5298829916,2.19503113408,0.0,0.0,3.71167865564,18.077,51.473106035,24.6966371893,21.0077,5.76876884573
 01/27  09:00:00,20.6539939277,2.19503113408,0.0,0.0,3.71167865564,13.077,42.3054881204,21.5329721226,15.0055,5.76701599787
 01/27  10:00:00,20.6984111977,2.19503113408,0.0,0.0,3.71167865564,13.077,34.2684800102,15.2228511425,15.0055,4.04012886772
 01/27  11:00:00,25.7569255133,2.19503113408,0.0,0.0,3.71167865564,18.077,41.2908047559,4.24045700972,33.0121,4.03824774623
 01/27  12:00:00,26.9640277902,2.19503113408,0.00792162468361,0.0,3.71167865564,18.077,45.1290996077,0.0,40.51485,4.61424960768
 01/27  13:00:00,26.3294090008,2.19503113408,0.170796144579,0.0,3.71167865564,18.077,40.0511251136,0.0,36.0132,4.03792511358
 01/27  14:00:00,26.2322375919,2.19503113408,0.295753178163,0.0,3.71167865564,18.077,34.9734938606,0.0,31.51155,3.46194386056
 01/27  15:00:00,20.9381575751,2.19503113408,0.0,0.0,3.71167865564,13.077,23.8943926053,0.0,21.0077,2.88669260526
 01/27  16:00:00,20.9175571058,2.19503113408,0.0,0.0,3.71167865564,13.077,22.4209064219,0.0262095656645,19.50715,2.8875468562
 01/27  17:00:00,20.823621137,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9693953632,0.0,22.50825,3.46114536316
 01/27  18:00:00,27.0951310521,2.19503113408,0.00377223292582,0.0,3.71167865564,18.077,29.5474162925,0.0,25.50935,4.03806629246
 01/27  19:00:00,28.3392970357,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7017405081,0.0,25.50935,5.19239050808
 01/27  20:00:00,28.3067224015,2.19503113408,0.0,0.0,3.71167865564,18.077,31.2783063323,0.0,25.50935,5.76895633228
 01/27  21:00:00,23.2856276402,2.19503113408,0.0,0.0,3.71167865564,13.077,27.7228313377,0.0236857098356,22.50825,5.19089562788
 01/27  22:00:00,23.229030634,2.19503113408,0.0,0.0,3.71167865564,13.077,27.6017158188,1.40270044008,21.0077,5.19131537876
 01/27  23:00:00,23.216526937,2.19503113408,0.0,0.0,3.71167865564,13.077,25.7859132481,3.16694468967,18.0066,4.61236855842
 01/27  24:00:00,24.3591350118,2.19503113408,0.0,0.0,3.71167865564,13.077,9.70929092747,4.39603834487,3.0011,2.3121525826
 01/28  01:00:00,13.9108774061,2.19503113408,0.0,0.0,1.85583932782,5.577,14.7823401056,9.46973421981,3.0011,2.31150588582
 01/28  02:00:00,9.64660705989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  03:00:00,9.66511514874,0.0,0.0,0.0,0.618613109274,5.0,3.59319331709,0.0,3.0011,0.59209331709
 01/28  04:00:00,9.66538723762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  05:00:00,9.80278965966,0.0,0.0,0.0,0.618613109274,5.0,3.59314746407,0.0,3.0011,0.59204746407
 01/28  06:00:00,13.7981194426,2.19503113408,0.0,0.0,1.85583932782,5.577,27.1629325863,22.6412825863,4.50165,0.02
 01/28  07:00:00,28.2541258221,2.19503113408,0.0,0.0,3.71167865564,18.077,33.5473021106,18.3044582858,13.50495,1.73789382486
 01/28  08:00:00,27.5744626892,2.19503113408,0.0,0.0,3.71167865564,18.077,38.7101923983,15.9644308405,21.0077,1.73806155789
 01/28  09:00:00,20.6822575727,2.19503113408,0.0,0.0,3.71167865564,13.077,32.7569698668,16.0134105197,15.0055,1.73805934704
 01/28  10:00:00,20.6948026546,2.19503113408,0.0,0.0,3.71167865564,13.077,34.469150524,14.8490527216,15.0055,4.61459780244
 01/28  11:00:00,25.7003914711,2.19503113408,0.0,0.0,3.71167865564,18.077,48.3758823994,10.7493315245,33.0121,4.61445087489
 01/28  12:00:00,26.8265046189,2.19503113408,0.0,0.0,3.71167865564,18.077,52.3142293428,7.18287930376,40.51485,4.61650003903
 01/28  13:00:00,25.9307034768,2.19503113408,0.0,0.0,3.71167865564,18.077,47.3033874403,6.10027008222,36.0132,5.18991735807
 01/28  14:00:00,25.7203845501,2.19503113408,0.0,0.0,3.71167865564,18.077,45.9197909187,9.79556510591,31.51155,4.61267581278
 01/28  15:00:00,20.6954236419,2.19503113408,0.0,0.0,3.71167865564,13.077,41.1499430036,16.1049317439,21.0077,4.03731125971
 01/28  16:00:00,20.6624998409,2.19503113408,0.0,0.0,3.71167865564,13.077,43.502566901,19.9575087569,19.50715,4.03790814413
 01/28  17:00:00,20.5749273104,2.19503113408,0.0,0.0,3.71167865564,13.077,46.9781321186,21.0076761615,22.50825,3.46220595708
 01/28  18:00:00,26.8368026389,2.19503113408,0.0,0.0,3.71167865564,18.077,51.669313724,22.1219265442,25.50935,4.0380371798
 01/28  19:00:00,28.0962641188,2.19503113408,0.0,0.0,3.71167865564,18.077,53.9516377399,23.2506175953,25.50935,5.19167014461
 01/28  20:00:00,28.2333652631,2.19503113408,0.0,0.0,3.71167865564,18.077,55.0111044246,24.3101485338,25.50935,5.19160589076
 01/28  21:00:00,23.2147396926,2.19503113408,0.0,0.0,3.71167865564,13.077,53.1306160169,25.4322039432,22.50825,5.19016207371
 01/28  22:00:00,23.1374222427,2.19503113408,0.0,0.0,3.71167865564,13.077,53.6743390849,27.4752350424,21.0077,5.19140404244
 01/28  23:00:00,23.0291547031,2.19503113408,0.0,0.0,3.71167865564,13.077,53.6861043066,31.6419834621,18.0066,4.03752084443
 01/28  24:00:00,24.2309052321,2.19503113408,0.0,0.0,3.71167865564,13.077,38.0507803589,32.1628318327,3.0011,2.88684852621
 01/29  01:00:00,13.756018336,2.19503113408,0.0,0.0,1.85583932782,5.577,42.6590566149,36.7717935457,3.0011,2.88616306925
 01/29  02:00:00,9.50184183089,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  03:00:00,9.52887476286,0.0,0.0,0.0,0.618613109274,5.0,3.59315396293,0.0,3.0011,0.592053962927
 01/29  04:00:00,9.54266206721,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  05:00:00,9.69416601154,0.0,0.0,0.0,0.618613109274,5.0,3.59315989513,0.0,3.0011,0.592059895128
 01/29  06:00:00,13.7118803147,2.19503113408,0.0,0.0,1.85583932782,5.577,43.8087484424,39.2870984424,4.50165,0.02
 01/29  07:00:00,28.1846448475,2.19503113408,0.0,0.0,3.71167865564,18.077,48.1331471435,32.8900832478,13.50495,1.73811389572
 01/29  08:00:00,27.5027725696,2.19503113408,0.0,0.0,3.71167865564,18.077,53.7520497483,31.0064051967,21.0077,1.73794455165
 01/29  09:00:00,20.6070578643,2.19503113408,0.0,0.0,3.71167865564,13.077,48.0788399665,31.3348873834,15.0055,1.73845258306
 01/29  10:00:00,20.6161555109,2.19503113408,0.0,0.0,3.71167865564,13.077,46.3458473385,29.6018609972,15.0055,1.73848634137
 01/29  11:00:00,25.6150852865,2.19503113408,0.0,0.0,3.71167865564,18.077,63.8810421497,26.2526293216,33.0121,4.61631282813
 01/29  12:00:00,26.7775517336,2.19503113408,0.0,0.0,3.71167865564,18.077,67.9439336335,22.2385568674,40.51485,5.19052676611
 01/29  13:00:00,25.8584091194,2.19503113408,0.0,0.0,3.71167865564,18.077,57.6926816693,18.2155627999,36.0132,3.46391886943
 01/29  14:00:00,25.6608338594,2.19503113408,0.0,0.0,3.71167865564,18.077,53.242131535,17.6931472845,31.51155,4.03743425055
 01/29  15:00:00,20.663105395,2.19503113408,0.0,0.0,3.71167865564,13.077,42.5910806787,18.1228612167,21.0077,3.46051946203
 01/29  16:00:00,20.6500617881,2.19503113408,0.0,0.0,3.71167865564,13.077,40.130249274,17.7355227819,19.50715,2.88757649213
 01/29  17:00:00,20.5696606658,2.19503113408,0.0,0.0,3.71167865564,13.077,43.5059424189,18.1101064434,22.50825,2.88758597542
 01/29  18:00:00,26.8302459671,2.19503113408,0.0,0.0,3.71167865564,18.077,50.3968251571,20.8490921322,25.50935,4.03838302491
 01/29  19:00:00,28.0944252154,2.19503113408,0.0,0.0,3.71167865564,18.077,52.2511896402,21.5512418822,25.50935,5.19059775808
 01/29  20:00:00,28.2315125355,2.19503113408,0.0,0.0,3.71167865564,18.077,53.4291105279,23.3041192306,25.50935,4.61564129726
 01/29  21:00:00,23.2033637687,2.19503113408,0.0,0.0,3.71167865564,13.077,53.4613694179,26.9156191681,22.50825,4.03750024986
 01/29  22:00:00,23.1316288558,2.19503113408,0.0,0.0,3.71167865564,13.077,56.2841595852,30.086651292,21.0077,5.18980829315
 01/29  23:00:00,23.0275495931,2.19503113408,0.0,0.0,3.71167865564,13.077,56.3148593108,34.2709783427,18.0066,4.03728096809
 01/29  24:00:00,24.2264312288,2.19503113408,0.0,0.0,3.71167865564,13.077,42.622930765,37.8827849635,3.0011,1.73904580151
 01/30  01:00:00,13.743125455,2.19503113408,0.0,0.0,1.85583932782,5.577,52.8168362658,47.5038957012,3.0011,2.31184056463
 01/30  02:00:00,9.48399253886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  03:00:00,9.5085977769,0.0,0.0,0.0,0.618613109274,5.0,3.59317149156,0.0,3.0011,0.592071491562
 01/30  04:00:00,9.52145607936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  05:00:00,9.67177443264,0.0,0.0,0.0,0.618613109274,5.0,3.59317739587,0.0,3.0011,0.592077395874
 01/30  06:00:00,13.6964819154,2.19503113408,0.0,0.0,1.85583932782,5.577,56.9271747501,52.4055247501,4.50165,0.02
 01/30  07:00:00,28.1735977309,2.19503113408,0.0,0.0,3.71167865564,18.077,60.5618269682,45.3187309676,13.50495,1.73814600061
 01/30  08:00:00,27.4941323708,2.19503113408,0.0,0.0,3.71167865564,18.077,69.3426029964,42.5660661503,21.0077,5.76883684617
 01/30  09:00:00,20.5989310189,2.19503113408,0.0,0.0,3.71167865564,13.077,60.467826874,39.6946712884,15.0055,5.76765558557
 01/30  10:00:00,20.6151821739,2.19503113408,0.0,0.0,3.71167865564,13.077,54.5762732541,35.5306910717,15.0055,4.04008218239
 01/30  11:00:00,25.6202201913,2.19503113408,0.0,0.0,3.71167865564,18.077,64.0686374429,27.0183404211,33.0121,4.03819702174
 01/30  12:00:00,26.7867965292,2.19503113408,0.0,0.0,3.71167865564,18.077,63.4484088508,18.3193122916,40.51485,4.61424655919
 01/30  13:00:00,25.8879987629,2.19503113408,0.0,0.0,3.71167865564,18.077,50.8570059481,10.8056854171,36.0132,4.03812053104
 01/30  14:00:00,25.698971514,2.19503113408,0.0,0.0,3.71167865564,18.077,42.7656606022,7.79144351035,31.51155,3.46266709183
 01/30  15:00:00,20.6968405976,2.19503113408,0.0,0.0,3.71167865564,13.077,33.6619185005,9.76719819208,21.0077,2.88702030837
 01/30  16:00:00,20.6867103023,2.19503113408,0.0,0.0,3.71167865564,13.077,32.8553983637,9.88730752912,19.50715,3.46094083461
 01/30  17:00:00,20.6068217005,2.19503113408,0.0,0.0,3.71167865564,13.077,35.8994495957,10.5036801859,22.50825,2.88751940973
 01/30  18:00:00,26.8613844561,2.19503113408,0.0,0.0,3.71167865564,18.077,41.9181309915,12.370551743,25.50935,4.03822924857
 01/30  19:00:00,28.1120504929,2.19503113408,0.0,0.0,3.71167865564,18.077,46.5466140367,15.844717772,25.50935,5.19254626479
 01/30  20:00:00,28.2402395379,2.19503113408,0.0,0.0,3.71167865564,18.077,51.3089453533,20.0302911227,25.50935,5.76930423063
 01/30  21:00:00,23.2101206797,2.19503113408,0.0,0.0,3.71167865564,13.077,52.245174893,24.5475059332,22.50825,5.18941895979
 01/30  22:00:00,23.1338196213,2.19503113408,0.0,0.0,3.71167865564,13.077,53.8329322414,27.6336229916,21.0077,5.19160924977
 01/30  23:00:00,23.0271501069,2.19503113408,0.0,0.0,3.71167865564,13.077,54.4722146766,31.8522948256,18.0066,4.61331985103
 01/30  24:00:00,24.2260651792,2.19503113408,0.0,0.0,3.71167865564,13.077,40.7897919855,35.4760178527,3.0011,2.31267413286
 01/31  01:00:00,13.743398011,2.19503113408,0.0,0.0,1.85583932782,5.577,48.8738328228,43.5606981497,3.0011,2.31203467314
 01/31  02:00:00,9.48433137341,0.0,0.0,0.0,0.618613109274,5.0,3.59316689978,0.0,3.0011,0.592066899781
 01/31  03:00:00,9.50962602706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  04:00:00,9.52316381773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  05:00:00,10.1906169034,0.0,0.0,0.0,0.618613109274,5.0,3.59317281139,0.0,3.0011,0.592072811392
 01/31  06:00:00,14.2077308372,2.19503113408,0.0,0.0,1.85583932782,5.577,51.7870757235,47.2654257235,4.50165,0.02
 01/31  07:00:00,28.3972764929,2.19503113408,0.0,0.0,3.71167865564,18.077,55.5067695431,40.2638674796,13.50495,1.73795206353
 01/31  08:00:00,27.4913855841,2.19503113408,0.0,0.0,3.71167865564,18.077,62.8281731219,36.0509922588,21.0077,5.76948086307
 01/31  09:00:00,20.5948222055,2.19503113408,0.0,0.0,3.71167865564,13.077,56.0802871278,35.3077010157,15.0055,5.76708611206
 01/31  10:00:00,20.609461158,2.19503113408,0.0,0.0,3.71167865564,13.077,50.4759940023,31.4307202389,15.0055,4.03977376338
 01/31  11:00:00,25.6159714854,2.19503113408,0.0,0.0,3.71167865564,18.077,62.2387659327,25.1885732496,33.0121,4.03809268313
 01/31  12:00:00,26.7730808551,2.19503113408,0.0,0.0,3.71167865564,18.077,65.3563514969,20.2276210838,40.51485,4.61388041314
 01/31  13:00:00,25.8647766418,2.19503113408,0.0,0.0,3.71167865564,18.077,54.1172335792,14.0665794011,36.0132,4.03745417811
 01/31  14:00:00,25.6763619095,2.19503113408,0.0,0.0,3.71167865564,18.077,46.2480235742,11.2746376391,31.51155,3.46183593508
 01/31  15:00:00,20.6768654249,2.19503113408,0.0,0.0,3.71167865564,13.077,37.1126214968,13.2175750588,21.0077,2.88734643798
 01/31  16:00:00,20.6578129848,2.19503113408,0.0,0.0,3.71167865564,13.077,38.1225942618,15.1543145525,19.50715,3.46112970926
 01/31  17:00:00,20.5778727674,2.19503113408,0.0,0.0,3.71167865564,13.077,40.9517483919,15.5558508672,22.50825,2.88764752463
 01/31  18:00:00,26.8391714633,2.19503113408,0.0,0.0,3.71167865564,18.077,45.3211546377,15.7739634286,25.50935,4.03784120909
 01/31  19:00:00,28.1015702793,2.19503113408,0.0,0.0,3.71167865564,18.077,48.0671425744,17.3661288559,25.50935,5.19166371848
 01/31  20:00:00,28.09989485,2.19503113408,0.0,0.0,3.71167865564,18.077,48.7333971932,17.454547276,25.50935,5.7694999172
 01/31  21:00:00,23.090624468,2.19503113408,0.0,0.0,3.71167865564,13.077,46.2150771303,18.5173769025,22.50825,5.18945022777
 01/31  22:00:00,23.0603680581,2.19503113408,0.0,0.0,3.71167865564,13.077,43.1883580151,16.9886443731,21.0077,5.19201364193
 01/31  23:00:00,23.07411139,2.19503113408,0.0,0.0,3.71167865564,13.077,37.7455755247,15.1249376329,18.0066,4.61403789185
 01/31  24:00:00,24.2550848811,2.19503113408,0.0,0.0,3.71167865564,13.077,20.1176349799,14.2303997037,3.0011,2.88613527624
 02/01  01:00:00,13.8388513424,2.19503113408,0.0,0.0,1.85583932782,5.577,21.6533245441,16.9132209054,3.0011,1.73900363869
 02/01  02:00:00,9.63099711875,0.0,0.0,0.0,0.618613109274,5.0,3.59317111772,0.0,3.0011,0.592071117717
 02/01  03:00:00,9.68192161827,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  04:00:00,9.71973396356,0.0,0.0,0.0,0.618613109274,5.0,3.59317703197,0.0,3.0011,0.592077031967
 02/01  05:00:00,9.89578459552,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  06:00:00,13.9320227372,2.19503113408,0.0,0.0,1.85583932782,5.577,11.415402775,6.32169570234,4.50165,0.592057072678
 02/01  07:00:00,28.4105817818,2.19503113408,0.0,0.0,3.71167865564,18.077,17.8472318323,3.17694262959,13.50495,1.16533920272
 02/01  08:00:00,27.6530019537,2.19503113408,0.0,0.0,3.71167865564,18.077,34.8763121684,7.52401378839,21.0077,6.34459837998
 02/01  09:00:00,20.6727554442,2.19503113408,0.0,0.0,3.71167865564,13.077,38.9522180914,18.7551236897,15.0055,5.19159440169
 02/01  10:00:00,20.6576963231,2.19503113408,0.0,0.0,3.71167865564,13.077,42.1633010018,22.5454846038,15.0055,4.61231639799
 02/01  11:00:00,25.644288837,2.19503113408,0.0,0.0,3.71167865564,18.077,59.055803472,22.0064002718,33.0121,4.03730320015
 02/01  12:00:00,26.782358582,2.19503113408,0.0,0.0,3.71167865564,18.077,65.1978172244,20.6438955092,40.51485,4.03907171524
 02/01  13:00:00,25.859244763,2.19503113408,0.0,0.0,3.71167865564,18.077,58.5044762361,18.4534175757,36.0132,4.0378586604
 02/01  14:00:00,25.6552816969,2.19503113408,0.0,0.0,3.71167865564,18.077,55.4265802482,20.4529616559,31.51155,3.46206859227
 02/01  15:00:00,20.6474611704,2.19503113408,0.0,0.0,3.71167865564,13.077,48.9035721304,24.4352751399,21.0077,3.46059699043
 02/01  16:00:00,20.6248774379,2.19503113408,0.0,0.0,3.71167865564,13.077,50.449279312,28.0552781155,19.50715,2.88685119657
 02/01  17:00:00,20.5374994768,2.19503113408,0.0,0.0,3.71167865564,13.077,54.2315595236,28.8363450021,22.50825,2.8869645215
 02/01  18:00:00,26.1728737083,2.19503113408,0.0,0.0,3.71167865564,18.077,54.9823504523,25.435187695,25.50935,4.03781275732
 02/01  19:00:00,28.0660109824,2.19503113408,0.0,0.0,3.71167865564,18.077,59.3094988112,28.0331311714,25.50935,5.76701763987
 02/01  20:00:00,28.2097184937,2.19503113408,0.0,0.0,3.71167865564,18.077,61.0804630127,29.8021229858,25.50935,5.76899002683
 02/01  21:00:00,23.1931523789,2.19503113408,0.0,0.0,3.71167865564,13.077,58.097522551,30.9744818009,22.50825,4.61479075009
 02/01  22:00:00,23.1277371094,2.19503113408,0.0,0.0,3.71167865564,13.077,59.9773587658,33.2027899532,21.0077,5.76686881262
 02/01  23:00:00,23.0242019335,2.19503113408,0.0,0.0,3.71167865564,13.077,56.274011886,34.2282478308,18.0066,4.03916405518
 02/01  24:00:00,24.2223756986,2.19503113408,0.0,0.0,3.71167865564,13.077,43.3294642727,37.4422302699,3.0011,2.88613400277
 02/02  01:00:00,13.7398955248,2.19503113408,0.0,0.0,1.85583932782,5.577,51.7108187544,46.3983287553,3.0011,2.31138999903
 02/02  02:00:00,9.47980982665,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  03:00:00,9.50459022254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  04:00:00,9.51730774304,0.0,0.0,0.0,0.618613109274,5.0,3.59316409612,0.0,3.0011,0.592064096117
 02/02  05:00:00,9.66793677994,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  06:00:00,13.6941714845,2.19503113408,0.0,0.0,1.85583932782,5.577,57.9112525848,52.8175325744,4.50165,0.592070010423
 02/02  07:00:00,28.1697604673,2.19503113408,0.0,0.0,3.71167865564,18.077,62.3612872947,47.1184999065,13.50495,1.73783738828
 02/02  08:00:00,27.4916057965,2.19503113408,0.0,0.0,3.71167865564,18.077,70.4903673575,43.7135010249,21.0077,5.76916633265
 02/02  09:00:00,20.5963321905,2.19503113408,0.0,0.0,3.71167865564,13.077,61.7717982222,41.5739654547,15.0055,5.19233276754
 02/02  10:00:00,20.6121537272,2.19503113408,0.0,0.0,3.71167865564,13.077,56.4093426954,36.7893427112,15.0055,4.6144999842
 02/02  11:00:00,25.6064352389,2.19503113408,0.0,0.0,3.71167865564,18.077,67.3570960953,30.3066787082,33.0121,4.03831738712
 02/02  12:00:00,26.7647136841,2.19503113408,0.0,0.0,3.71167865564,18.077,69.8840584768,24.7547988968,40.51485,4.61440958
 02/02  13:00:00,25.841591345,2.19503113408,0.0,0.0,3.71167865564,18.077,59.8478272333,19.7971385171,36.0132,4.03748871612
 02/02  14:00:00,25.6485096634,2.19503113408,0.0,0.0,3.71167865564,18.077,52.8548612042,17.8818094193,31.51155,3.46150178484
 02/02  15:00:00,20.6414094229,2.19503113408,0.0,0.0,3.71167865564,13.077,45.1580340006,21.2628978234,21.0077,2.88743617722
 02/02  16:00:00,20.6203990047,2.19503113408,0.0,0.0,3.71167865564,13.077,46.3573495685,23.9631189877,19.50715,2.88708058075
 02/02  17:00:00,20.5400302965,2.19503113408,0.0,0.0,3.71167865564,13.077,49.8764939712,23.9072519639,22.50825,3.46099200728
 02/02  18:00:00,26.1763192919,2.19503113408,0.0,0.0,3.71167865564,18.077,52.5520223245,23.0043217105,25.50935,4.03835061399
 02/02  19:00:00,28.0768346506,2.19503113408,0.0,0.0,3.71167865564,18.077,54.7986162312,24.0966223694,25.50935,5.19264386186
 02/02  20:00:00,28.213927457,2.19503113408,0.0,0.0,3.71167865564,18.077,57.1263965947,25.8474562156,25.50935,5.76959037907
 02/02  21:00:00,23.191877016,2.19503113408,0.0,0.0,3.71167865564,13.077,56.4201279157,28.7212953688,22.50825,5.19058254688
 02/02  22:00:00,23.1242732934,2.19503113408,0.0,0.0,3.71167865564,13.077,56.9728682813,30.7739162452,21.0077,5.1912520361
 02/02  23:00:00,23.0192883128,2.19503113408,0.0,0.0,3.71167865564,13.077,55.5989634657,32.9799464031,18.0066,4.61241706258
 02/02  24:00:00,24.218398272,2.19503113408,0.0,0.0,3.71167865564,13.077,40.9464120264,35.6331063572,3.0011,2.31220566914
 02/03  01:00:00,13.7378060467,2.19503113408,0.0,0.0,1.85583932782,5.577,47.4518161703,42.1391356468,3.0011,2.31158052354
 02/03  02:00:00,9.47960948354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  03:00:00,9.50573335541,0.0,0.0,0.0,0.618613109274,5.0,3.59315948982,0.0,3.0011,0.592059489817
 02/03  04:00:00,9.52040598769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  05:00:00,10.1886763314,0.0,0.0,0.0,0.618613109274,5.0,3.59316541322,0.0,3.0011,0.592065413216
 02/03  06:00:00,14.2077051464,2.19503113408,0.0,0.0,1.85583932782,5.577,49.4387327496,44.9170827496,4.50165,0.02
 02/03  07:00:00,28.3990355079,2.19503113408,0.0,0.0,3.71167865564,18.077,53.2016138274,37.9587027749,13.50495,1.73796105245
 02/03  08:00:00,26.8615812338,2.19503113408,0.0,0.0,3.71167865564,18.077,60.5133314849,33.7373019942,21.0077,5.76832949077
 02/03  09:00:00,20.600734488,2.19503113408,0.0,0.0,3.71167865564,13.077,52.6307730618,31.858069349,15.0055,5.76720371276
 02/03  10:00:00,20.6266308557,2.19503113408,0.0,0.0,3.71167865564,13.077,47.6408874581,28.5951387958,15.0055,4.04024866231
 02/03  11:00:00,25.6327366725,2.19503113408,0.0,0.0,3.71167865564,18.077,60.1126577666,23.0621977866,33.0121,4.03835998004
 02/03  12:00:00,26.7852374211,2.19503113408,0.0,0.0,3.71167865564,18.077,62.8079580513,17.6795473281,40.51485,4.61356072318
