Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  13:00:00,25.8804252926,2.19503113408,0.0,0.0,3.71167865564,18.077,52.6352990591,12.5843977844,36.0132,4.03770127469
 02/03  14:00:00,25.6905798202,2.19503113408,0.0,0.0,3.71167865564,18.077,45.3977648002,10.4235693535,31.51155,3.46264544673
 02/03  15:00:00,20.6899081799,2.19503113408,0.0,0.0,3.71167865564,13.077,36.3299820417,12.4349491477,21.0077,2.88733289402
 02/03  16:00:00,20.6738754843,2.19503113408,0.0,0.0,3.71167865564,13.077,35.6498148565,12.6820082375,19.50715,3.46065661903
 02/03  17:00:00,20.5848979286,2.19503113408,0.0,0.0,3.71167865564,13.077,40.2878047709,14.8920877531,22.50825,2.88746701786
 02/03  18:00:00,26.2078993336,2.19503113408,0.0,0.0,3.71167865564,18.077,46.907072652,17.359441952,25.50935,4.03828070001
 02/03  19:00:00,28.0981307438,2.19503113408,0.0,0.0,3.71167865564,18.077,51.4976584384,20.7955217396,25.50935,5.19278669878
 02/03  20:00:00,28.0882685861,2.19503113408,0.0,0.0,3.71167865564,18.077,54.7076765747,23.4289842852,25.50935,5.7693422895
 02/03  21:00:00,23.081074777,2.19503113408,0.0,0.0,3.71167865564,13.077,51.6962512182,23.998782758,22.50825,5.1892184602
 02/03  22:00:00,23.0410790402,2.19503113408,0.0,0.0,3.71167865564,13.077,51.5514658027,25.351985178,21.0077,5.19178062478
 02/03  23:00:00,23.0378071842,2.19503113408,0.0,0.0,3.71167865564,13.077,50.6378165033,28.0173383355,18.0066,4.61387816785
 02/03  24:00:00,24.2275111332,2.19503113408,0.0,0.0,3.71167865564,13.077,38.0746442832,32.1872856185,3.0011,2.88625866471
 02/04  01:00:00,13.7500039645,2.19503113408,0.0,0.0,1.85583932782,5.577,42.768286676,38.0280092803,3.0011,1.73917739563
 02/04  02:00:00,9.50394873081,0.0,0.0,0.0,0.618613109274,5.0,3.59318225776,0.0,3.0011,0.59208225776
 02/04  03:00:00,9.5291474676,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  04:00:00,9.53095814741,0.0,0.0,0.0,0.618613109274,5.0,3.59318816385,0.0,3.0011,0.592088163854
 02/04  05:00:00,9.67820418733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  06:00:00,13.6939308658,2.19503113408,0.0,0.0,1.85583932782,5.577,54.7906377601,50.2689877601,4.50165,0.02
 02/04  07:00:00,28.1633314752,2.19503113408,0.0,0.0,3.71167865564,18.077,60.5637592086,45.3206481265,13.50495,1.7381610821
 02/04  08:00:00,26.8508275867,2.19503113408,0.0,0.0,3.71167865564,18.077,64.768819823,42.0231177356,21.0077,1.73800208741
 02/04  09:00:00,20.5853549488,2.19503113408,0.0,0.0,3.71167865564,13.077,60.1307897169,43.3871056751,15.0055,1.73818404181
 02/04  10:00:00,20.5969564725,2.19503113408,0.0,0.0,3.71167865564,13.077,62.552146767,42.3564267578,15.0055,5.19022000922
 02/04  11:00:00,25.5919913122,2.19503113408,0.0,0.0,3.71167865564,18.077,76.7261352904,39.6763152808,33.0121,4.03772000964
 02/04  12:00:00,26.7496874279,2.19503113408,0.0,0.0,3.71167865564,18.077,83.1946437713,37.49037023,40.51485,5.18942354138
 02/04  13:00:00,25.8114506187,2.19503113408,0.0,0.0,3.71167865564,18.077,77.5711590063,36.3673929854,36.0132,5.19056602093
 02/04  14:00:00,25.6109630406,2.19503113408,0.0,0.0,3.71167865564,18.077,72.6013006189,37.0497715836,31.51155,4.03997903527
 02/04  15:00:00,20.6092646029,2.19503113408,0.0,0.0,3.71167865564,13.077,64.4277412189,39.3825620501,21.0077,4.03747916875
 02/04  16:00:00,20.5935323767,2.19503113408,0.0,0.0,3.71167865564,13.077,61.885416847,38.3406356859,19.50715,4.03763116107
 02/04  17:00:00,20.5112027033,2.19503113408,0.0,0.0,3.71167865564,13.077,64.7101296215,38.739806361,22.50825,3.46207326048
 02/04  18:00:00,26.1464709365,2.19503113408,0.0,0.0,3.71167865564,18.077,70.5848811191,41.0372706591,25.50935,4.03826045996
 02/04  19:00:00,28.0486142554,2.19503113408,0.0,0.0,3.71167865564,18.077,72.8002211118,41.5235916611,25.50935,5.76727945071
 02/04  20:00:00,28.1919504792,2.19503113408,0.0,0.0,3.71167865564,18.077,73.8241485514,43.1229615876,25.50935,5.19183696377
 02/04  21:00:00,23.1766807071,2.19503113408,0.0,0.0,3.71167865564,13.077,73.3783732082,45.6797027711,22.50825,5.19042043702
 02/04  22:00:00,23.1121351321,2.19503113408,0.0,0.0,3.71167865564,13.077,74.2435768381,48.0448305312,21.0077,5.1910463069
 02/04  23:00:00,23.009218365,2.19503113408,0.0,0.0,3.71167865564,13.077,73.3464805278,51.3026010078,18.0066,4.03727952
 02/04  24:00:00,24.2134314467,2.19503113408,0.0,0.0,3.71167865564,13.077,59.5040293163,53.6157189416,3.0011,2.88721037466
 02/05  01:00:00,13.7381461135,2.19503113408,0.0,0.0,1.85583932782,5.577,65.8875399326,60.0005043314,3.0011,2.88593560121
 02/05  02:00:00,9.46378209916,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  03:00:00,9.48279147864,0.0,0.0,0.0,0.618613109274,5.0,3.59316119409,0.0,3.0011,0.592061194093
 02/05  04:00:00,9.49576115771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  05:00:00,9.6462152894,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  06:00:00,13.6862574371,2.19503113408,0.0,0.0,1.85583932782,5.577,71.3450940927,66.2513511399,4.50165,0.592092952854
 02/05  07:00:00,28.162817093,2.19503113408,0.0,0.0,3.71167865564,18.077,74.1796353902,58.936693277,13.50495,1.73799211323
 02/05  08:00:00,26.8485367144,2.19503113408,0.0,0.0,3.71167865564,18.077,76.5145942885,53.7688876926,21.0077,1.73800659594
 02/05  09:00:00,20.583396993,2.19503113408,0.0,0.0,3.71167865564,13.077,67.343593626,50.5996537061,15.0055,1.73843991985
 02/05  10:00:00,20.5944461237,2.19503113408,0.0,0.0,3.71167865564,13.077,61.1861993395,45.0150427833,15.0055,1.16565655621
 02/05  11:00:00,25.595806856,2.19503113408,0.0,0.0,3.71167865564,18.077,74.8959751319,36.6931171064,33.0121,5.19075802553
 02/05  12:00:00,26.7561683683,2.19503113408,0.0,0.0,3.71167865564,18.077,75.975477817,30.2697268577,40.51485,5.19090095931
 02/05  13:00:00,25.8184704156,2.19503113408,0.0,0.0,3.71167865564,18.077,67.2783155715,27.8015329868,36.0132,3.46358258467
 02/05  14:00:00,25.6164026308,2.19503113408,0.0,0.0,3.71167865564,18.077,61.1087746394,25.5596291909,31.51155,4.03759544847
 02/05  15:00:00,20.6265086147,2.19503113408,0.0,0.0,3.71167865564,13.077,48.7586465138,24.2897636241,21.0077,3.46118288973
 02/05  16:00:00,20.6147345087,2.19503113408,0.0,0.0,3.71167865564,13.077,46.5152391617,24.1208335525,19.50715,2.88725560929
 02/05  17:00:00,20.5352932476,2.19503113408,0.0,0.0,3.71167865564,13.077,49.7023095993,24.3065136875,22.50825,2.88754591172
 02/05  18:00:00,26.1662961054,2.19503113408,0.0,0.0,3.71167865564,18.077,54.7041205823,25.1565254154,25.50935,4.03824516689
 02/05  19:00:00,28.0596213887,2.19503113408,0.0,0.0,3.71167865564,18.077,58.3781729976,27.6781530311,25.50935,5.19066996653
 02/05  20:00:00,28.2026512239,2.19503113408,0.0,0.0,3.71167865564,18.077,60.4325148527,30.307310289,25.50935,4.61585456372
 02/05  21:00:00,23.1875092851,2.19503113408,0.0,0.0,3.71167865564,13.077,59.5472538858,33.0016278453,22.50825,4.03737604042
 02/05  22:00:00,23.1222347451,2.19503113408,0.0,0.0,3.71167865564,13.077,60.4229799614,34.2261227704,21.0077,5.18915719104
 02/05  23:00:00,23.0169636279,2.19503113408,0.0,0.0,3.71167865564,13.077,57.9552229355,35.9110822733,18.0066,4.03754066217
 02/05  24:00:00,24.215092378,2.19503113408,0.0,0.0,3.71167865564,13.077,43.8214590938,38.5092992343,3.0011,2.31105985949
 02/06  01:00:00,13.7375834189,2.19503113408,0.0,0.0,1.85583932782,5.577,51.2336916935,46.4937914712,3.0011,1.73880022225
 02/06  02:00:00,9.47377925965,0.0,0.0,0.0,0.618613109274,5.0,3.59317630615,0.0,3.0011,0.592076306155
 02/06  03:00:00,9.49719052753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  04:00:00,9.51111975866,0.0,0.0,0.0,0.618613109274,5.0,3.59315634862,0.0,3.0011,0.592056348622
 02/06  05:00:00,9.66238063523,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  06:00:00,13.690618712,2.19503113408,0.0,0.0,1.85583932782,5.577,60.9788688788,55.8851566036,4.50165,0.592062275231
 02/06  07:00:00,28.1657794834,2.19503113408,0.0,0.0,3.71167865564,18.077,65.1587121989,50.4884069566,13.50495,1.16535524233
 02/06  08:00:00,26.8556231129,2.19503113408,0.0,0.0,3.71167865564,18.077,70.570350774,43.2182645447,21.0077,6.34438622928
 02/06  09:00:00,20.5937612827,2.19503113408,0.0,0.0,3.71167865564,13.077,61.4141666955,41.2160628083,15.0055,5.19260388726
 02/06  10:00:00,20.6050182581,2.19503113408,0.0,0.0,3.71167865564,13.077,59.0853188478,39.4660233486,15.0055,4.61379549925
 02/06  11:00:00,25.599182928,2.19503113408,0.0,0.0,3.71167865564,18.077,71.4987953135,34.448605802,33.0121,4.0380895115
 02/06  12:00:00,26.7603820664,2.19503113408,0.0,0.0,3.71167865564,18.077,71.9451689264,27.3906421748,40.51485,4.03967675165
 02/06  13:00:00,25.8375175669,2.19503113408,0.0,0.0,3.71167865564,18.077,61.9654592479,21.9148988561,36.0132,4.03736039174
 02/06  14:00:00,25.6396533714,2.19503113408,0.0,0.0,3.71167865564,18.077,56.4615602848,21.4875728559,31.51155,3.4624374289
 02/06  15:00:00,20.638113522,2.19503113408,0.0,0.0,3.71167865564,13.077,49.28620439,24.8173515284,21.0077,3.46115286168
 02/06  16:00:00,20.6191008702,2.19503113408,0.0,0.0,3.71167865564,13.077,49.2574269273,26.8630687419,19.50715,2.88720818543
 02/06  17:00:00,20.5369167058,2.19503113408,0.0,0.0,3.71167865564,13.077,52.1182582653,26.722507911,22.50825,2.88750035422
 02/06  18:00:00,26.1705733314,2.19503113408,0.0,0.0,3.71167865564,18.077,54.0789354207,24.5322062101,25.50935,4.03737921056
 02/06  19:00:00,28.0679406253,2.19503113408,0.0,0.0,3.71167865564,18.077,56.3573975775,25.0808153521,25.50935,5.76723222542
 02/06  20:00:00,28.2123395074,2.19503113408,0.0,0.0,3.71167865564,18.077,56.3380132517,25.0590259635,25.50935,5.76963728813
 02/06  21:00:00,23.1969993814,2.19503113408,0.0,0.0,3.71167865564,13.077,53.4711496166,26.3472207445,22.50825,4.61567887213
 02/06  22:00:00,23.1307974215,2.19503113408,0.0,0.0,3.71167865564,13.077,53.7825866682,27.0081054713,21.0077,5.76678119686
 02/06  23:00:00,23.026175596,2.19503113408,0.0,0.0,3.71167865564,13.077,51.2063272543,28.5875327122,18.0066,4.6121945421
 02/06  24:00:00,24.2168601994,2.19503113408,0.0,0.0,3.71167865564,13.077,37.9671381658,32.6539303249,3.0011,2.31210784087
 02/07  01:00:00,13.7444708038,2.19503113408,0.0,0.0,1.85583932782,5.577,43.6805945567,38.3680011042,3.0011,2.31149345251
 02/07  02:00:00,9.48943191296,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  03:00:00,9.5154191257,0.0,0.0,0.0,0.618613109274,5.0,3.59319006958,0.0,3.0011,0.592090069582
 02/07  04:00:00,9.52975186726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  05:00:00,10.1982503887,0.0,0.0,0.0,0.618613109274,5.0,3.59319594441,0.0,3.0011,0.592095944408
 02/07  06:00:00,14.2156205756,2.19503113408,0.0,0.0,1.85583932782,5.577,44.4879004083,39.9662504083,4.50165,0.02
 02/07  07:00:00,28.4055648988,2.19503113408,0.0,0.0,3.71167865564,18.077,48.2759042428,33.0330525867,13.50495,1.73790165601
 02/07  08:00:00,26.8687278775,2.19503113408,0.0,0.0,3.71167865564,18.077,55.4992619368,28.7228629805,21.0077,5.76869895638
 02/07  09:00:00,20.606141048,2.19503113408,0.0,0.0,3.71167865564,13.077,49.9175798065,29.4231482373,15.0055,5.48893156915
 02/07  10:00:00,20.6286880114,2.19503113408,0.0,0.0,3.71167865564,13.077,45.7742417084,26.4503151411,15.0055,4.31842656731
 02/07  11:00:00,25.6526030503,2.19503113408,0.0,0.0,3.71167865564,18.077,54.203694457,17.1532863293,33.0121,4.03830812771
 02/07  12:00:00,26.8097398827,2.19503113408,0.0,0.0,3.71167865564,18.077,53.7769693832,8.64772104575,40.51485,4.6143983375
 02/07  13:00:00,25.9256122941,2.19503113408,0.0,0.0,3.71167865564,18.077,42.6988763411,2.64774553711,36.0132,4.03793080403
 02/07  14:00:00,25.7213398057,2.19503113408,0.0,0.0,3.71167865564,18.077,36.9556687397,1.98151038774,31.51155,3.46260835194
 02/07  15:00:00,20.7190202922,2.19503113408,0.0,0.0,3.71167865564,13.077,27.9293845668,4.03440897335,21.0077,2.88727559341
 02/07  16:00:00,20.7075319526,2.19503113408,0.0,0.0,3.71167865564,13.077,27.9272533062,4.95898929962,19.50715,3.46111400658
 02/07  17:00:00,20.6213849327,2.19503113408,0.0,0.0,3.71167865564,13.077,31.2386025362,5.84269802726,22.50825,2.88765450891
 02/07  18:00:00,26.2483769678,2.19503113408,0.0,0.0,3.71167865564,18.077,36.936929826,7.38927888832,25.50935,4.03830093763
 02/07  19:00:00,28.1358493091,2.19503113408,0.0,0.0,3.71167865564,18.077,43.1221941585,12.419895275,25.50935,5.19294888357
 02/07  20:00:00,28.1242897478,2.19503113408,0.0,0.0,3.71167865564,18.077,47.3094185122,16.0305445714,25.50935,5.76952394079
 02/07  21:00:00,23.1057801006,2.19503113408,0.0,0.0,3.71167865564,13.077,47.3494294636,19.6519111303,22.50825,5.18926833322
 02/07  22:00:00,23.0514632469,2.19503113408,0.0,0.0,3.71167865564,13.077,50.3442455129,24.1444003954,21.0077,5.19214511754
 02/07  23:00:00,23.042264429,2.19503113408,0.0,0.0,3.71167865564,13.077,50.3371344333,27.7161899436,18.0066,4.61434448972
 02/07  24:00:00,24.2392552004,2.19503113408,0.0,0.0,3.71167865564,13.077,34.8458309252,28.958684661,3.0011,2.88604626417
 02/08  01:00:00,13.7555065811,2.19503113408,0.0,0.0,1.85583932782,5.577,42.260327044,37.5207243996,3.0011,1.73850264444
 02/08  02:00:00,9.49437478342,0.0,0.0,0.0,0.618613109274,5.0,3.59315242214,0.0,3.0011,0.592052422144
 02/08  03:00:00,9.51950515175,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  04:00:00,9.53076233698,0.0,0.0,0.0,0.618613109274,5.0,3.59315067359,0.0,3.0011,0.592050673589
 02/08  05:00:00,9.6808976478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  06:00:00,13.7030722237,2.19503113408,0.0,0.0,1.85583932782,5.577,52.2008933127,47.1071867034,4.50165,0.592056609249
 02/08  07:00:00,28.1777865369,2.19503113408,0.0,0.0,3.71167865564,18.077,55.4209689635,40.1780358878,13.50495,1.73798307572
 02/08  08:00:00,26.869412114,2.19503113408,0.0,0.0,3.71167865564,18.077,62.7248677986,35.9485489768,21.0077,5.76861882173
 02/08  09:00:00,20.6042024398,2.19503113408,0.0,0.0,3.71167865564,13.077,57.3233109268,37.1259953192,15.0055,5.19181560758
 02/08  10:00:00,20.6157274065,2.19503113408,0.0,0.0,3.71167865564,13.077,54.4710924789,34.8517770989,15.0055,4.61381538
 02/08  11:00:00,25.6354081848,2.19503113408,0.0,0.0,3.71167865564,18.077,62.8191874258,25.7687551637,33.0121,4.03833226208
 02/08  12:00:00,26.8070029044,2.19503113408,0.0,0.0,3.71167865564,18.077,58.8746601975,13.7452663247,40.51485,4.61454387285
 02/08  13:00:00,25.9207842003,2.19503113408,0.0,0.0,3.71167865564,18.077,43.6953803622,4.21786264849,36.0132,3.46431771375
 02/08  14:00:00,25.7423236322,2.19503113408,0.0,0.0,3.71167865564,18.077,36.413682819,0.866431323492,31.51155,4.03570149552
 02/08  15:00:00,20.7546905769,2.19503113408,0.0,0.0,3.71167865564,13.077,26.3828035175,2.48768393999,21.0077,2.8874195775
 02/08  16:00:00,20.7335807487,2.19503113408,0.0,0.0,3.71167865564,13.077,26.1570710992,3.76251876318,19.50715,2.88740233601
 02/08  17:00:00,20.6544090182,2.19503113408,0.0,0.0,3.71167865564,13.077,29.7599315946,3.79057594399,22.50825,3.46110565059
 02/08  18:00:00,26.2813656729,2.19503113408,0.0,0.0,3.71167865564,18.077,32.9814041413,3.43396941284,25.50935,4.03808472846
 02/08  19:00:00,28.1665698564,2.19503113408,0.0,0.0,3.71167865564,18.077,36.8714420055,6.16922766065,25.50935,5.19286434486
 02/08  20:00:00,28.299465678,2.19503113408,0.0,0.0,3.71167865564,18.077,40.1286923643,8.84988031947,25.50935,5.76946204485
 02/08  21:00:00,23.2613485503,2.19503113408,0.0,0.0,3.71167865564,13.077,43.1368655825,15.438784906,22.50825,5.18983067649
 02/08  22:00:00,23.1745551634,2.19503113408,0.0,0.0,3.71167865564,13.077,46.3948773134,20.1950352814,21.0077,5.19214203207
 02/08  23:00:00,23.0701554865,2.19503113408,0.0,0.0,3.71167865564,13.077,43.8178383314,21.1983653573,18.0066,4.61287297412
 02/08  24:00:00,24.2430694971,2.19503113408,0.0,0.0,3.71167865564,13.077,31.3845327265,26.0709686665,3.0011,2.31246406004
 02/09  01:00:00,13.7618264781,2.19503113408,0.0,0.0,1.85583932782,5.577,41.1686798929,35.8557300638,3.0011,2.31184982904
 02/09  02:00:00,9.51042872226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  03:00:00,9.53541413817,0.0,0.0,0.0,0.618613109274,5.0,3.59317311343,0.0,3.0011,0.592073113429
 02/09  04:00:00,9.54539615051,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  05:00:00,9.69673988468,0.0,0.0,0.0,0.618613109274,5.0,3.59317901516,0.0,3.0011,0.592079015163
 02/09  06:00:00,13.7188567452,2.19503113408,0.0,0.0,1.85583932782,5.577,44.0021149266,39.4804649266,4.50165,0.02
 02/09  07:00:00,28.1934761703,2.19503113408,0.0,0.0,3.71167865564,18.077,47.976191811,32.7330752709,13.50495,1.73816654016
 02/09  08:00:00,26.8764443545,2.19503113408,0.0,0.0,3.71167865564,18.077,58.2515940042,31.4747865449,21.0077,5.76910745931
 02/09  09:00:00,20.6252243467,2.19503113408,0.0,0.0,3.71167865564,13.077,48.8468864032,28.0737378807,15.0055,5.76764852252
 02/09  10:00:00,20.6747354393,2.19503113408,0.0,0.0,3.71167865564,13.077,39.038021351,19.9923997307,15.0055,4.04012162034
 02/09  11:00:00,25.6934387767,2.19503113408,0.0,0.0,3.71167865564,18.077,48.3300909699,11.2795046571,33.0121,4.03848631286
 02/09  12:00:00,26.8408702499,2.19503113408,0.0,0.0,3.71167865564,18.077,48.289660421,3.16059610846,40.51485,4.61421431255
 02/09  13:00:00,25.9929121393,2.19503113408,0.0,0.0,3.71167865564,18.077,40.0513431072,0.0,36.0132,4.03814310716
 02/09  14:00:00,25.8180873063,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9738161376,0.0,31.51155,3.46226613759
 02/09  15:00:00,20.8417199078,2.19503113408,0.0,0.0,3.71167865564,13.077,24.4963118295,0.0283325320405,21.0077,3.46027929745
 02/09  16:00:00,20.8373334577,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3942917664,0.0,19.50715,2.88714176642
 02/09  17:00:00,20.7549654787,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3957897622,0.0,22.50825,2.88753976217
 02/09  18:00:00,26.3703531236,2.19503113408,0.00174814094431,0.0,3.71167865564,18.077,29.5476580159,0.0,25.50935,4.03830801593
 02/09  19:00:00,28.227259934,2.19503113408,0.0,0.0,3.71167865564,18.077,31.7095614845,0.432645729051,25.50935,5.76756575542
 02/09  20:00:00,28.3395341068,2.19503113408,0.0,0.0,3.71167865564,18.077,33.7068098879,2.42774638834,25.50935,5.76971349954
 02/09  21:00:00,23.308506598,2.19503113408,0.0,0.0,3.71167865564,13.077,31.4099754669,4.28668819231,22.50825,4.61503727457
 02/09  22:00:00,23.2347714539,2.19503113408,0.0,0.0,3.71167865564,13.077,31.6938915571,4.91917501748,21.0077,5.76701653963
 02/09  23:00:00,23.1352442573,2.19503113408,0.0,0.0,3.71167865564,13.077,27.3369922804,5.29185818957,18.0066,4.03853409081
 02/09  24:00:00,24.2900307879,2.19503113408,0.0,0.0,3.71167865564,13.077,11.8891722046,6.00250198496,3.0011,2.88557021966
 02/10  01:00:00,13.8502471158,2.19503113408,0.0,0.0,1.85583932782,5.577,17.3822249786,12.0699620021,3.0011,2.31116297646
 02/10  02:00:00,9.59797145304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  03:00:00,9.63725591518,0.0,0.0,0.0,0.618613109274,5.0,3.59316239235,0.0,3.0011,0.592062392346
 02/10  04:00:00,9.65760547525,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  05:00:00,10.3398316043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  06:00:00,14.3294090307,2.19503113408,0.0,0.0,1.85583932782,5.577,19.8736428273,14.7798986821,4.50165,0.5920941452
 02/10  07:00:00,28.500718265,2.19503113408,0.0,0.0,3.71167865564,18.077,26.2219315369,10.978810287,13.50495,1.73817124994
 02/10  08:00:00,26.9609093829,2.19503113408,0.0,0.0,3.71167865564,18.077,34.4690714094,7.69187283638,21.0077,5.76949857306
 02/10  09:00:00,20.7028444628,2.19503113408,0.0,0.0,3.71167865564,13.077,27.6168315891,7.41859019729,15.0055,5.19274139177
 02/10  10:00:00,20.7101527202,2.19503113408,0.0,0.0,3.71167865564,13.077,29.9873736642,10.3678050643,15.0055,4.61406859992
 02/10  11:00:00,25.7050776513,2.19503113408,0.0,0.0,3.71167865564,18.077,47.5268678297,10.4775782728,33.0121,4.03718955697
 02/10  12:00:00,26.8261554571,2.19503113408,0.0,0.0,3.71167865564,18.077,55.2865408307,10.1583352465,40.51485,4.61335558419
 02/10  13:00:00,25.9315915092,2.19503113408,0.0,0.0,3.71167865564,18.077,48.9899605843,8.93965427769,36.0132,4.03710630665
 02/10  14:00:00,25.7404716771,2.19503113408,0.0,0.0,3.71167865564,18.077,42.8523146309,7.87864991154,31.51155,3.46211471933
 02/10  15:00:00,20.7535705983,2.19503113408,0.0,0.0,3.71167865564,13.077,32.1992588633,8.30459222059,21.0077,2.88696664271
 02/10  16:00:00,20.7489385657,2.19503113408,0.0,0.0,3.71167865564,13.077,30.8147819761,7.84687529213,19.50715,3.46075668396
 02/10  17:00:00,20.6732587453,2.19503113408,0.0,0.0,3.71167865564,13.077,32.0270530683,6.63138768608,22.50825,2.8874153822
 02/10  18:00:00,26.2959862508,2.19503113408,0.0,0.0,3.71167865564,18.077,36.0692798547,6.52165284113,25.50935,4.03827701362
 02/10  19:00:00,28.1789375948,2.19503113408,0.0,0.0,3.71167865564,18.077,40.1260105723,9.42478006726,25.50935,5.19188050503
 02/10  20:00:00,28.1705079603,2.19503113408,0.0,0.0,3.71167865564,18.077,41.5200492455,10.2412985612,25.50935,5.76940068433
 02/10  21:00:00,23.1475873653,2.19503113408,0.0,0.0,3.71167865564,13.077,41.9925661962,14.2951003009,22.50825,5.18921589528
 02/10  22:00:00,23.0858377225,2.19503113408,0.0,0.0,3.71167865564,13.077,45.8367167184,19.6367156333,21.0077,5.19230108514
 02/10  23:00:00,23.0589681739,2.19503113408,0.0,0.0,3.71167865564,13.077,48.5638450738,25.9432657214,18.0066,4.61397935236
 02/10  24:00:00,24.2328285081,2.19503113408,0.0,0.0,3.71167865564,13.077,39.3388703435,33.4515966275,3.0011,2.88617371597
 02/11  01:00:00,13.7413275059,2.19503113408,0.0,0.0,1.85583932782,5.577,46.8615980369,42.1214556189,3.0011,1.73904241801
 02/11  02:00:00,9.48870290809,0.0,0.0,0.0,0.618613109274,5.0,3.59318301641,0.0,3.0011,0.592083016406
 02/11  03:00:00,9.51505557277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  04:00:00,9.52831936914,0.0,0.0,0.0,0.618613109274,5.0,3.59316307066,0.0,3.0011,0.592063070664
 02/11  05:00:00,9.6780373627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  06:00:00,13.6963738603,2.19503113408,0.0,0.0,1.85583932782,5.577,52.1703550815,47.0766360949,4.50165,0.592068986577
 02/11  07:00:00,28.168540773,2.19503113408,0.0,0.0,3.71167865564,18.077,56.6238505878,41.9535282999,13.50495,1.16537228794
 02/11  08:00:00,26.8591324576,2.19503113408,0.0,0.0,3.71167865564,18.077,62.2108457782,39.4650446859,21.0077,1.7381010923
 02/11  09:00:00,20.5946652158,2.19503113408,0.0,0.0,3.71167865564,13.077,57.5933571062,40.8495666793,15.0055,1.73829042699
 02/11  10:00:00,20.6037989881,2.19503113408,0.0,0.0,3.71167865564,13.077,59.1045587404,38.9093428851,15.0055,5.18971585522
 02/11  11:00:00,25.5984697506,2.19503113408,0.0,0.0,3.71167865564,18.077,72.7345711986,35.1084901679,33.0121,4.61398103065
 02/11  12:00:00,26.7592586001,2.19503113408,0.0,0.0,3.71167865564,18.077,75.7369161836,30.6054586214,40.51485,4.61660756219
 02/11  13:00:00,25.8256621559,2.19503113408,0.0,0.0,3.71167865564,18.077,69.2000481549,27.996431365,36.0132,5.19041678989
 02/11  14:00:00,25.6284800481,2.19503113408,0.0,0.0,3.71167865564,18.077,60.7049267616,25.1543120504,31.51155,4.03906471122
 02/11  15:00:00,20.6377858498,2.19503113408,0.0,0.0,3.71167865564,13.077,48.6525297923,23.6072899695,21.0077,4.03753982276
 02/11  16:00:00,20.6236155849,2.19503113408,0.0,0.0,3.71167865564,13.077,47.0093840181,23.4642978352,19.50715,4.03793618289
 02/11  17:00:00,20.5436347424,2.19503113408,0.0,0.0,3.71167865564,13.077,49.5897564996,23.6187160179,22.50825,3.46279048165
 02/11  18:00:00,26.1777102465,2.19503113408,0.0,0.0,3.71167865564,18.077,53.9386731681,24.3910889016,25.50935,4.03823426642
 02/11  19:00:00,28.0790822197,2.19503113408,0.0,0.0,3.71167865564,18.077,55.4649074248,24.1877730128,25.50935,5.76778441201
 02/11  20:00:00,28.2219187597,2.19503113408,0.0,0.0,3.71167865564,18.077,55.1013878895,24.3999795315,25.50935,5.19205835799
 02/11  21:00:00,23.2031631011,2.19503113408,0.0,0.0,3.71167865564,13.077,53.2857519555,25.5871180232,22.50825,5.19038393229
 02/11  22:00:00,23.1349378747,2.19503113408,0.0,0.0,3.71167865564,13.077,52.5468576672,26.3469894267,21.0077,5.1921682405
 02/11  23:00:00,23.0307267641,2.19503113408,0.0,0.0,3.71167865564,13.077,50.1900373486,28.1460772581,18.0066,4.03736009057
 02/11  24:00:00,24.2213105984,2.19503113408,0.0,0.0,3.71167865564,13.077,38.1056647168,32.2173167791,3.0011,2.88724793772
 02/12  01:00:00,13.7458053249,2.19503113408,0.0,0.0,1.85583932782,5.577,43.8861608307,37.9995115316,3.0011,2.88554929905
 02/12  02:00:00,9.49318795045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  03:00:00,9.52024915895,0.0,0.0,0.0,0.618613109274,5.0,3.5931901318,0.0,3.0011,0.592090131797
 02/12  04:00:00,9.52846006498,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  05:00:00,9.68213262636,0.0,0.0,0.0,0.618613109274,5.0,3.59319600652,0.0,3.0011,0.592096006525
 02/12  06:00:00,13.7058373295,2.19503113408,0.0,0.0,1.85583932782,5.577,44.3095256822,39.7878756822,4.50165,0.02
 02/12  07:00:00,28.17948867,2.19503113408,0.0,0.0,3.71167865564,18.077,48.5215027051,33.2784908543,13.50495,1.73806185079
 02/12  08:00:00,26.8766204332,2.19503113408,0.0,0.0,3.71167865564,18.077,51.090220467,28.34460948,21.0077,1.73791098696
 02/12  09:00:00,20.6171607957,2.19503113408,0.0,0.0,3.71167865564,13.077,45.3489882501,28.6050475484,15.0055,1.73844070174
 02/12  10:00:00,20.6339741875,2.19503113408,0.0,0.0,3.71167865564,13.077,43.3096758419,26.5657159238,15.0055,1.73845991809
 02/12  11:00:00,25.6467213631,2.19503113408,0.0,0.0,3.71167865564,18.077,57.2150019818,19.5868700171,33.0121,4.6160319647
 02/12  12:00:00,26.7973636376,2.19503113408,0.0,0.0,3.71167865564,18.077,59.5666360561,13.8616940096,40.51485,5.19009204649
 02/12  13:00:00,25.8968830345,2.19503113408,0.0,0.0,3.71167865564,18.077,51.3212846003,11.2704204007,36.0132,4.03766419957
 02/12  14:00:00,25.700455237,2.19503113408,0.0,0.0,3.71167865564,18.077,45.8660305933,10.3169057202,31.51155,4.03757487306
 02/12  15:00:00,20.7015952538,2.19503113408,0.0,0.0,3.71167865564,13.077,35.5061054349,11.6105911438,21.0077,2.88781429112
 02/12  16:00:00,20.6818877307,2.19503113408,0.0,0.0,3.71167865564,13.077,35.3694097691,12.9747682108,19.50715,2.88749155831
 02/12  17:00:00,20.5921174197,2.19503113408,0.0,0.0,3.71167865564,13.077,40.1155210696,14.1463577099,22.50825,3.4609133597
 02/12  18:00:00,26.2210522281,2.19503113408,0.0,0.0,3.71167865564,18.077,44.7983554654,15.2516357853,25.50935,4.03736968014
 02/12  19:00:00,28.1185197357,2.19503113408,0.0,0.0,3.71167865564,18.077,46.454555441,16.3292681534,25.50935,4.61593728757
 02/12  20:00:00,28.2533263689,2.19503113408,0.0,0.0,3.71167865564,18.077,49.5229616579,18.8241367744,25.50935,5.18947488351
 02/12  21:00:00,23.2357775051,2.19503113408,0.0,0.0,3.71167865564,13.077,45.8856652788,19.3401826468,22.50825,4.03723263202
 02/12  22:00:00,23.1625043992,2.19503113408,0.0,0.0,3.71167865564,13.077,46.2100551021,20.5870673457,21.0077,4.61528775636
 02/12  23:00:00,23.0489276216,2.19503113408,0.0,0.0,3.71167865564,13.077,46.7543970851,24.7101427406,18.0066,4.03765434446
 02/12  24:00:00,24.2315557595,2.19503113408,0.0,0.0,3.71167865564,13.077,35.1200902789,29.8070770386,3.0011,2.31191324034
 02/13  01:00:00,13.7589793324,2.19503113408,0.0,0.0,1.85583932782,5.577,40.8416552744,35.5291983389,3.0011,2.31135693548
 02/13  02:00:00,9.50314645543,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  03:00:00,9.52618034824,0.0,0.0,0.0,0.618613109274,5.0,3.59315712581,0.0,3.0011,0.592057125815
 02/13  04:00:00,9.5393001499,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  05:00:00,9.68242191724,0.0,0.0,0.0,0.618613109274,5.0,3.59316305298,0.0,3.0011,0.592063052978
 02/13  06:00:00,13.6974855263,2.19503113408,0.0,0.0,1.85583932782,5.577,50.4267128329,45.9050628329,4.50165,0.02
 02/13  07:00:00,28.1657982442,2.19503113408,0.0,0.0,3.71167865564,18.077,56.7343313382,41.4910660612,13.50495,1.73831527698
 02/13  08:00:00,26.8566600413,2.19503113408,0.0,0.0,3.71167865564,18.077,66.4782542704,39.7016416669,21.0077,5.76891260348
 02/13  09:00:00,20.5898010616,2.19503113408,0.0,0.0,3.71167865564,13.077,61.6207106907,41.4226687764,15.0055,5.19254191431
 02/13  10:00:00,20.5994030754,2.19503113408,0.0,0.0,3.71167865564,13.077,61.1645176191,41.5444656482,15.0055,4.61455197084
 02/13  11:00:00,25.5929984773,2.19503113408,0.0,0.0,3.71167865564,18.077,72.5950706576,35.5446232103,33.0121,4.03834744725
 02/13  12:00:00,26.7536510467,2.19503113408,0.0,0.0,3.71167865564,18.077,74.467295987,29.3381627562,40.51485,4.61428323081
 02/13  13:00:00,25.8197351557,2.19503113408,0.0,0.0,3.71167865564,18.077,65.7920473295,25.7405148003,36.0132,4.03833252923
 02/13  14:00:00,25.6187912496,2.19503113408,0.0,0.0,3.71167865564,18.077,61.0078581439,26.0336225661,31.51155,3.46268557781
 02/13  15:00:00,20.6121925114,2.19503113408,0.0,0.0,3.71167865564,13.077,51.3245988776,27.4294998928,21.0077,2.88739898486
 02/13  16:00:00,20.6005854103,2.19503113408,0.0,0.0,3.71167865564,13.077,49.8944398102,26.9262033331,19.50715,3.46108647712
 02/13  17:00:00,20.5165614649,2.19503113408,0.0,0.0,3.71167865564,13.077,53.0030609806,27.6070214485,22.50825,2.88778953205
 02/13  18:00:00,26.1541712458,2.19503113408,0.0,0.0,3.71167865564,18.077,58.5588690327,29.0110642506,25.50935,4.03845478211
 02/13  19:00:00,28.0589980053,2.19503113408,0.0,0.0,3.71167865564,18.077,63.2663504905,32.5644285376,25.50935,5.19257195288
 02/13  20:00:00,28.2038426808,2.19503113408,0.0,0.0,3.71167865564,18.077,65.6322021275,33.7786871982,25.50935,6.34416492924
 02/13  21:00:00,23.1842317806,2.19503113408,0.0,0.0,3.71167865564,13.077,62.1993167296,35.0762873605,22.50825,4.61477936911
 02/13  22:00:00,23.1171008501,2.19503113408,0.0,0.0,3.71167865564,13.077,63.709787286,37.5097878623,21.0077,5.19229942371
 02/13  23:00:00,23.0135504356,2.19503113408,0.0,0.0,3.71167865564,13.077,62.8132625016,40.192156711,18.0066,4.61450579059
 02/13  24:00:00,24.2138825239,2.19503113408,0.0,0.0,3.71167865564,13.077,50.2748806747,44.3876260844,3.0011,2.88615459022
 02/14  01:00:00,13.7377842467,2.19503113408,0.0,0.0,1.85583932782,5.577,58.3092137303,53.569980377,3.0011,1.73813335328
 02/14  02:00:00,9.47136099567,0.0,0.0,0.0,0.618613109274,5.0,3.59318846429,0.0,3.0011,0.592088464293
 02/14  03:00:00,9.49460306661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  04:00:00,9.50874684732,0.0,0.0,0.0,0.618613109274,5.0,3.59317371292,0.0,3.0011,0.592073712918
 02/14  05:00:00,10.1765076909,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  06:00:00,14.201174502,2.19503113408,0.0,0.0,1.85583932782,5.577,62.7714515762,57.6777219643,4.50165,0.592079611929
 02/14  07:00:00,28.3923169441,2.19503113408,0.0,0.0,3.71167865564,18.077,65.6896157706,50.4466083706,13.50495,1.73805739996
 02/14  08:00:00,26.851593075,2.19503113408,0.0,0.0,3.71167865564,18.077,72.8664390856,46.0895925373,21.0077,5.76914654826
 02/14  09:00:00,20.5899836467,2.19503113408,0.0,0.0,3.71167865564,13.077,62.5386712829,42.3399522201,15.0055,5.19321906283
 02/14  10:00:00,20.6028644831,2.19503113408,0.0,0.0,3.71167865564,13.077,56.2716941944,36.6516956849,15.0055,4.61449850947
 02/14  11:00:00,25.6060272954,2.19503113408,0.0,0.0,3.71167865564,18.077,64.2456172035,27.1951756428,33.0121,4.0383415607
 02/14  12:00:00,26.7707118381,2.19503113408,0.0,0.0,3.71167865564,18.077,65.0675160426,19.938606377,40.51485,4.61405966558
 02/14  13:00:00,25.8576365984,2.19503113408,0.0,0.0,3.71167865564,18.077,54.9044654666,14.8533173004,36.0132,4.03794816621
 02/14  14:00:00,25.671480819,2.19503113408,0.0,0.0,3.71167865564,18.077,46.2304545082,11.2566994463,31.51155,3.46220506198
 02/14  15:00:00,20.6733708939,2.19503113408,0.0,0.0,3.71167865564,13.077,36.2179624651,12.3227886756,21.0077,2.88747378949
 02/14  16:00:00,20.6553157281,2.19503113408,0.0,0.0,3.71167865564,13.077,36.0807265739,13.6861633103,19.50715,2.88741326367
 02/14  17:00:00,20.5753437252,2.19503113408,0.0,0.0,3.71167865564,13.077,39.9616833887,13.992107298,22.50825,3.46132609071
 02/14  18:00:00,25.5839700504,2.19503113408,0.0,0.0,3.71167865564,18.077,41.3780132399,11.8304501177,25.50935,4.03821312217
 02/14  19:00:00,28.1086708084,2.19503113408,0.0,0.0,3.71167865564,18.077,45.6928412411,14.9907234696,25.50935,5.19276777147
 02/14  20:00:00,28.1032430066,2.19503113408,0.0,0.0,3.71167865564,18.077,48.3334965179,17.0546760979,25.50935,5.76947041997
 02/14  21:00:00,23.0874010379,2.19503113408,0.0,0.0,3.71167865564,13.077,47.4407410743,19.7423592147,22.50825,5.19013185961
 02/14  22:00:00,23.0454434655,2.19503113408,0.0,0.0,3.71167865564,13.077,47.4663036856,21.266339313,21.0077,5.19226437256
 02/14  23:00:00,23.0416980154,2.19503113408,0.0,0.0,3.71167865564,13.077,45.6292329185,23.0092454905,18.0066,4.61338742797
 02/14  24:00:00,24.2280721133,2.19503113408,0.0,0.0,3.71167865564,13.077,31.0008884775,25.6870783355,3.0011,2.31271014206
 02/15  01:00:00,13.7597417678,2.19503113408,0.0,0.0,1.85583932782,5.577,38.8524907709,33.5392936463,3.0011,2.31209712464
 02/15  02:00:00,9.49824647677,0.0,0.0,0.0,0.618613109274,5.0,3.59318193706,0.0,3.0011,0.59208193706
 02/15  03:00:00,9.52509617995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  04:00:00,9.54021326622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  05:00:00,9.69268337583,0.0,0.0,0.0,0.618613109274,5.0,3.59318782478,0.0,3.0011,0.592087824784
 02/15  06:00:00,13.7130610951,2.19503113408,0.0,0.0,1.85583932782,5.577,41.5656994797,37.0440494797,4.50165,0.02
 02/15  07:00:00,28.193932093,2.19503113408,0.0,0.0,3.71167865564,18.077,44.0429204519,28.7999597574,13.50495,1.73801069455
 02/15  08:00:00,26.8954772849,2.19503113408,0.0,0.0,3.71167865564,18.077,48.9861692881,22.2085975838,21.0077,5.76987170427
 02/15  09:00:00,20.6399873511,2.19503113408,0.0,0.0,3.71167865564,13.077,42.0339112777,21.2613121715,15.0055,5.76709910622
 02/15  10:00:00,20.6617419133,2.19503113408,0.0,0.0,3.71167865564,13.077,38.8470264926,19.2273881019,15.0055,4.61413839071
 02/15  11:00:00,25.6748055498,2.19503113408,0.0,0.0,3.71167865564,18.077,49.1601554321,12.1096976732,33.0121,4.03835775887
 02/15  12:00:00,26.8093642372,2.19503113408,0.0,0.0,3.71167865564,18.077,50.3268105414,5.77183065556,40.51485,4.04012988587
 02/15  13:00:00,25.9304738092,2.19503113408,0.0,0.0,3.71167865564,18.077,41.4114766527,1.36094829475,36.0132,4.03732835796
 02/15  14:00:00,25.737668366,2.19503113408,0.0,0.0,3.71167865564,18.077,36.7042940168,1.7302311635,31.51155,3.46251285334
 02/15  15:00:00,20.7487700932,2.19503113408,0.0,0.0,3.71167865564,13.077,28.8821266625,4.41341558529,21.0077,3.46101107726
 02/15  16:00:00,20.7365955821,2.19503113408,0.0,0.0,3.71167865564,13.077,28.064702152,5.67020508061,19.50715,2.88734707141
 02/15  17:00:00,20.6531780659,2.19503113408,0.0,0.0,3.71167865564,13.077,30.9506551846,5.5552232018,22.50825,2.88718198279
 02/15  18:00:00,25.6549092088,2.19503113408,0.0,0.0,3.71167865564,18.077,33.3587064668,3.811702075,25.50935,4.03765439184
 02/15  19:00:00,28.1616404026,2.19503113408,0.0,0.0,3.71167865564,18.077,38.7956412649,7.51915325389,25.50935,5.76713801099
 02/15  20:00:00,28.2915487021,2.19503113408,0.0,0.0,3.71167865564,18.077,41.4817261324,10.2031400307,25.50935,5.76923610164
 02/15  21:00:00,23.2691735205,2.19503113408,0.0,0.0,3.71167865564,13.077,39.8879406284,12.7639760971,22.50825,4.61571453124
 02/15  22:00:00,23.179326958,2.19503113408,0.0,0.0,3.71167865564,13.077,45.4024190219,18.6275148431,21.0077,5.76720417884
 02/15  23:00:00,23.0551480812,2.19503113408,0.0,0.0,3.71167865564,13.077,47.0390268568,24.4203141282,18.0066,4.61211272863
 02/15  24:00:00,24.2356311032,2.19503113408,0.0,0.0,3.71167865564,13.077,34.8664081269,29.5524002968,3.0011,2.31290783008
 02/16  01:00:00,13.7627138851,2.19503113408,0.0,0.0,1.85583932782,5.577,40.6660108785,35.3534148393,3.0011,2.31149603918
 02/16  02:00:00,9.51312534112,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  03:00:00,9.52737004977,0.0,0.0,0.0,0.618613109274,5.0,3.59319064281,0.0,3.0011,0.592090642808
 02/16  04:00:00,9.53251332628,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  05:00:00,9.68262048216,0.0,0.0,0.0,0.618613109274,5.0,3.59314479139,0.0,3.0011,0.592044791394
 02/16  06:00:00,13.7016608904,2.19503113408,0.0,0.0,1.85583932782,5.577,46.5811739355,42.0595239355,4.50165,0.02
 02/16  07:00:00,28.1758615129,2.19503113408,0.0,0.0,3.71167865564,18.077,50.4980253422,35.2551688479,13.50495,1.73790649424
 02/16  08:00:00,26.2369289328,2.19503113408,0.0,0.0,3.71167865564,18.077,57.804255182,31.0279073111,21.0077,5.7686478709
 02/16  09:00:00,20.6172425457,2.19503113408,0.0,0.0,3.71167865564,13.077,49.8861480939,29.1132753453,15.0055,5.76737274857
 02/16  10:00:00,20.6417896488,2.19503113408,0.0,0.0,3.71167865564,13.077,45.2038670317,26.158372629,15.0055,4.0399944027
 02/16  11:00:00,25.6585014284,2.19503113408,0.0,0.0,3.71167865564,18.077,55.2138343568,18.1635882052,33.0121,4.03814615155
 02/16  12:00:00,26.8030699805,2.19503113408,0.0,0.0,3.71167865564,18.077,56.3367528262,11.208129659,40.51485,4.61377316724
 02/16  13:00:00,25.9078751752,2.19503113408,0.0,0.0,3.71167865564,18.077,46.3674767128,6.31647746038,36.0132,4.03779925242
 02/16  14:00:00,25.7219184982,2.19503113408,0.0,0.0,3.71167865564,18.077,38.1275096857,3.15405324432,31.51155,3.46190644138
 02/16  15:00:00,20.7213489604,2.19503113408,0.0,0.0,3.71167865564,13.077,29.9113056772,6.01630966449,21.0077,2.88729601271
 02/16  16:00:00,20.6900506113,2.19503113408,0.0,0.0,3.71167865564,13.077,33.2732476571,10.3049782416,19.50715,3.46111941541
 02/16  17:00:00,20.5978431198,2.19503113408,0.0,0.0,3.71167865564,13.077,39.0640124399,13.668069342,22.50825,2.88769309794
 02/16  18:00:00,25.5947125495,2.19503113408,0.0,0.0,3.71167865564,18.077,45.0311509456,15.4838855887,25.50935,4.03791535695
 02/16  19:00:00,28.1185720956,2.19503113408,0.0,0.0,3.71167865564,18.077,49.4210323343,18.7192143817,25.50935,5.19246795269
 02/16  20:00:00,28.2525073764,2.19503113408,0.0,0.0,3.71167865564,18.077,51.5978181358,19.7434776676,25.50935,6.3449904682
 02/16  21:00:00,23.2361808216,2.19503113408,0.0,0.0,3.71167865564,13.077,47.9896413089,20.8670320746,22.50825,4.61435923437
 02/16  22:00:00,23.1672902944,2.19503113408,0.0,0.0,3.71167865564,13.077,48.2277686374,21.4526373658,21.0077,5.76743127157
 02/16  23:00:00,23.0487602912,2.19503113408,0.0,0.0,3.71167865564,13.077,48.2158230001,26.1693778185,18.0066,4.03984518157
 02/16  24:00:00,24.2319647319,2.19503113408,0.0,0.0,3.71167865564,13.077,36.5086419551,30.621992777,3.0011,2.88554917808
 02/17  01:00:00,13.7462091674,2.19503113408,0.0,0.0,1.85583932782,5.577,44.8581754696,40.1184199218,3.0011,1.7386555478
 02/17  02:00:00,9.49120062543,0.0,0.0,0.0,0.618613109274,5.0,3.59319362796,0.0,3.0011,0.592093627961
 02/17  03:00:00,9.51630823646,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  04:00:00,9.5276716875,0.0,0.0,0.0,0.618613109274,5.0,3.59314780221,0.0,3.0011,0.592047802212
 02/17  05:00:00,10.1949886799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  06:00:00,14.2140408545,2.19503113408,0.0,0.0,1.85583932782,5.577,49.8368634101,44.7431596676,4.50165,0.592053742459
 02/17  07:00:00,28.4069733135,2.19503113408,0.0,0.0,3.71167865564,18.077,53.0620041436,37.8189157412,13.50495,1.73813840239
 02/17  08:00:00,26.2399881487,2.19503113408,0.0,0.0,3.71167865564,18.077,60.3855553412,33.6086892673,21.0077,5.76916607392
 02/17  09:00:00,20.6061033254,2.19503113408,0.0,0.0,3.71167865564,13.077,53.6183003403,33.4211174994,15.0055,5.19168284089
 02/17  10:00:00,20.6128266994,2.19503113408,0.0,0.0,3.71167865564,13.077,54.2462067721,34.6268930104,15.0055,4.61381376163
 02/17  11:00:00,25.6037531453,2.19503113408,0.0,0.0,3.71167865564,18.077,68.5548863207,31.5052377926,33.0121,4.03754852807
 02/17  12:00:00,26.7566264082,2.19503113408,0.0,0.0,3.71167865564,18.077,74.5097613484,29.3824605617,40.51485,4.61245078679
 02/17  13:00:00,25.821082919,2.19503113408,0.0,0.0,3.71167865564,18.077,67.9896387396,27.9390991689,36.0132,4.0373395707
 02/17  14:00:00,25.6273320273,2.19503113408,0.0,0.0,3.71167865564,18.077,60.1581042791,25.1842780224,31.51155,3.46227625664
 02/17  15:00:00,20.6299203557,2.19503113408,0.0,0.0,3.71167865564,13.077,50.4325246819,26.5374039436,21.0077,2.88742073827
 02/17  16:00:00,20.6116927425,2.19503113408,0.0,0.0,3.71167865564,13.077,50.5815014327,28.1869410978,19.50715,2.88741033489
 02/17  17:00:00,20.5287655066,2.19503113408,0.0,0.0,3.71167865564,13.077,53.7061874147,27.7371246403,22.50825,3.46081277443
 02/17  18:00:00,25.5378784311,2.19503113408,0.0,0.0,3.71167865564,18.077,54.1363319429,24.5890500725,25.50935,4.03793187041
 02/17  19:00:00,28.0649891946,2.19503113408,0.0,0.0,3.71167865564,18.077,59.7196796743,29.0174042024,25.50935,5.19292547195
 02/17  20:00:00,28.065642959,2.19503113408,0.0,0.0,3.71167865564,18.077,63.1456123248,31.8665997237,25.50935,5.76966260112
 02/17  21:00:00,23.0567158297,2.19503113408,0.0,0.0,3.71167865564,13.077,60.8035566277,33.1057125147,22.50825,5.18959411297
 02/17  22:00:00,23.0207295699,2.19503113408,0.0,0.0,3.71167865564,13.077,61.7111445744,35.5112752104,21.0077,5.192169364
 02/17  23:00:00,23.0192781977,2.19503113408,0.0,0.0,3.71167865564,13.077,62.2618779268,39.6418196091,18.0066,4.61345831765
 02/17  24:00:00,24.2183685735,2.19503113408,0.0,0.0,3.71167865564,13.077,48.5067962413,43.1929292659,3.0011,2.31276697542
 02/18  01:00:00,13.737825666,2.19503113408,0.0,0.0,1.85583932782,5.577,58.2203816125,52.9071306536,3.0011,2.3121509589
 02/18  02:00:00,9.47769587586,0.0,0.0,0.0,0.618613109274,5.0,3.5931953855,0.0,3.0011,0.5920953855
 02/18  03:00:00,9.50160733751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  04:00:00,9.51360257017,0.0,0.0,0.0,0.618613109274,5.0,3.59314954308,0.0,3.0011,0.592049543085
 02/18  05:00:00,9.66394993226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  06:00:00,13.6907488071,2.19503113408,0.0,0.0,1.85583932782,5.577,62.4578881178,57.9362381178,4.50165,0.02
 02/18  07:00:00,28.1656266851,2.19503113408,0.0,0.0,3.71167865564,18.077,66.2386792297,50.99567907,13.50495,1.73805015963
 02/18  08:00:00,26.2229158766,2.19503113408,0.0,0.0,3.71167865564,18.077,70.1560052298,47.4100677426,21.0077,1.7382374872
 02/18  09:00:00,20.5915211792,2.19503113408,0.0,0.0,3.71167865564,13.077,60.4953613784,43.7513710575,15.0055,1.73849032097
 02/18  10:00:00,20.60426497,2.19503113408,0.0,0.0,3.71167865564,13.077,57.0822089237,36.885766336,15.0055,5.19094258768
 02/18  11:00:00,25.6048378742,2.19503113408,0.0,0.0,3.71167865564,18.077,65.8659259541,28.8137325325,33.0121,4.04009342161
 02/18  12:00:00,26.7685969943,2.19503113408,0.0,0.0,3.71167865564,18.077,68.4740010213,22.7681456116,40.51485,5.19100540977
 02/18  13:00:00,25.8576803019,2.19503113408,0.0,0.0,3.71167865564,18.077,58.4498047166,17.2466089156,36.0132,5.18999580097
 02/18  14:00:00,25.6696884547,2.19503113408,0.0,0.0,3.71167865564,18.077,49.8201029799,14.2684769712,31.51155,4.04007600865
 02/18  15:00:00,20.6744026529,2.19503113408,0.0,0.0,3.71167865564,13.077,38.7440838397,13.6989629834,21.0077,4.03742085629
 02/18  16:00:00,20.6598206715,2.19503113408,0.0,0.0,3.71167865564,13.077,36.8505209142,13.3058373942,19.50715,4.03753351998
 02/18  17:00:00,20.5844603583,2.19503113408,0.0,0.0,3.71167865564,13.077,38.0529732864,12.0822149909,22.50825,3.4625082955
 02/18  18:00:00,25.5904455229,2.19503113408,0.0,0.0,3.71167865564,18.077,41.6112445318,12.0636624408,25.50935,4.03823209103
 02/18  19:00:00,28.1117663807,2.19503113408,0.0,0.0,3.71167865564,18.077,46.1863816926,14.9091530161,25.50935,5.76787867654
 02/18  20:00:00,28.2487108654,2.19503113408,0.0,0.0,3.71167865564,18.077,47.6799983667,16.97865448,25.50935,5.1919938867
 02/18  21:00:00,23.2235020167,2.19503113408,0.0,0.0,3.71167865564,13.077,47.3928543077,19.6942768504,22.50825,5.19032745722
 02/18  22:00:00,23.1506127095,2.19503113408,0.0,0.0,3.71167865564,13.077,47.4241092567,21.2249053115,21.0077,5.19150394513
 02/18  23:00:00,23.0437269585,2.19503113408,0.0,0.0,3.71167865564,13.077,45.0890016537,23.0447999592,18.0066,4.0376016945
 02/18  24:00:00,24.2293238982,2.19503113408,0.0,0.0,3.71167865564,13.077,31.5340539245,25.646125378,3.0011,2.88682854656
 02/19  01:00:00,13.7594128969,2.19503113408,0.0,0.0,1.85583932782,5.577,39.342654752,33.4553595444,3.0011,2.8861952076
 02/19  02:00:00,9.4995841978,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  03:00:00,9.53256916383,0.0,0.0,0.0,0.618613109274,5.0,3.59315953382,0.0,3.0011,0.592059533823
 02/19  04:00:00,9.54513564528,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  05:00:00,9.69306658423,0.0,0.0,0.0,0.618613109274,5.0,3.59316545715,0.0,3.0011,0.592065457153
 02/19  06:00:00,13.7148818234,2.19503113408,0.0,0.0,1.85583932782,5.577,40.8809795407,36.3593295407,4.50165,0.02
 02/19  07:00:00,28.1858230226,2.19503113408,0.0,0.0,3.71167865564,18.077,45.467998808,30.2248999692,13.50495,1.73814883884
 02/19  08:00:00,26.2468831412,2.19503113408,0.0,0.0,3.71167865564,18.077,48.4564850071,25.710619478,21.0077,1.73816552913
 02/19  09:00:00,20.623319359,2.19503113408,0.0,0.0,3.71167865564,13.077,41.4620381653,24.7181849442,15.0055,1.7383532211
 02/19  10:00:00,20.6490966966,2.19503113408,0.0,0.0,3.71167865564,13.077,37.4294972023,20.6856263547,15.0055,1.73837084757
 02/19  11:00:00,25.6526569298,2.19503113408,0.0,0.0,3.71167865564,18.077,53.7330916526,16.1065906786,33.0121,4.61440097396
 02/19  12:00:00,26.7963568277,2.19503113408,0.0,0.0,3.71167865564,18.077,56.5536933882,10.8485190989,40.51485,5.19032428932
 02/19  13:00:00,25.9129143713,2.19503113408,0.0,0.0,3.71167865564,18.077,46.2080247138,6.15664107266,36.0132,4.03818364119
 02/19  14:00:00,25.744409825,2.19503113408,0.0,0.0,3.71167865564,18.077,38.6754117105,3.12599346466,31.51155,4.03786824586
 02/19  15:00:00,20.7676675899,2.19503113408,0.0,0.0,3.71167865564,13.077,27.4421098463,3.54707459164,21.0077,2.88733525471
 02/19  16:00:00,20.7395490488,2.19503113408,0.0,0.0,3.71167865564,13.077,27.3172945132,4.92303349295,19.50715,2.88711102025
 02/19  17:00:00,20.6484864649,2.19503113408,0.0,0.0,3.71167865564,13.077,31.403311893,5.43457846464,22.50825,3.46048342836
 02/19  18:00:00,25.6551740638,2.19503113408,0.0,0.0,3.71167865564,18.077,34.0975128605,4.55116196849,25.50935,4.03700089198
 02/19  19:00:00,28.1924172714,2.19503113408,0.0,0.0,3.71167865564,18.077,33.021852947,2.89823435731,25.50935,4.61426858968
 02/19  20:00:00,28.3392611904,2.19503113408,0.0,0.0,3.71167865564,18.077,33.5603929778,2.86088246998,25.50935,5.19016050785
 02/19  21:00:00,23.3091468808,2.19503113408,0.0,0.0,3.71167865564,13.077,31.2254159109,4.67979191814,22.50825,4.03737399274
 02/19  22:00:00,23.2285391617,2.19503113408,0.0,0.0,3.71167865564,13.077,31.2207972128,5.59868271603,21.0077,4.61441449676
 02/19  23:00:00,23.1184967303,2.19503113408,0.0,0.0,3.71167865564,13.077,29.0539523046,7.00992729858,18.0066,4.03742500603
 02/19  24:00:00,24.2684671291,2.19503113408,0.0,0.0,3.71167865564,13.077,14.117911757,8.80534091799,3.0011,2.31147083899
 02/20  01:00:00,13.8336575549,2.19503113408,0.0,0.0,1.85583932782,5.577,19.6763897196,14.3627900438,3.0011,2.3124996758
 02/20  02:00:00,9.59421227395,0.0,0.0,0.0,0.618613109274,5.0,3.59318933509,0.0,3.0011,0.592089335095
 02/20  03:00:00,9.62508210578,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  04:00:00,9.628002236,0.0,0.0,0.0,0.618613109274,5.0,3.59316939801,0.0,3.0011,0.592069398006
 02/20  05:00:00,9.77536235531,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  06:00:00,13.794120914,2.19503113408,0.0,0.0,1.85583932782,5.577,28.3871867189,23.2934614163,4.50165,0.592075302628
