Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  07:00:00,28.2669855521,2.19503113408,0.0,0.0,3.71167865564,18.077,32.4749782653,17.8046438038,13.50495,1.16538446154
 02/20  08:00:00,26.3365783636,2.19503113408,0.0,0.0,3.71167865564,18.077,34.2192527897,11.4734353242,21.0077,1.73811746549
 02/20  09:00:00,20.7039004184,2.19503113408,0.0,0.0,3.71167865564,13.077,27.9292339002,11.1855993415,15.0055,1.73813455871
 02/20  10:00:00,20.725116083,2.19503113408,0.0,0.0,3.71167865564,13.077,26.4270403407,9.6832198094,15.0055,1.73832053131
 02/20  11:00:00,25.7296943363,2.19503113408,0.0,0.0,3.71167865564,18.077,45.3002462609,7.09803011767,33.0121,5.19011614323
 02/20  12:00:00,26.8355750091,2.19503113408,0.0,0.0,3.71167865564,18.077,51.1485347187,6.01888044846,40.51485,4.61480427026
 02/20  13:00:00,25.9601800438,2.19503113408,0.0,0.0,3.71167865564,18.077,44.5256770116,4.47472117221,36.0132,4.03775583937
 02/20  14:00:00,25.7958191193,2.19503113408,0.0,0.0,3.71167865564,18.077,38.3533175627,2.80439588863,31.51155,4.03737167404
 02/20  15:00:00,20.7848571584,2.19503113408,0.0,0.0,3.71167865564,13.077,30.1382578928,6.24272826495,21.0077,2.88782962784
 02/20  16:00:00,20.7575763923,2.19503113408,0.0,0.0,3.71167865564,13.077,29.547001702,6.57893681288,19.50715,3.46091488914
 02/20  17:00:00,20.7051508545,2.19503113408,0.0,0.0,3.71167865564,13.077,29.6739433065,4.27796562166,22.50825,2.88772768483
 02/20  18:00:00,25.7112754396,2.19503113408,0.0,0.0,3.71167865564,18.077,33.3915411522,3.84473392701,25.50935,4.03745722515
 02/20  19:00:00,28.2411536997,2.19503113408,0.0,0.0,3.71167865564,18.077,33.4009025867,2.70044345151,25.50935,5.19110913516
 02/20  20:00:00,28.384822089,2.19503113408,0.0,0.0,3.71167865564,18.077,32.8096585038,2.68577176267,25.50935,4.61453674116
 02/20  21:00:00,23.3458627361,2.19503113408,0.0,0.0,3.71167865564,13.077,31.9935465716,5.44789574971,22.50825,4.03740082193
 02/20  22:00:00,23.2488957483,2.19503113408,0.0,0.0,3.71167865564,13.077,34.5913965154,8.39356016286,21.0077,5.19013635255
 02/20  23:00:00,23.1318023945,2.19503113408,0.0,0.0,3.71167865564,13.077,32.6030566208,10.5589300436,18.0066,4.03752657719
 02/20  24:00:00,24.28239697,2.19503113408,0.0,0.0,3.71167865564,13.077,19.4985009043,14.7585333617,3.0011,1.73886754267
 02/21  01:00:00,13.8268674149,2.19503113408,0.0,0.0,1.85583932782,5.577,27.1890941099,21.8760782108,3.0011,2.31191589912
 02/21  02:00:00,9.57536617245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.60030598516,0.0,0.0,0.0,0.618613109274,5.0,3.59318930238,0.0,3.0011,0.592089302377
 02/21  04:00:00,9.6136693887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  05:00:00,10.2793808431,0.0,0.0,0.0,0.618613109274,5.0,3.59319517842,0.0,3.0011,0.592095178419
 02/21  06:00:00,14.2918767729,2.19503113408,0.0,0.0,1.85583932782,5.577,30.9320170815,26.4103670815,4.50165,0.02
 02/21  07:00:00,28.4687031642,2.19503113408,0.0,0.0,3.71167865564,18.077,37.0183994858,21.7752368317,13.50495,1.73821265412
 02/21  08:00:00,26.298172228,2.19503113408,0.0,0.0,3.71167865564,18.077,45.172536092,18.3956119779,21.0077,5.76922411403
 02/21  09:00:00,20.662692497,2.19503113408,0.0,0.0,3.71167865564,13.077,41.908791343,21.1360284581,15.0055,5.76726288486
 02/21  10:00:00,20.6694296485,2.19503113408,0.0,0.0,3.71167865564,13.077,41.9612692332,22.9180018042,15.0055,4.03776742908
 02/21  11:00:00,25.6678151137,2.19503113408,0.0,0.0,3.71167865564,18.077,56.1778786305,19.1281534143,33.0121,4.03762521626
 02/21  12:00:00,26.8016852763,2.19503113408,0.0,0.0,3.71167865564,18.077,61.6099402762,16.4807697982,40.51485,4.614320478
 02/21  13:00:00,25.8875606974,2.19503113408,0.0,0.0,3.71167865564,18.077,55.5643451759,15.5137211182,36.0132,4.03742405769
 02/21  14:00:00,25.687847658,2.19503113408,0.0,0.0,3.71167865564,18.077,51.5199893713,16.5467053047,31.51155,3.46173406653
 02/21  15:00:00,20.6795304924,2.19503113408,0.0,0.0,3.71167865564,13.077,45.5749803354,21.1069818656,21.0077,3.46029846973
 02/21  16:00:00,20.6582319422,2.19503113408,0.0,0.0,3.71167865564,13.077,46.4999959402,24.1062167883,19.50715,2.88662915191
 02/21  17:00:00,20.5757298173,2.19503113408,0.0,0.0,3.71167865564,13.077,49.3579944589,23.9629757077,22.50825,2.8867687512
 02/21  18:00:00,25.5786130172,2.19503113408,0.0,0.0,3.71167865564,18.077,50.1727457273,20.6258056989,25.50935,4.03759002844
 02/21  19:00:00,28.1042493704,2.19503113408,0.0,0.0,3.71167865564,18.077,52.9849598443,21.7082491557,25.50935,5.76736068855
 02/21  20:00:00,28.0997091328,2.19503113408,0.0,0.0,3.71167865564,18.077,53.8446100027,22.5667659505,25.50935,5.7684940522
 02/21  21:00:00,23.0922845004,2.19503113408,0.0,0.0,3.71167865564,13.077,50.7262341857,23.6032137906,22.50825,4.61477039507
 02/21  22:00:00,23.048384085,2.19503113408,0.0,0.0,3.71167865564,13.077,52.5371516412,25.7626706076,21.0077,5.76678103361
 02/21  23:00:00,23.0413960593,2.19503113408,0.0,0.0,3.71167865564,13.077,50.3351202601,28.2892498605,18.0066,4.03927039966
 02/21  24:00:00,24.235153058,2.19503113408,0.0,0.0,3.71167865564,13.077,36.7732761118,30.8862140679,3.0011,2.88596204388
 02/22  01:00:00,13.7569887873,2.19503113408,0.0,0.0,1.85583932782,5.577,42.5519357753,37.2397940674,3.0011,2.31104170793
 02/22  02:00:00,9.50264036891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  03:00:00,9.52924289097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  04:00:00,9.53709110494,0.0,0.0,0.0,0.618613109274,5.0,3.59318519028,0.0,3.0011,0.592085190279
 02/22  05:00:00,9.68463044299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  06:00:00,13.7059429502,2.19503113408,0.0,0.0,1.85583932782,5.577,47.2326236626,42.1388825915,4.50165,0.592091071088
 02/22  07:00:00,28.180696848,2.19503113408,0.0,0.0,3.71167865564,18.077,52.0745980754,36.831739987,13.50495,1.73790808838
 02/22  08:00:00,26.2394858033,2.19503113408,0.0,0.0,3.71167865564,18.077,60.3237769324,33.5466062689,21.0077,5.76947066353
 02/22  09:00:00,20.6032341741,2.19503113408,0.0,0.0,3.71167865564,13.077,55.0594002735,34.8623205885,15.0055,5.19157968501
 02/22  10:00:00,20.6097749354,2.19503113408,0.0,0.0,3.71167865564,13.077,55.241501123,35.6223195778,15.0055,4.61368154521
 02/22  11:00:00,25.6050978315,2.19503113408,0.0,0.0,3.71167865564,18.077,69.9897162913,32.9399439478,33.0121,4.03767234356
 02/22  12:00:00,26.7648013114,2.19503113408,0.0,0.0,3.71167865564,18.077,73.0581147989,27.9286772729,40.51485,4.61458752605
 02/22  13:00:00,25.8329018354,2.19503113408,0.0,0.0,3.71167865564,18.077,64.1816899876,24.1301927805,36.0132,4.03829720713
 02/22  14:00:00,25.6322897495,2.19503113408,0.0,0.0,3.71167865564,18.077,60.6711438803,25.6974965922,31.51155,3.46209728811
 02/22  15:00:00,20.6270706444,2.19503113408,0.0,0.0,3.71167865564,13.077,51.7379189813,27.842799239,21.0077,2.88741974235
 02/22  16:00:00,20.6080104273,2.19503113408,0.0,0.0,3.71167865564,13.077,52.6388148907,30.2443739273,19.50715,2.88729096338
 02/22  17:00:00,20.5277150413,2.19503113408,0.0,0.0,3.71167865564,13.077,56.9149457685,30.9453422738,22.50825,3.46135349469
 02/22  18:00:00,25.5352365131,2.19503113408,0.0,0.0,3.71167865564,18.077,57.8909978059,28.3434928097,25.50935,4.03815499618
 02/22  19:00:00,28.0708929493,2.19503113408,0.0,0.0,3.71167865564,18.077,59.3770862156,28.674843313,25.50935,5.19289290264
 02/22  20:00:00,28.2142473771,2.19503113408,0.0,0.0,3.71167865564,18.077,60.2798638735,29.0010995421,25.50935,5.76941433148
 02/22  21:00:00,23.1952508402,2.19503113408,0.0,0.0,3.71167865564,13.077,57.9213543238,30.2230761976,22.50825,5.19002812621
 02/22  22:00:00,23.1248256085,2.19503113408,0.0,0.0,3.71167865564,13.077,58.7569541086,32.5571152395,21.0077,5.1921388691
 02/22  23:00:00,23.0210505925,2.19503113408,0.0,0.0,3.71167865564,13.077,57.8670060064,35.2471092051,18.0066,4.6132968013
 02/22  24:00:00,24.2199759651,2.19503113408,0.0,0.0,3.71167865564,13.077,46.2766869921,40.9627125506,3.0011,2.31287444149
 02/23  01:00:00,13.7380707107,2.19503113408,0.0,0.0,1.85583932782,5.577,54.7782909644,49.465204092,3.0011,2.31198687238
 02/23  02:00:00,9.48127873503,0.0,0.0,0.0,0.618613109274,5.0,3.5931552463,0.0,3.0011,0.592055246297
 02/23  03:00:00,9.50613657379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  04:00:00,9.51897953761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  05:00:00,9.66873553917,0.0,0.0,0.0,0.618613109274,5.0,3.59316117645,0.0,3.0011,0.592061176453
 02/23  06:00:00,13.6930966314,2.19503113408,0.0,0.0,1.85583932782,5.577,61.0220447429,56.5003947429,4.50165,0.02
 02/23  07:00:00,28.1687175521,2.19503113408,0.0,0.0,3.71167865564,18.077,65.5275818995,50.2843680916,13.50495,1.73826380792
 02/23  08:00:00,26.2269893799,2.19503113408,0.0,0.0,3.71167865564,18.077,72.6804216275,45.9037798512,21.0077,5.7689417763
 02/23  09:00:00,20.5989035282,2.19503113408,0.0,0.0,3.71167865564,13.077,62.9747667544,42.2010285287,15.0055,5.76823822568
 02/23  10:00:00,20.6114907531,2.19503113408,0.0,0.0,3.71167865564,13.077,55.6111342275,36.5656133005,15.0055,4.04002092692
 02/23  11:00:00,25.6098125006,2.19503113408,0.0,0.0,3.71167865564,18.077,65.6783224524,28.6279227879,33.0121,4.03829966448
 02/23  12:00:00,26.7735821496,2.19503113408,0.0,0.0,3.71167865564,18.077,67.4486935701,22.3195552484,40.51485,4.61428832168
 02/23  13:00:00,25.8552234384,2.19503113408,0.0,0.0,3.71167865564,18.077,57.3393295879,17.2882492219,36.0132,4.03788036602
 02/23  14:00:00,25.6619942864,2.19503113408,0.0,0.0,3.71167865564,18.077,50.6147213988,15.6412982291,31.51155,3.46187316969
 02/23  15:00:00,20.6600601384,2.19503113408,0.0,0.0,3.71167865564,13.077,41.8912979597,17.423471722,21.0077,3.46012623763
 02/23  16:00:00,20.6474397559,2.19503113408,0.0,0.0,3.71167865564,13.077,39.8438315024,17.4494931016,19.50715,2.88718840077
 02/23  17:00:00,20.5706839261,2.19503113408,0.0,0.0,3.71167865564,13.077,41.9242343915,16.5286124126,22.50825,2.88737197898
 02/23  18:00:00,25.5752334501,2.19503113408,0.0,0.0,3.71167865564,18.077,45.1130382378,15.5655163378,25.50935,4.03817190001
 02/23  19:00:00,28.1036380032,2.19503113408,0.0,0.0,3.71167865564,18.077,48.8690287261,18.1667393407,25.50935,5.19293938536
 02/23  20:00:00,28.2383302337,2.19503113408,0.0,0.0,3.71167865564,18.077,52.7269791374,20.8728148389,25.50935,6.34481429844
 02/23  21:00:00,23.2153216226,2.19503113408,0.0,0.0,3.71167865564,13.077,50.1182914675,22.9947772111,22.50825,4.61526425639
 02/23  22:00:00,23.1399618478,2.19503113408,0.0,0.0,3.71167865564,13.077,51.9468981928,25.1721476731,21.0077,5.76705051966
 02/23  23:00:00,23.0314374037,2.19503113408,0.0,0.0,3.71167865564,13.077,49.9161410293,27.8704408699,18.0066,4.03910015946
 02/23  24:00:00,24.2208979131,2.19503113408,0.0,0.0,3.71167865564,13.077,39.4744304999,33.5869594564,3.0011,2.88637104351
 02/24  01:00:00,13.7407663993,2.19503113408,0.0,0.0,1.85583932782,5.577,47.2345724275,41.9216615176,3.0011,2.31181090996
 02/24  02:00:00,9.48574570795,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  03:00:00,9.51149421968,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  04:00:00,9.52488636587,0.0,0.0,0.0,0.618613109274,5.0,3.59315890613,0.0,3.0011,0.592058906128
 02/24  05:00:00,10.1915893343,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  06:00:00,14.20832532,2.19503113408,0.0,0.0,1.85583932782,5.577,52.292352279,47.1986374504,4.50165,0.592064828691
 02/24  07:00:00,28.3988179834,2.19503113408,0.0,0.0,3.71167865564,18.077,55.5063795073,40.2632655224,13.50495,1.7381639849
 02/24  08:00:00,26.2292092355,2.19503113408,0.0,0.0,3.71167865564,18.077,61.2860592429,34.5092997974,21.0077,5.76905944547
 02/24  09:00:00,20.6037638212,2.19503113408,0.0,0.0,3.71167865564,13.077,51.6147910252,31.4166911634,15.0055,5.1925998618
 02/24  10:00:00,20.6387480808,2.19503113408,0.0,0.0,3.71167865564,13.077,44.7756378777,25.1555923587,15.0055,4.61454551894
 02/24  11:00:00,25.6610205334,2.19503113408,0.0,0.0,3.71167865564,18.077,51.9415465105,14.8911155574,33.0121,4.03833095316
 02/24  12:00:00,26.8034730238,2.19503113408,0.0,0.0,3.71167865564,18.077,52.982498942,7.85358651087,40.51485,4.61406243109
 02/24  13:00:00,25.9189481583,2.19503113408,0.0,0.0,3.71167865564,18.077,42.8309293927,2.77956571259,36.0132,4.03816368009
 02/24  14:00:00,25.7403930767,2.19503113408,0.0,0.0,3.71167865564,18.077,35.562750368,0.58913580051,31.51155,3.46206456747
 02/24  15:00:00,20.7526383757,2.19503113408,0.0,0.0,3.71167865564,13.077,26.2374048385,2.34237540161,21.0077,2.88732943685
 02/24  16:00:00,20.7318978553,2.19503113408,0.0,0.0,3.71167865564,13.077,26.081912732,3.68762375848,19.50715,2.8871389735
 02/24  17:00:00,20.6596507326,2.19503113408,0.0,0.0,3.71167865564,13.077,28.8506203846,2.88138520037,22.50825,3.46098518423
 02/24  18:00:00,25.6662254656,2.19503113408,0.0,0.0,3.71167865564,18.077,30.56511398,1.01739268131,25.50935,4.0383712987
 02/24  19:00:00,28.1835464653,2.19503113408,0.0,0.0,3.71167865564,18.077,33.335295582,2.63300212563,25.50935,5.19294345641
 02/24  20:00:00,28.1672875024,2.19503113408,0.0,0.0,3.71167865564,18.077,35.5268454255,4.24818555573,25.50935,5.76930986973
 02/24  21:00:00,23.1515685107,2.19503113408,0.0,0.0,3.71167865564,13.077,33.6364610967,5.93732344285,22.50825,5.19088765388
 02/24  22:00:00,23.111057523,2.19503113408,0.0,0.0,3.71167865564,13.077,32.717201818,6.51803644255,21.0077,5.19146537549
 02/24  23:00:00,23.1044298624,2.19503113408,0.0,0.0,3.71167865564,13.077,30.3447874792,7.72556797586,18.0066,4.61261950334
 02/24  24:00:00,24.2554158873,2.19503113408,0.0,0.0,3.71167865564,13.077,17.276094772,11.9626843922,3.0011,2.3123103798
 02/25  01:00:00,13.8065102388,2.19503113408,0.0,0.0,1.85583932782,5.577,25.89271298,20.5799281721,3.0011,2.31168480783
 02/25  02:00:00,9.5558098718,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  03:00:00,9.58070332892,0.0,0.0,0.0,0.618613109274,5.0,3.59318472035,0.0,3.0011,0.592084720348
 02/25  04:00:00,9.59169836512,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  05:00:00,9.74969892995,0.0,0.0,0.0,0.618613109274,5.0,3.59319060366,0.0,3.0011,0.592090603657
 02/25  06:00:00,13.7586072297,2.19503113408,0.0,0.0,1.85583932782,5.577,29.8990177335,25.3773677335,4.50165,0.02
 02/25  07:00:00,28.221863163,2.19503113408,0.0,0.0,3.71167865564,18.077,36.9998171694,21.7568301825,13.50495,1.73803698691
 02/25  08:00:00,26.2871316638,2.19503113408,0.0,0.0,3.71167865564,18.077,40.5126332459,17.7666046852,21.0077,1.73832856074
 02/25  09:00:00,20.6785803075,2.19503113408,0.0,0.0,3.71167865564,13.077,30.1322778324,13.3883289207,15.0055,1.73844891166
 02/25  10:00:00,20.7259258325,2.19503113408,0.0,0.0,3.71167865564,13.077,25.5628552594,5.94140041298,15.0055,4.61595484639
 02/25  11:00:00,25.7627954491,2.19503113408,0.0,0.0,3.71167865564,18.077,40.4129271176,2.78658706375,33.0121,4.61424005388
 02/25  12:00:00,26.900238709,2.19503113408,0.0,0.0,3.71167865564,18.077,45.7052623668,0.0,40.51485,5.19041236679
 02/25  13:00:00,26.0852653385,2.19503113408,0.00167161185449,0.0,3.71167865564,18.077,40.6291432693,0.0,36.0132,4.61594326927
 02/25  14:00:00,25.8958353411,2.19503113408,0.0,0.0,3.71167865564,18.077,36.1250295024,0.0,31.51155,4.6134795024
 02/25  15:00:00,20.9139190657,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0750422685,0.0297161353118,21.0077,4.03762613321
 02/25  16:00:00,20.9093589811,2.19503113408,0.0,0.0,3.71167865564,13.077,23.5443379219,0.0,19.50715,4.03718792189
 02/25  17:00:00,20.8254279274,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9706957156,0.0,22.50825,3.46244571558
 02/25  18:00:00,25.8290510375,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5472144355,0.0,25.50935,4.03786443551
 02/25  19:00:00,28.3447223916,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7019511646,0.0,25.50935,5.19260116459
 02/25  20:00:00,28.4818938444,2.19503113408,0.0,0.0,3.71167865564,18.077,31.2758760698,0.0,25.50935,5.76652606981
 02/25  21:00:00,23.44075613,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1519970315,0.0293929798885,22.50825,4.61435405161
 02/25  22:00:00,23.3448518717,2.19503113408,0.0,0.0,3.71167865564,13.077,26.2001389341,0.0,21.0077,5.19243893414
 02/25  23:00:00,23.2229328955,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3614918561,0.317343303876,18.0066,4.03754855225
 02/25  24:00:00,24.3008051932,2.19503113408,0.0,0.0,3.71167865564,13.077,13.1538318847,6.69145477329,3.0011,3.46127711137
 02/26  01:00:00,13.8469027253,2.19503113408,0.0,0.0,1.85583932782,5.577,22.3476582088,17.0337394752,3.0011,2.31281873359
 02/26  02:00:00,9.60204714431,0.0,0.0,0.0,0.618613109274,5.0,3.59316344273,0.0,3.0011,0.59206344273
 02/26  03:00:00,9.62301092215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  04:00:00,9.62711980414,0.0,0.0,0.0,0.618613109274,5.0,3.59316935864,0.0,3.0011,0.592069358639
 02/26  05:00:00,9.7718189005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  06:00:00,13.7772835488,2.19503113408,0.0,0.0,1.85583932782,5.577,32.282111282,27.760461282,4.50165,0.02
 02/26  07:00:00,28.2398135337,2.19503113408,0.0,0.0,3.71167865564,18.077,38.6137734426,23.370722661,13.50495,1.73810078162
 02/26  08:00:00,26.2814958239,2.19503113408,0.0,0.0,3.71167865564,18.077,46.7050064852,23.9593534629,21.0077,1.73795302233
 02/26  09:00:00,20.6346457222,2.19503113408,0.0,0.0,3.71167865564,13.077,44.0942314766,27.3506170575,15.0055,1.73811441915
 02/26  10:00:00,20.6398757665,2.19503113408,0.0,0.0,3.71167865564,13.077,44.262328338,27.5188767746,15.0055,1.73795156341
 02/26  11:00:00,25.6273479586,2.19503113408,0.0,0.0,3.71167865564,18.077,64.8803288898,26.6777850466,33.0121,5.19044384314
 02/26  12:00:00,26.7767054934,2.19503113408,0.0,0.0,3.71167865564,18.077,70.7080018821,25.5790424044,40.51485,4.61410947766
 02/26  13:00:00,25.8451651296,2.19503113408,0.0,0.0,3.71167865564,18.077,64.3494301678,24.2986423746,36.0132,4.03758779316
 02/26  14:00:00,25.6509433788,2.19503113408,0.0,0.0,3.71167865564,18.077,58.684605136,23.1346560277,31.51155,4.03839910834
 02/26  15:00:00,20.6520859645,2.19503113408,0.0,0.0,3.71167865564,13.077,47.6125077188,23.7174790731,21.0077,2.88732864565
 02/26  16:00:00,20.629763406,2.19503113408,0.0,0.0,3.71167865564,13.077,49.0140880684,26.0460640533,19.50715,3.46087401506
 02/26  17:00:00,20.5388976173,2.19503113408,0.0,0.0,3.71167865564,13.077,55.8287302687,30.4329957954,22.50825,2.88748447325
 02/26  18:00:00,25.5371190288,2.19503113408,0.0,0.0,3.71167865564,18.077,62.149380279,32.6018766623,25.50935,4.03815361674
 02/26  19:00:00,28.0674249461,2.19503113408,0.0,0.0,3.71167865564,18.077,63.5798975795,33.4549503606,25.50935,4.61559721892
 02/26  20:00:00,28.2070907391,2.19503113408,0.0,0.0,3.71167865564,18.077,66.5683054483,35.8694076444,25.50935,5.18954780393
 02/26  21:00:00,23.1899130473,2.19503113408,0.0,0.0,3.71167865564,13.077,66.0920011758,39.5462504238,22.50825,4.03750075202
 02/26  22:00:00,23.1218596079,2.19503113408,0.0,0.0,3.71167865564,13.077,68.3591277262,42.736228893,21.0077,4.61519883326
 02/26  23:00:00,23.0150317352,2.19503113408,0.0,0.0,3.71167865564,13.077,67.4130123312,45.3692187649,18.0066,4.03719356624
 02/26  24:00:00,24.2142773895,2.19503113408,0.0,0.0,3.71167865564,13.077,54.8428282834,49.5299360606,3.0011,2.31179222274
 02/27  01:00:00,13.7352971842,2.19503113408,0.0,0.0,1.85583932782,5.577,62.4718508562,57.1595384494,3.0011,2.31121240685
 02/27  02:00:00,9.47074686475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  03:00:00,9.49313512231,0.0,0.0,0.0,0.618613109274,5.0,3.59317428974,0.0,3.0011,0.592074289739
 02/27  04:00:00,9.50652584178,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  05:00:00,9.65692733528,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  06:00:00,13.6888998418,2.19503113408,0.0,0.0,1.85583932782,5.577,67.9150819628,62.8213388652,4.50165,0.592093097582
 02/27  07:00:00,28.1634019171,2.19503113408,0.0,0.0,3.71167865564,18.077,70.7060828785,55.4631078531,13.50495,1.73802502544
 02/27  08:00:00,25.5855655409,2.19503113408,0.0,0.0,3.71167865564,18.077,77.9292163998,51.1517707811,21.0077,5.76974561862
 02/27  09:00:00,20.584561728,2.19503113408,0.0,0.0,3.71167865564,13.077,72.5876753201,52.3901213862,15.0055,5.19205393389
 02/27  10:00:00,20.5956962417,2.19503113408,0.0,0.0,3.71167865564,13.077,70.9752060673,51.3561205408,15.0055,4.61358552651
 02/27  11:00:00,25.5918316592,2.19503113408,0.0,0.0,3.71167865564,18.077,83.4052180905,46.3554362385,33.0121,4.03768185195
 02/27  12:00:00,26.748135366,2.19503113408,0.0,0.0,3.71167865564,18.077,87.3599373417,42.2326448451,40.51485,4.61244249659
 02/27  13:00:00,25.8128472816,2.19503113408,0.0,0.0,3.71167865564,18.077,78.6358629918,38.5852477084,36.0132,4.03741528343
 02/27  14:00:00,25.6133866789,2.19503113408,0.0,0.0,3.71167865564,18.077,73.1188103549,38.145534675,31.51155,3.46172567983
 02/27  15:00:00,20.6132354043,2.19503113408,0.0,0.0,3.71167865564,13.077,64.2383408201,40.343661045,21.0077,2.88697977508
 02/27  16:00:00,20.597101094,2.19503113408,0.0,0.0,3.71167865564,13.077,63.9145156054,41.5202787905,19.50715,2.88708681484
 02/27  17:00:00,20.5167656695,2.19503113408,0.0,0.0,3.71167865564,13.077,67.2971804021,41.3283690515,22.50825,3.4605613506
 02/27  18:00:00,25.5228226394,2.19503113408,0.0,0.0,3.71167865564,18.077,69.9448521411,40.397954673,25.50935,4.03754746805
 02/27  19:00:00,27.423854092,2.19503113408,0.0,0.0,3.71167865564,18.077,72.5722915473,41.8705544773,25.50935,5.19238707003
 02/27  20:00:00,28.1969834611,2.19503113408,0.0,0.0,3.71167865564,18.077,73.1977859628,41.9195894609,25.50935,5.7688465019
 02/27  21:00:00,23.1814283193,2.19503113408,0.0,0.0,3.71167865564,13.077,72.8472988426,45.1483283932,22.50825,5.19072044931
 02/27  22:00:00,23.1163636085,2.19503113408,0.0,0.0,3.71167865564,13.077,73.0149245694,46.8158881561,21.0077,5.19133641334
 02/27  23:00:00,23.0121723721,2.19503113408,0.0,0.0,3.71167865564,13.077,71.684599951,49.065536872,18.0066,4.61246307897
 02/27  24:00:00,24.2138621905,2.19503113408,0.0,0.0,3.71167865564,13.077,56.7187663771,51.4054456705,3.0011,2.31222070663
 02/28  01:00:00,13.7376519446,2.19503113408,0.0,0.0,1.85583932782,5.577,62.9899679499,57.6772821322,3.0011,2.31158581769
 02/28  02:00:00,9.46772496998,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  03:00:00,9.48912897003,0.0,0.0,0.0,0.618613109274,5.0,3.59316078791,0.0,3.0011,0.592060787913
 02/28  04:00:00,9.50297371602,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  05:00:00,10.1712132557,0.0,0.0,0.0,0.618613109274,5.0,3.59316670925,0.0,3.0011,0.592066709246
 02/28  06:00:00,14.1998109143,2.19503113408,0.0,0.0,1.85583932782,5.577,66.9162650106,62.3946150106,4.50165,0.02
 02/28  07:00:00,28.3918449553,2.19503113408,0.0,0.0,3.71167865564,18.077,72.5822804204,57.339201439,13.50495,1.73812898138
 02/28  08:00:00,25.586715356,2.19503113408,0.0,0.0,3.71167865564,18.077,79.0877850985,52.3114817585,21.0077,5.76860334003
 02/28  09:00:00,20.5866335839,2.19503113408,0.0,0.0,3.71167865564,13.077,70.9878463704,50.7897549328,15.0055,5.19259143761
 02/28  10:00:00,20.5981321771,2.19503113408,0.0,0.0,3.71167865564,13.077,68.1893464853,48.5694963983,15.0055,4.61435008702
 02/28  11:00:00,25.5908565098,2.19503113408,0.0,0.0,3.71167865564,18.077,80.7624001999,43.7128709422,33.0121,4.03742925765
 02/28  12:00:00,26.7461633331,2.19503113408,0.0,0.0,3.71167865564,18.077,83.4418922937,38.313908492,40.51485,4.61313380168
 02/28  13:00:00,25.8102628114,2.19503113408,0.0,0.0,3.71167865564,18.077,75.2105730555,35.1602216838,36.0132,4.03715137171
 02/28  14:00:00,25.6151202559,2.19503113408,0.0,0.0,3.71167865564,18.077,68.772192713,33.7981229789,31.51155,3.46251973413
 02/28  15:00:00,20.6139257472,2.19503113408,0.0,0.0,3.71167865564,13.077,58.6806488655,34.7862197406,21.0077,2.88672912491
 02/28  16:00:00,20.5956080238,2.19503113408,0.0,0.0,3.71167865564,13.077,58.4108331283,36.0165370381,19.50715,2.88714609026
 02/28  17:00:00,20.5152075168,2.19503113408,0.0,0.0,3.71167865564,13.077,60.1779945479,34.2087493722,22.50825,3.46099517566
 02/28  18:00:00,25.5233356982,2.19503113408,0.0,0.0,3.71167865564,18.077,59.2033413663,29.6564967733,25.50935,4.03749459302
 02/28  19:00:00,27.4270510746,2.19503113408,0.0,0.0,3.71167865564,18.077,61.7248477801,31.0229731276,25.50935,5.19252465245
 02/28  20:00:00,28.0602651379,2.19503113408,0.0,0.0,3.71167865564,18.077,63.3095004752,32.0308695183,25.50935,5.76928095683
 02/28  21:00:00,23.053266801,2.19503113408,0.0,0.0,3.71167865564,13.077,61.1863214193,33.487803783,22.50825,5.19026763638
 02/28  22:00:00,23.0182460812,2.19503113408,0.0,0.0,3.71167865564,13.077,60.0114163156,33.8118355665,21.0077,5.19188074906
 02/28  23:00:00,23.0157511193,2.19503113408,0.0,0.0,3.71167865564,13.077,57.6471374971,35.027612375,18.0066,4.61292512203
 02/28  24:00:00,24.2146179039,2.19503113408,0.0,0.0,3.71167865564,13.077,42.5291380349,37.215592256,3.0011,2.31244577885
 03/01  01:00:00,13.738573628,2.19503113408,0.0,0.0,1.85583932782,5.577,48.5451448054,43.232239776,3.0011,2.31180502944
 03/01  02:00:00,9.48546825964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  03:00:00,9.51184164608,0.0,0.0,0.0,0.618613109274,5.0,3.59316236953,0.0,3.0011,0.592062369527
 03/01  04:00:00,9.52666555287,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  05:00:00,9.67882101605,0.0,0.0,0.0,0.618613109274,5.0,3.59316828834,0.0,3.0011,0.592068288344
 03/01  06:00:00,13.7041295669,2.19503113408,0.0,0.0,1.85583932782,5.577,49.2031381035,44.6814881035,4.50165,0.02
 03/01  07:00:00,28.1791837993,2.19503113408,0.0,0.0,3.71167865564,18.077,54.3348256998,39.0917574849,13.50495,1.73811821491
 03/01  08:00:00,25.604810971,2.19503113408,0.0,0.0,3.71167865564,18.077,62.3865053977,35.6100829412,21.0077,5.76872245646
 03/01  09:00:00,20.6019666349,2.19503113408,0.0,0.0,3.71167865564,13.077,57.6653769834,36.8932841372,15.0055,5.76659284625
 03/01  10:00:00,20.609958219,2.19503113408,0.0,0.0,3.71167865564,13.077,55.8689652278,36.8241538128,15.0055,4.03931141499
 03/01  11:00:00,25.6080514309,2.19503113408,0.0,0.0,3.71167865564,18.077,69.4030462136,32.3526104174,33.0121,4.03833579618
 03/01  12:00:00,26.7655736939,2.19503113408,0.0,0.0,3.71167865564,18.077,72.8393487538,27.7104833582,40.51485,4.61401539566
 03/01  13:00:00,25.8370894593,2.19503113408,0.0,0.0,3.71167865564,18.077,63.4410702698,23.3905261731,36.0132,4.03734409667
 03/01  14:00:00,25.6490330417,2.19503113408,0.0,0.0,3.71167865564,18.077,55.7824840702,20.8083337162,31.51155,3.46260035395
 03/01  15:00:00,20.647229094,2.19503113408,0.0,0.0,3.71167865564,13.077,47.3293862754,23.4345285704,21.0077,2.88715770497
 03/01  16:00:00,20.6271193557,2.19503113408,0.0,0.0,3.71167865564,13.077,49.1581286612,26.1901878364,19.50715,3.46079082485
 03/01  17:00:00,20.5352303163,2.19503113408,0.0,0.0,3.71167865564,13.077,53.7168368351,28.3214088772,22.50825,2.88717795794
 03/01  18:00:00,25.5339919258,2.19503113408,0.0,0.0,3.71167865564,18.077,58.1435428333,28.595944116,25.50935,4.03824871736
 03/01  19:00:00,27.4354737037,2.19503113408,0.0,0.0,3.71167865564,18.077,62.7306272498,32.0287885231,25.50935,5.19248872675
 03/01  20:00:00,28.2095466224,2.19503113408,0.0,0.0,3.71167865564,18.077,64.9797725969,33.701380015,25.50935,5.76904258192
 03/01  21:00:00,23.1908106853,2.19503113408,0.0,0.0,3.71167865564,13.077,64.365885425,36.6680305963,22.50825,5.18960482871
 03/01  22:00:00,23.1223386881,2.19503113408,0.0,0.0,3.71167865564,13.077,64.7580799213,38.5582468569,21.0077,5.19213306439
 03/01  23:00:00,23.0165213723,2.19503113408,0.0,0.0,3.71167865564,13.077,62.9057269853,40.286067754,18.0066,4.61305923127
 03/01  24:00:00,24.2160512801,2.19503113408,0.0,0.0,3.71167865564,13.077,48.6920151374,43.3784076221,3.0011,2.31250751532
 03/02  01:00:00,13.736162567,2.19503113408,0.0,0.0,1.85583932782,5.577,56.6538250346,51.3408629636,3.0011,2.311862071
 03/02  02:00:00,9.473636028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  03:00:00,9.49705362076,0.0,0.0,0.0,0.618613109274,5.0,3.59317633605,0.0,3.0011,0.592076336052
 03/02  04:00:00,9.51048225887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  05:00:00,9.66130597457,0.0,0.0,0.0,0.618613109274,5.0,3.59318223267,0.0,3.0011,0.592082232667
 03/02  06:00:00,13.6901520595,2.19503113408,0.0,0.0,1.85583932782,5.577,62.3119742896,57.7903242896,4.50165,0.02
 03/02  07:00:00,28.1645008797,2.19503113408,0.0,0.0,3.71167865564,18.077,66.1101131025,50.8670050954,13.50495,1.73815800707
 03/02  08:00:00,25.5889203513,2.19503113408,0.0,0.0,3.71167865564,18.077,74.1176469052,47.3411251598,21.0077,5.76882174544
 03/02  09:00:00,20.5884669978,2.19503113408,0.0,0.0,3.71167865564,13.077,69.1368081306,48.3644129027,15.0055,5.7668952279
 03/02  10:00:00,20.5992332243,2.19503113408,0.0,0.0,3.71167865564,13.077,66.7828612827,47.7378858354,15.0055,4.03947544731
 03/02  11:00:00,25.5940470604,2.19503113408,0.0,0.0,3.71167865564,18.077,80.8003760974,43.7506676734,33.0121,4.03760842398
 03/02  12:00:00,26.7516277191,2.19503113408,0.0,0.0,3.71167865564,18.077,84.4209460608,39.292716528,40.51485,4.61337953281
 03/02  13:00:00,25.8171446243,2.19503113408,0.0,0.0,3.71167865564,18.077,75.7451903098,35.6947338058,36.0132,4.03725650407
 03/02  14:00:00,25.6162197328,2.19503113408,0.0,0.0,3.71167865564,18.077,69.8109757729,34.8370576241,31.51155,3.46236814874
 03/02  15:00:00,20.6161907148,2.19503113408,0.0,0.0,3.71167865564,13.077,61.779483634,37.8847098965,21.0077,2.88707373746
 03/02  16:00:00,20.6007678773,2.19503113408,0.0,0.0,3.71167865564,13.077,62.4650824796,39.4969814496,19.50715,3.46095103002
 03/02  17:00:00,20.5187446869,2.19503113408,0.0,0.0,3.71167865564,13.077,63.9407072529,38.5449682145,22.50825,2.8874890385
 03/02  18:00:00,25.5254481222,2.19503113408,0.0,0.0,3.71167865564,18.077,64.8432507376,35.2960191074,25.50935,4.03788163027
 03/02  19:00:00,27.4271686259,2.19503113408,0.0,0.0,3.71167865564,18.077,66.9656414974,36.2644118352,25.50935,5.19187966218
 03/02  20:00:00,28.2020988361,2.19503113408,0.0,0.0,3.71167865564,18.077,68.9619041241,37.683227334,25.50935,5.76932679013
 03/02  21:00:00,23.1870555978,2.19503113408,0.0,0.0,3.71167865564,13.077,68.2429274568,40.5444144407,22.50825,5.19026301603
 03/02  22:00:00,23.1207348107,2.19503113408,0.0,0.0,3.71167865564,13.077,68.825104204,42.625580163,21.0077,5.19182404102
 03/02  23:00:00,23.0164750884,2.19503113408,0.0,0.0,3.71167865564,13.077,68.3243213417,45.7048829184,18.0066,4.61283842325
 03/02  24:00:00,24.2161416196,2.19503113408,0.0,0.0,3.71167865564,13.077,54.7523224,49.4388299241,3.0011,2.31239247586
 03/03  01:00:00,13.7376257787,2.19503113408,0.0,0.0,1.85583932782,5.577,63.0182513975,57.7054077915,3.0011,2.311743606
 03/03  02:00:00,9.47023642246,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  03:00:00,9.49188107134,0.0,0.0,0.0,0.618613109274,5.0,3.59314744137,0.0,3.0011,0.592047441365
 03/03  04:00:00,9.504848268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  05:00:00,10.1721313721,0.0,0.0,0.0,0.618613109274,5.0,3.59315338396,0.0,3.0011,0.592053383959
 03/03  06:00:00,14.2001591721,2.19503113408,0.0,0.0,1.85583932782,5.577,70.612517449,66.090867449,4.50165,0.02
 03/03  07:00:00,28.3931187911,2.19503113408,0.0,0.0,3.71167865564,18.077,74.4630101174,59.2199918694,13.50495,1.73806824798
 03/03  08:00:00,25.5890866715,2.19503113408,0.0,0.0,3.71167865564,18.077,80.817504972,54.0407362388,21.0077,5.76906873318
 03/03  09:00:00,20.5931462156,2.19503113408,0.0,0.0,3.71167865564,13.077,71.838377563,51.0654573556,15.0055,5.7674202074
 03/03  10:00:00,20.6037948679,2.19503113408,0.0,0.0,3.71167865564,13.077,65.630957621,46.5853386426,15.0055,4.04011897836
 03/03  11:00:00,25.5964922203,2.19503113408,0.0,0.0,3.71167865564,18.077,76.5850337748,39.5343818034,33.0121,4.0385519714
 03/03  12:00:00,26.7575460285,2.19503113408,0.0,0.0,3.71167865564,18.077,77.3437093421,32.2146857495,40.51485,4.61417359256
 03/03  13:00:00,25.8251782321,2.19503113408,0.0,0.0,3.71167865564,18.077,67.3558098924,27.3047796582,36.0132,4.03783023415
 03/03  14:00:00,25.6228455364,2.19503113408,0.0,0.0,3.71167865564,18.077,60.3090332663,25.3355080136,31.51155,3.46197525269
 03/03  15:00:00,20.624770097,2.19503113408,0.0,0.0,3.71167865564,13.077,49.4354054922,25.540455085,21.0077,2.88725040716
 03/03  16:00:00,20.6178805629,2.19503113408,0.0,0.0,3.71167865564,13.077,47.2246785768,24.829890345,19.50715,2.88763823178
 03/03  17:00:00,20.5419826036,2.19503113408,0.0,0.0,3.71167865564,13.077,49.7883902147,23.8187637092,22.50825,3.46137650548
 03/03  18:00:00,25.5468957117,2.19503113408,0.0,0.0,3.71167865564,18.077,51.5248444388,21.9770449622,25.50935,4.0384494766
 03/03  19:00:00,27.4402728443,2.19503113408,0.0,0.0,3.71167865564,18.077,55.7049707913,25.0027520147,25.50935,5.19286877662
 03/03  20:00:00,28.0683660423,2.19503113408,0.0,0.0,3.71167865564,18.077,58.9018060219,27.6228996505,25.50935,5.76955637146
 03/03  21:00:00,23.0582160699,2.19503113408,0.0,0.0,3.71167865564,13.077,58.7543483671,31.0556661464,22.50825,5.19043222077
 03/03  22:00:00,23.0222724971,2.19503113408,0.0,0.0,3.71167865564,13.077,59.1150709603,32.9157679599,21.0077,5.19160300037
 03/03  23:00:00,23.0207807897,2.19503113408,0.0,0.0,3.71167865564,13.077,58.3531695512,35.7343612681,18.0066,4.61220828302
 03/03  24:00:00,24.2199038484,2.19503113408,0.0,0.0,3.71167865564,13.077,45.2500772475,39.9363370983,3.0011,2.31264014922
 03/04  01:00:00,13.7382069867,2.19503113408,0.0,0.0,1.85583932782,5.577,53.9290875851,48.6165318003,3.0011,2.31145578474
 03/04  02:00:00,9.47693590076,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  03:00:00,9.50113291257,0.0,0.0,0.0,0.618613109274,5.0,3.59318121573,0.0,3.0011,0.592081215725
 03/04  04:00:00,9.51413111376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  05:00:00,9.66450526643,0.0,0.0,0.0,0.618613109274,5.0,3.59318710459,0.0,3.0011,0.592087104594
 03/04  06:00:00,13.6914237567,2.19503113408,0.0,0.0,1.85583932782,5.577,63.657669153,59.136019153,4.50165,0.02
 03/04  07:00:00,28.1669187741,2.19503113408,0.0,0.0,3.71167865564,18.077,68.6888654783,53.4457244352,13.50495,1.73819104312
 03/04  08:00:00,25.5928335182,2.19503113408,0.0,0.0,3.71167865564,18.077,72.0001669873,49.2543387876,21.0077,1.73812819967
 03/04  09:00:00,20.5934659018,2.19503113408,0.0,0.0,3.71167865564,13.077,61.4803735249,44.7364426164,15.0055,1.73843090851
 03/04  10:00:00,20.607887866,2.19503113408,0.0,0.0,3.71167865564,13.077,55.9990399503,36.3771628705,15.0055,4.61637707974
 03/04  11:00:00,25.6129333439,2.19503113408,0.0,0.0,3.71167865564,18.077,64.8466002739,27.2201515551,33.0121,4.61434871881
 03/04  12:00:00,26.7749776692,2.19503113408,0.0,0.0,3.71167865564,18.077,66.1274902364,20.9963451102,40.51485,4.61629512614
 03/04  13:00:00,25.8658351907,2.19503113408,0.0,0.0,3.71167865564,18.077,57.0261244024,15.822351298,36.0132,5.19057310439
 03/04  14:00:00,25.6749259472,2.19503113408,0.0,0.0,3.71167865564,18.077,49.9036503871,13.7797758966,31.51155,4.61232449054
 03/04  15:00:00,20.6803217392,2.19503113408,0.0,0.0,3.71167865564,13.077,38.5415773056,13.4964312261,21.0077,4.03744607952
 03/04  16:00:00,20.6718921019,2.19503113408,0.0,0.0,3.71167865564,13.077,35.3218353976,12.3504835919,19.50715,3.46420180563
 03/04  17:00:00,20.597457285,2.19503113408,0.0,0.0,3.71167865564,13.077,38.2408833172,11.6961835483,22.50825,4.03644976885
 03/04  18:00:00,25.6005840105,2.19503113408,0.0,0.0,3.71167865564,18.077,41.3405408768,12.3671214635,25.50935,3.46406941335
 03/04  19:00:00,27.4917449714,2.19503113408,0.0,0.0,3.71167865564,18.077,45.8052654999,14.5284439769,25.50935,5.76747152306
 03/04  20:00:00,28.2561616893,2.19503113408,0.0,0.0,3.71167865564,18.077,48.5107052757,17.8087935935,25.50935,5.19256168218
 03/04  21:00:00,23.2281813214,2.19503113408,0.0,0.0,3.71167865564,13.077,49.2999089415,21.6008907709,22.50825,5.19076817065
 03/04  22:00:00,23.1582638935,2.19503113408,0.0,0.0,3.71167865564,13.077,48.6119326502,22.4131406401,21.0077,5.19109201001
 03/04  23:00:00,23.0438508436,2.19503113408,0.0,0.0,3.71167865564,13.077,48.1869695147,26.1433581656,18.0066,4.03701134908
 03/04  24:00:00,24.2305259162,2.19503113408,0.0,0.0,3.71167865564,13.077,36.6781278123,30.7900235277,3.0011,2.88700428451
 03/05  01:00:00,13.7475828516,2.19503113408,0.0,0.0,1.85583932782,5.577,44.6729673316,38.7856638191,3.0011,2.88620351247
 03/05  02:00:00,9.49018986342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.51702899789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  04:00:00,9.53108857358,0.0,0.0,0.0,0.618613109274,5.0,3.59316202219,0.0,3.0011,0.592062022194
 03/05  05:00:00,9.68269997449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  06:00:00,13.7060865404,2.19503113408,0.0,0.0,1.85583932782,5.577,51.7968359683,46.7031180285,4.50165,0.592067939799
 03/05  07:00:00,28.1803681974,2.19503113408,0.0,0.0,3.71167865564,18.077,56.0190748241,40.7759750676,13.50495,1.73814975645
 03/05  08:00:00,25.6071303447,2.19503113408,0.0,0.0,3.71167865564,18.077,59.5455252185,36.7996841864,21.0077,1.73814103214
 03/05  09:00:00,20.6112009356,2.19503113408,0.0,0.0,3.71167865564,13.077,50.4994433332,34.3283903783,15.0055,1.16555295491
 03/05  10:00:00,20.6411860655,2.19503113408,0.0,0.0,3.71167865564,13.077,46.4671232643,29.7232740334,15.0055,1.7383492309
 03/05  11:00:00,25.6565696448,2.19503113408,0.0,0.0,3.71167865564,18.077,61.4192612352,23.2177140472,33.0121,5.18944718803
 03/05  12:00:00,26.8091955468,2.19503113408,0.0,0.0,3.71167865564,18.077,62.7389637383,17.6092056055,40.51485,4.61490813277
 03/05  13:00:00,25.9099419887,2.19503113408,0.0,0.0,3.71167865564,18.077,54.4431935717,14.3923309517,36.0132,4.03766262004
 03/05  14:00:00,25.7175724485,2.19503113408,0.0,0.0,3.71167865564,18.077,49.1203138788,13.5714463694,31.51155,4.03731750944
 03/05  15:00:00,20.7246268077,2.19503113408,0.0,0.0,3.71167865564,13.077,38.2636217101,14.3687973431,21.0077,2.88712436694
 03/05  16:00:00,20.7166355164,2.19503113408,0.0,0.0,3.71167865564,13.077,36.9698431591,14.0019887435,19.50715,3.46070441558
 03/05  17:00:00,20.643462603,2.19503113408,0.0,0.0,3.71167865564,13.077,38.2251636346,12.8301628786,22.50825,2.88675075597
 03/05  18:00:00,25.6562512979,2.19503113408,0.0,0.0,3.71167865564,18.077,39.4360363331,9.88933347457,25.50935,4.03735285849
 03/05  19:00:00,27.5625392257,2.19503113408,0.0,0.0,3.71167865564,18.077,37.7627107341,7.63826259014,25.50935,4.61509814392
 03/05  20:00:00,28.3439216485,2.19503113408,0.0,0.0,3.71167865564,18.077,37.5014922923,6.80245216315,25.50935,5.18969012916
 03/05  21:00:00,23.332411587,2.19503113408,0.0,0.0,3.71167865564,13.077,33.8478331746,7.30256813081,22.50825,4.03701504376
 03/05  22:00:00,23.2662540238,2.19503113408,0.0,0.0,3.71167865564,13.077,32.6045260387,6.98211373253,21.0077,4.61471230619
 03/05  23:00:00,23.171454825,2.19503113408,0.0,0.0,3.71167865564,13.077,29.2337667896,7.1896471644,18.0066,4.03751962517
 03/05  24:00:00,24.3185493087,2.19503113408,0.0,0.0,3.71167865564,13.077,15.4855900549,10.1730126206,3.0011,2.31147743434
 03/06  01:00:00,13.8663785275,2.19503113408,0.0,0.0,1.85583932782,5.577,23.1872050094,18.4478980011,3.0011,1.7382070083
 03/06  02:00:00,9.60499228972,0.0,0.0,0.0,0.618613109274,5.0,3.59319008534,0.0,3.0011,0.592090085337
 03/06  03:00:00,9.62379632144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  04:00:00,9.62802266449,0.0,0.0,0.0,0.618613109274,5.0,3.59319599102,0.0,3.0011,0.592095991018
 03/06  05:00:00,9.77009787613,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  06:00:00,13.7769413637,2.19503113408,0.0,0.0,1.85583932782,5.577,34.946721241,29.853021091,4.50165,0.592050149935
 03/06  07:00:00,28.2400881833,2.19503113408,0.0,0.0,3.71167865564,18.077,40.1716128744,24.928571145,13.50495,1.73809172943
 03/06  08:00:00,25.6651031356,2.19503113408,0.0,0.0,3.71167865564,18.077,48.0750450381,21.2987567213,21.0077,5.76858831681
 03/06  09:00:00,20.6678424817,2.19503113408,0.0,0.0,3.71167865564,13.077,41.99997238,21.8027797063,15.0055,5.1916926737
 03/06  10:00:00,20.6807934153,2.19503113408,0.0,0.0,3.71167865564,13.077,41.6948955489,22.0768846788,15.0055,4.61251087014
 03/06  11:00:00,25.6760237072,2.19503113408,0.0,0.0,3.71167865564,18.077,56.743376252,19.6941107083,33.0121,4.03716554372
 03/06  12:00:00,26.8156415474,2.19503113408,0.0,0.0,3.71167865564,18.077,60.1466507865,15.5924025522,40.51485,4.03939823433
 03/06  13:00:00,25.9210932243,2.19503113408,0.0,0.0,3.71167865564,18.077,50.7021718718,10.6516406817,36.0132,4.03733119015
 03/06  14:00:00,25.7363641218,2.19503113408,0.0,0.0,3.71167865564,18.077,43.3950092807,8.42151065397,31.51155,3.46194862671
 03/06  15:00:00,20.7491357088,2.19503113408,0.0,0.0,3.71167865564,13.077,33.2096055242,8.74164390355,21.0077,3.46026162061
 03/06  16:00:00,20.7430243089,2.19503113408,0.0,0.0,3.71167865564,13.077,31.0721413495,8.67848545085,19.50715,2.88650589865
 03/06  17:00:00,20.6712400418,2.19503113408,0.0,0.0,3.71167865564,13.077,32.9462183005,7.55078614246,22.50825,2.88718215809
 03/06  18:00:00,25.6812336328,2.19503113408,0.0,0.0,3.71167865564,18.077,34.7036095462,5.15686384926,25.50935,4.03739569693
 03/06  19:00:00,27.5765393258,2.19503113408,0.0,0.0,3.71167865564,18.077,36.320529169,5.61901252359,25.50935,5.1921666454
 03/06  20:00:00,28.3498533414,2.19503113408,0.0,0.0,3.71167865564,18.077,37.3602100084,6.08141417669,25.50935,5.76944583171
 03/06  21:00:00,23.3387991733,2.19503113408,0.0,0.0,3.71167865564,13.077,34.026888456,6.3297196488,22.50825,5.18891880717
 03/06  22:00:00,23.2795876393,2.19503113408,0.0,0.0,3.71167865564,13.077,32.0732872876,5.87430473984,21.0077,5.19128254777
 03/06  23:00:00,23.1923853416,2.19503113408,0.0,0.0,3.71167865564,13.077,28.3637644784,5.74391278244,18.0066,4.61325169597
 03/06  24:00:00,24.3571738351,2.19503113408,0.0,0.0,3.71167865564,13.077,11.0800401822,5.76636642572,3.0011,2.31257375645
 03/07  01:00:00,13.9341467918,2.19503113408,0.0,0.0,1.85583932782,5.577,14.3125636079,8.99956055559,3.0011,2.31190305228
 03/07  02:00:00,9.67593916127,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  03:00:00,9.70984793743,0.0,0.0,0.0,0.618613109274,5.0,3.59318657166,0.0,3.0011,0.592086571659
 03/07  04:00:00,9.72626637741,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  05:00:00,10.4191318722,0.0,0.0,0.0,0.618613109274,5.0,3.59319245203,0.0,3.0011,0.592092452031
 03/07  06:00:00,14.452085048,2.19503113408,0.0,0.0,1.85583932782,5.577,13.8460677904,9.32441779039,4.50165,0.02
 03/07  07:00:00,28.6549905025,2.19503113408,0.0,0.0,3.71167865564,18.077,19.0036641075,3.76053882257,13.50495,1.73817528492
 03/07  08:00:00,25.8569530853,2.19503113408,0.0,0.0,3.71167865564,18.077,27.2517800583,0.474653313034,21.0077,5.7694267453
 03/07  09:00:00,20.868750962,2.19503113408,0.0,0.0,3.71167865564,13.077,21.0875902316,0.315293318248,15.0055,5.76679691332
 03/07  10:00:00,20.8836820934,2.19503113408,0.0,0.0,3.71167865564,13.077,19.5194949039,0.473944463858,15.0055,4.04005044
 03/07  11:00:00,25.8978880223,2.19503113408,0.0,0.0,3.71167865564,18.077,37.0492893242,0.0,33.0121,4.03718932419
 03/07  12:00:00,27.0230734304,2.19503113408,0.00891453752614,0.0,3.71167865564,18.077,45.1277860323,0.0,40.51485,4.61293603228
 03/07  13:00:00,26.2479014731,2.19503113408,0.0498842970986,0.0,3.71167865564,18.077,40.0505982721,0.0,36.0132,4.03739827207
 03/07  14:00:00,26.1246498858,2.19503113408,0.136542373671,0.0,3.71167865564,18.077,34.973694181,0.0,31.51155,3.46214418099
 03/07  15:00:00,21.0879208765,2.19503113408,0.0738165201839,0.0,3.71167865564,13.077,23.9210827774,0.0261122442889,21.0077,2.88727053315
 03/07  16:00:00,21.0114789453,2.19503113408,0.0,0.0,3.71167865564,13.077,22.394147521,0.0,19.50715,2.88699752101
 03/07  17:00:00,21.059288148,2.19503113408,0.124378897615,0.0,3.71167865564,13.077,25.9687779999,0.0,22.50825,3.4605279999
 03/07  18:00:00,26.792381353,2.19503113408,0.842600101974,0.0,3.71167865564,18.077,28.9729693838,0.0,25.50935,3.46361938381
 03/07  19:00:00,28.0760321249,2.19503113408,0.26082063904,0.0,3.71167865564,18.077,31.2936043273,0.0175641187492,25.50935,5.76669020851
 03/07  20:00:00,28.3114484575,2.19503113408,0.0,0.0,3.71167865564,18.077,33.1135800967,1.83433598288,25.50935,5.76989411381
 03/07  21:00:00,23.175714628,2.19503113408,0.0,0.0,3.71167865564,13.077,40.7288666531,13.6048754021,22.50825,4.61574125106
 03/07  22:00:00,23.0946531448,2.19503113408,0.0,0.0,3.71167865564,13.077,46.8899196522,20.1152997731,21.0077,5.76691987915
 03/07  23:00:00,23.0727476545,2.19503113408,0.0,0.0,3.71167865564,13.077,46.1018085664,24.0557614841,18.0066,4.03944708232
 03/07  24:00:00,24.2484452115,2.19503113408,0.0,0.0,3.71167865564,13.077,33.6992609314,27.8121126281,3.0011,2.88604830326
 03/08  01:00:00,13.7584663113,2.19503113408,0.0,0.0,1.85583932782,5.577,40.6819897508,35.9425194787,3.0011,1.73837027207
 03/08  02:00:00,9.51312762443,0.0,0.0,0.0,0.618613109274,5.0,3.59319299674,0.0,3.0011,0.592092996742
 03/08  03:00:00,9.53839407976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  04:00:00,9.55023432491,0.0,0.0,0.0,0.618613109274,5.0,3.59317825029,0.0,3.0011,0.592078250288
 03/08  05:00:00,9.69933516516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  06:00:00,13.7101095982,2.19503113408,0.0,0.0,1.85583932782,5.577,51.5455178365,46.4517836944,4.50165,0.592084142094
 03/08  07:00:00,28.1777696839,2.19503113408,0.0,0.0,3.71167865564,18.077,55.7256388735,40.4826606343,13.50495,1.73802823919
 03/08  08:00:00,25.6017911624,2.19503113408,0.0,0.0,3.71167865564,18.077,62.5629020235,35.7866706074,21.0077,5.76853141611
 03/08  09:00:00,20.6008154676,2.19503113408,0.0,0.0,3.71167865564,13.077,57.1348181703,36.937223132,15.0055,5.19209503833
 03/08  10:00:00,20.6103185393,2.19503113408,0.0,0.0,3.71167865564,13.077,56.9693282748,37.3501723978,15.0055,4.61365587702
 03/08  11:00:00,25.60518078,2.19503113408,0.0,0.0,3.71167865564,18.077,71.0219897497,34.5457512549,33.0121,3.46413849486
 03/08  12:00:00,26.764034058,2.19503113408,0.0,0.0,3.71167865564,18.077,77.7396757061,32.610730603,40.51485,4.6140951031
 03/08  13:00:00,25.8273860384,2.19503113408,0.0,0.0,3.71167865564,18.077,70.6455181365,30.5951608164,36.0132,4.03715732007
 03/08  14:00:00,25.62724397,2.19503113408,0.0,0.0,3.71167865564,18.077,65.7142382987,30.7412795922,31.51155,3.46140870654
 03/08  15:00:00,20.6243191528,2.19503113408,0.0,0.0,3.71167865564,13.077,57.7076374806,33.8127249828,21.0077,2.88721249782
 03/08  16:00:00,20.6058396448,2.19503113408,0.0,0.0,3.71167865564,13.077,58.1853761336,35.2176166976,19.50715,3.46060943603
 03/08  17:00:00,20.526354826,2.19503113408,0.0,0.0,3.71167865564,13.077,60.2956737664,34.8999755879,22.50825,2.88744817844
 03/08  18:00:00,25.535160676,2.19503113408,0.0,0.0,3.71167865564,18.077,61.7025424846,32.1551680689,25.50935,4.03802441566
 03/08  19:00:00,27.4380202348,2.19503113408,0.0,0.0,3.71167865564,18.077,62.8623714271,32.160625945,25.50935,5.19239548212
 03/08  20:00:00,28.2129604801,2.19503113408,0.0,0.0,3.71167865564,18.077,63.6622843424,32.3842531976,25.50935,5.7686811448
 03/08  21:00:00,23.1950123063,2.19503113408,0.0,0.0,3.71167865564,13.077,61.2904258767,33.5921996118,22.50825,5.18997626491
 03/08  22:00:00,23.1273971547,2.19503113408,0.0,0.0,3.71167865564,13.077,61.3832567077,35.1842418694,21.0077,5.19131483832
 03/08  23:00:00,23.022650364,2.19503113408,0.0,0.0,3.71167865564,13.077,60.8995571171,38.2807045907,18.0066,4.61225252642
