Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  24:00:00,24.2224011101,2.19503113408,0.0,0.0,3.71167865564,13.077,45.7370744124,40.4239116389,3.0011,2.31206277357
 03/09  01:00:00,13.7404545449,2.19503113408,0.0,0.0,1.85583932782,5.577,53.6665240962,48.3540394036,3.0011,2.31138469254
 03/09  02:00:00,9.47978771988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  03:00:00,9.50381180289,0.0,0.0,0.0,0.618613109274,5.0,3.59316427772,0.0,3.0011,0.592064277716
 03/09  04:00:00,9.51616462461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  05:00:00,9.66615760818,0.0,0.0,0.0,0.618613109274,5.0,3.5931701935,0.0,3.0011,0.592070193497
 03/09  06:00:00,13.6914653497,2.19503113408,0.0,0.0,1.85583932782,5.577,62.6547904597,58.1331404597,4.50165,0.02
 03/09  07:00:00,27.5333275574,2.19503113408,0.0,0.0,3.71167865564,18.077,66.931610302,51.6885375246,13.50495,1.7381227774
 03/09  08:00:00,25.5907455216,2.19503113408,0.0,0.0,3.71167865564,18.077,74.4886722921,47.7112887809,21.0077,5.76968351123
 03/09  09:00:00,20.5901704364,2.19503113408,0.0,0.0,3.71167865564,13.077,69.1449903591,48.9475449325,15.0055,5.19194542664
 03/09  10:00:00,20.6004876568,2.19503113408,0.0,0.0,3.71167865564,13.077,69.606840068,49.9869226352,15.0055,4.6144174328
 03/09  11:00:00,25.5930914498,2.19503113408,0.0,0.0,3.71167865564,18.077,84.9204275085,47.8713070313,33.0121,4.0370204772
 03/09  12:00:00,26.7499389137,2.19503113408,0.0,0.0,3.71167865564,18.077,88.4701851532,43.9174216428,40.51485,4.03791351043
 03/09  13:00:00,25.8189854704,2.19503113408,0.0,0.0,3.71167865564,18.077,79.5714584105,39.5200448854,36.0132,4.03821352512
 03/09  14:00:00,25.620127468,2.19503113408,0.0,0.0,3.71167865564,18.077,73.0283353672,38.0542691886,31.51155,3.46251617859
 03/09  15:00:00,20.6171509731,2.19503113408,0.0,0.0,3.71167865564,13.077,64.8041230362,40.3357333125,21.0077,3.4606897237
 03/09  16:00:00,20.6011226291,2.19503113408,0.0,0.0,3.71167865564,13.077,63.337177802,40.9422939618,19.50715,2.88773384016
 03/09  17:00:00,20.5207862234,2.19503113408,0.0,0.0,3.71167865564,13.077,66.2937841874,40.8981953618,22.50825,2.88733882554
 03/09  18:00:00,25.5253162338,2.19503113408,0.0,0.0,3.71167865564,18.077,68.1950039395,38.6475537691,25.50935,4.03810017044
 03/09  19:00:00,27.4270090709,2.19503113408,0.0,0.0,3.71167865564,18.077,70.5644631136,39.8629578697,25.50935,5.19215524393
 03/09  20:00:00,28.2024272673,2.19503113408,0.0,0.0,3.71167865564,18.077,73.4926827702,42.2145127738,25.50935,5.76881999647
 03/09  21:00:00,23.1863071819,2.19503113408,0.0,0.0,3.71167865564,13.077,72.4507012705,44.7539689357,22.50825,5.18848233472
 03/09  22:00:00,23.119988249,2.19503113408,0.0,0.0,3.71167865564,13.077,71.8582603986,45.6589493331,21.0077,5.19161106553
 03/09  23:00:00,23.0156794459,2.19503113408,0.0,0.0,3.71167865564,13.077,70.897506466,48.2779461205,18.0066,4.61296034557
 03/09  24:00:00,24.2154263739,2.19503113408,0.0,0.0,3.71167865564,13.077,57.3759483179,52.0624311477,3.0011,2.31241717016
 03/10  01:00:00,13.7376447641,2.19503113408,0.0,0.0,1.85583932782,5.577,63.5874189483,58.2745890593,3.0011,2.31172988905
 03/10  02:00:00,9.47196349912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.49389554679,0.0,0.0,0.0,0.618613109274,5.0,3.59319616144,0.0,3.0011,0.592096161441
 03/10  04:00:00,9.50773491641,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  05:00:00,10.1756572567,0.0,0.0,0.0,0.618613109274,5.0,3.593150323,0.0,3.0011,0.592050323004
 03/10  06:00:00,14.2015963292,2.19503113408,0.0,0.0,1.85583932782,5.577,65.6795305102,61.1578805102,4.50165,0.02
 03/10  07:00:00,27.7627397439,2.19503113408,0.0,0.0,3.71167865564,18.077,68.9351710368,53.6921837439,13.50495,1.73803729283
 03/10  08:00:00,25.5928224029,2.19503113408,0.0,0.0,3.71167865564,18.077,75.4348450496,48.6577266454,21.0077,5.76941840422
 03/10  09:00:00,20.5932500969,2.19503113408,0.0,0.0,3.71167865564,13.077,67.7659933822,47.5680548678,15.0055,5.1924385144
 03/10  10:00:00,20.6046822175,2.19503113408,0.0,0.0,3.71167865564,13.077,64.5781659129,44.9583249185,15.0055,4.61434099432
 03/10  11:00:00,25.5989475757,2.19503113408,0.0,0.0,3.71167865564,18.077,76.2078078641,39.1576944681,33.0121,4.03801339595
 03/10  12:00:00,26.7578832386,2.19503113408,0.0,0.0,3.71167865564,18.077,77.4642337182,32.3352299539,40.51485,4.61415376421
 03/10  13:00:00,25.8286272655,2.19503113408,0.0,0.0,3.71167865564,18.077,65.9642550517,26.4870754243,36.0132,3.46397962733
 03/10  14:00:00,25.6368263814,2.19503113408,0.0,0.0,3.71167865564,18.077,58.2534484655,23.27941684,31.51155,3.46248162552
 03/10  15:00:00,20.6505107283,2.19503113408,0.0,0.0,3.71167865564,13.077,46.8472038637,22.3786415359,21.0077,3.46086232775
 03/10  16:00:00,20.6474217812,2.19503113408,0.0,0.0,3.71167865564,13.077,43.7939642664,21.399287386,19.50715,2.88752688041
 03/10  17:00:00,20.5789508731,2.19503113408,0.0,0.0,3.71167865564,13.077,44.0064237935,18.6106926179,22.50825,2.88748117567
 03/10  18:00:00,25.5871942673,2.19503113408,0.0,0.0,3.71167865564,18.077,45.19021784,15.6428497107,25.50935,4.0380181293
 03/10  19:00:00,27.4803854492,2.19503113408,0.0,0.0,3.71167865564,18.077,48.4594778204,17.7578723887,25.50935,5.1922554317
 03/10  20:00:00,28.1066320197,2.19503113408,0.0,0.0,3.71167865564,18.077,50.9879095769,19.7092929624,25.50935,5.76926661453
 03/10  21:00:00,23.0969930611,2.19503113408,0.0,0.0,3.71167865564,13.077,49.1822687936,21.4852692832,22.50825,5.18874951041
 03/10  22:00:00,23.0596077043,2.19503113408,0.0,0.0,3.71167865564,13.077,48.5095309908,22.3104321351,21.0077,5.19139885569
 03/10  23:00:00,23.0532657498,2.19503113408,0.0,0.0,3.71167865564,13.077,47.3902750626,24.7704962655,18.0066,4.6131787971
 03/10  24:00:00,24.2432586796,2.19503113408,0.0,0.0,3.71167865564,13.077,32.1445681403,26.8309598324,3.0011,2.31250830788
 03/11  01:00:00,13.7747370293,2.19503113408,0.0,0.0,1.85583932782,5.577,38.4073159091,33.0944021105,3.0011,2.31181379858
 03/11  02:00:00,9.51573247039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  03:00:00,9.53897380347,0.0,0.0,0.0,0.618613109274,5.0,3.59316498368,0.0,3.0011,0.592064983683
 03/11  04:00:00,9.54865319779,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  05:00:00,9.69010941665,0.0,0.0,0.0,0.618613109274,5.0,3.59317089834,0.0,3.0011,0.592070898341
 03/11  06:00:00,13.7032857271,2.19503113408,0.0,0.0,1.85583932782,5.577,46.9527522573,42.4311022573,4.50165,0.02
 03/11  07:00:00,27.5448679163,2.19503113408,0.0,0.0,3.71167865564,18.077,52.0550176204,36.8119718006,13.50495,1.73809581976
 03/11  08:00:00,25.6083710134,2.19503113408,0.0,0.0,3.71167865564,18.077,53.9126574126,31.1668081344,21.0077,1.73814927815
 03/11  09:00:00,20.6286110972,2.19503113408,0.0,0.0,3.71167865564,13.077,44.1182994304,27.374461209,15.0055,1.73833822145
 03/11  10:00:00,20.6770253249,2.19503113408,0.0,0.0,3.71167865564,13.077,37.2800483556,17.6583118005,15.0055,4.61623655511
 03/11  11:00:00,25.7084228959,2.19503113408,0.0,0.0,3.71167865564,18.077,45.0903977131,7.46407546516,33.0121,4.61422224796
 03/11  12:00:00,26.8652052234,2.19503113408,0.0,0.0,3.71167865564,18.077,46.8771187657,1.74623595452,40.51485,4.61603281121
 03/11  13:00:00,26.0301728702,2.19503113408,0.0,0.0,3.71167865564,18.077,41.203534635,0.0,36.0132,5.19033463496
 03/11  14:00:00,25.8487819876,2.19503113408,0.0,0.0,3.71167865564,18.077,35.550243161,0.0,31.51155,4.03869316101
 03/11  15:00:00,20.8718988181,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0745358768,0.0290752165446,21.0077,4.03776066029
 03/11  16:00:00,20.8663823415,2.19503113408,0.0,0.0,3.71167865564,13.077,23.544980538,0.0,19.50715,4.03783053796
 03/11  17:00:00,20.784768165,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9707385453,0.0,22.50825,3.46248854532
 03/11  18:00:00,25.7806027344,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5473716647,0.0,25.50935,4.03802166467
 03/11  19:00:00,27.6496451541,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7019799006,0.0,25.50935,5.19262990061
 03/11  20:00:00,28.4028568083,2.19503113408,0.0,0.0,3.71167865564,18.077,31.2760157224,0.0,25.50935,5.76666572239
 03/11  21:00:00,23.3531459094,2.19503113408,0.0,0.0,3.71167865564,13.077,30.1673384384,3.04353528492,22.50825,4.61555315345
 03/11  22:00:00,23.2569781089,2.19503113408,0.0,0.0,3.71167865564,13.077,31.5240697584,5.32467331291,21.0077,5.1916964455
 03/11  23:00:00,23.1295829485,2.19503113408,0.0,0.0,3.71167865564,13.077,31.0458745647,9.0017795231,18.0066,4.03749504161
 03/11  24:00:00,24.2775909659,2.19503113408,0.0,0.0,3.71167865564,13.077,18.5385957974,12.650167551,3.0011,2.88732824641
 03/12  01:00:00,9.77940831694,0.0,0.0,0.0,0.618613109274,5.0,3.59319223391,0.0,3.0011,0.592092233912
 03/12  02:00:00,9.60705368325,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  03:00:00,9.61893402093,0.0,0.0,0.0,0.618613109274,5.0,3.59317600946,0.0,3.0011,0.592076009464
 03/12  04:00:00,9.76858276982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  05:00:00,13.7739509819,2.19503113408,0.0,0.0,1.85583932782,5.577,28.3838456211,23.2901137163,4.50165,0.592081904829
 03/12  06:00:00,28.2271754959,2.19503113408,0.0,0.0,3.71167865564,18.077,36.0248735068,20.7817478328,13.50495,1.73817567408
 03/12  07:00:00,27.5576194128,2.19503113408,0.0,0.0,3.71167865564,18.077,40.6761594972,18.5031215224,21.0077,1.16533797479
 03/12  08:00:00,20.6622689731,2.19503113408,0.0,0.0,3.71167865564,13.077,36.341540622,19.5976988728,15.0055,1.73834174923
 03/12  09:00:00,20.6920720845,2.19503113408,0.0,0.0,3.71167865564,13.077,31.5688714163,14.8249420819,15.0055,1.73842933435
 03/12  10:00:00,25.7202071284,2.19503113408,0.0,0.0,3.71167865564,18.077,45.0094971469,6.80734590292,33.0121,5.19005124397
 03/12  11:00:00,26.8281297955,2.19503113408,0.0,0.0,3.71167865564,18.077,51.5311792644,6.40237748325,40.51485,4.6139517812
 03/12  12:00:00,26.0239406256,2.19503113408,0.00476856873367,0.0,3.71167865564,18.077,40.8726782407,0.821535293998,36.0132,4.03794294671
 03/12  13:00:00,25.9983127958,2.19503113408,0.0719999760273,0.0,3.71167865564,18.077,35.5497640568,0.0,31.51155,4.03821405681
 03/12  14:00:00,20.9653048241,2.19503113408,0.0151279181505,0.0,3.71167865564,13.077,23.8951935368,0.0,21.0077,2.88749353683
 03/12  15:00:00,20.9962019868,2.19503113408,0.059053505392,0.0,3.71167865564,13.077,22.3942800611,0.0,19.50715,2.88713006109
 03/12  16:00:00,21.1069748096,2.19503113408,0.243865058308,0.0,3.71167865564,13.077,25.395363686,0.0,22.50825,2.887113686
 03/12  17:00:00,26.2728198031,2.19503113408,0.401101216522,0.0,3.71167865564,18.077,29.5473416355,0.0,25.50935,4.03799163549
 03/12  18:00:00,26.3954536711,2.19503113408,0.524216817437,0.0,3.71167865564,18.077,30.6998070368,0.0,25.50935,5.19045703679
 03/12  19:00:00,27.5154018563,2.19503113408,0.226294458566,0.0,3.71167865564,18.077,30.1252604789,0.0,25.50935,4.61591047885
 03/12  20:00:00,23.5075274963,2.19503113408,0.0,0.0,3.71167865564,13.077,26.5459071654,0.0,22.50825,4.03765716544
 03/12  21:00:00,23.3877646669,2.19503113408,0.0,0.0,3.71167865564,13.077,26.1975348453,0.0,21.0077,5.18983484528
 03/12  22:00:00,23.2400249087,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4987313868,0.028937656277,18.0066,3.46319373054
 03/12  23:00:00,24.3242886017,2.19503113408,0.0,0.0,3.71167865564,13.077,9.71989795769,4.40676431695,3.0011,2.31203364074
 03/12  24:00:00,13.8613895863,2.19503113408,0.0,0.0,1.85583932782,5.577,17.3562232634,12.0423159614,3.0011,2.31280730196
 03/13  01:00:00,9.62145164012,0.0,0.0,0.0,0.618613109274,5.0,3.59319578849,0.0,3.0011,0.592095788488
 03/13  02:00:00,9.64437148633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  03:00:00,9.64690721414,0.0,0.0,0.0,0.618613109274,5.0,3.59319431631,0.0,3.0011,0.592094316306
 03/13  04:00:00,9.77864635822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  05:00:00,13.7729943727,2.19503113408,0.0,0.0,1.85583932782,5.577,31.9181428154,26.8244443524,4.50165,0.592048463039
 03/13  06:00:00,28.2452241467,2.19503113408,0.0,0.0,3.71167865564,18.077,34.5834553281,19.3404455572,13.50495,1.73805977095
 03/13  07:00:00,27.5626114032,2.19503113408,0.0,0.0,3.71167865564,18.077,43.8770132209,17.1011680985,21.0077,5.76814512246
 03/13  08:00:00,20.6752334929,2.19503113408,0.0,0.0,3.71167865564,13.077,35.3926741218,15.1952027837,15.0055,5.19197133806
 03/13  09:00:00,20.7138837839,2.19503113408,0.0,0.0,3.71167865564,13.077,26.7218855549,7.67629407355,15.0055,4.04009148132
 03/13  10:00:00,25.7664747334,2.19503113408,0.0,0.0,3.71167865564,18.077,38.8802661368,1.8297645439,33.0121,4.0384015929
 03/13  11:00:00,26.9621040773,2.19503113408,0.00328176341973,0.0,3.71167865564,18.077,45.1290259695,0.0,40.51485,4.61417596955
 03/13  12:00:00,26.7044206096,2.19503113408,0.530038305267,0.0,3.71167865564,18.077,40.0515102309,0.0,36.0132,4.03831023088
 03/13  13:00:00,27.267050664,2.19503113408,1.2755978567,0.0,3.71167865564,18.077,34.9742656851,0.0,31.51155,3.46271568506
 03/13  14:00:00,22.2449870733,2.19503113408,1.22046852047,0.0,3.71167865564,13.077,23.8950759972,0.0,21.0077,2.88737599722
 03/13  15:00:00,22.144792999,2.19503113408,1.12441703683,0.0,3.71167865564,13.077,22.3944895176,0.0,19.50715,2.88733951764
 03/13  16:00:00,22.0042573412,2.19503113408,1.06316494522,0.0,3.71167865564,13.077,25.9694227023,0.0,22.50825,3.46117270235
 03/13  17:00:00,27.3723276721,2.19503113408,1.42489981468,0.0,3.71167865564,18.077,28.9733207192,0.0,25.50935,3.4639707192
 03/13  18:00:00,27.2216555786,2.19503113408,1.27945698912,0.0,3.71167865564,18.077,31.276495469,0.0,25.50935,5.76714546899
 03/13  19:00:00,28.1997458471,2.19503113408,0.846252390226,0.0,3.71167865564,18.077,31.2788773092,0.0,25.50935,5.76952730922
 03/13  20:00:00,23.6803499801,2.19503113408,0.12462748291,0.0,3.71167865564,13.077,27.1240588545,0.0,22.50825,4.61580885455
 03/13  21:00:00,23.4260257584,2.19503113408,0.0,0.0,3.71167865564,13.077,26.199674047,0.0,21.0077,5.19197404704
 03/13  22:00:00,23.2589635476,2.19503113408,0.0,0.0,3.71167865564,13.077,22.6616748885,0.0414007042097,18.0066,4.61367418429
 03/13  23:00:00,24.3765890149,2.19503113408,0.0,0.0,3.71167865564,13.077,6.89329468131,1.57924639837,3.0011,2.31294828293
 03/13  24:00:00,13.9415436622,2.19503113408,0.0,0.0,1.85583932782,5.577,10.4577340948,5.14457349178,3.0011,2.31206060298
 03/14  01:00:00,9.66716792616,0.0,0.0,0.0,0.618613109274,5.0,3.59317413739,0.0,3.0011,0.592074137388
 03/14  02:00:00,9.69141666657,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  03:00:00,9.70427092021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.3610656876,0.0,0.0,0.0,0.618613109274,5.0,3.59318005764,0.0,3.0011,0.592080057645
 03/14  05:00:00,14.328789017,2.19503113408,0.0,0.0,1.85583932782,5.577,21.8025668584,17.2809168584,4.50165,0.02
 03/14  06:00:00,28.5006444239,2.19503113408,0.0,0.0,3.71167865564,18.077,28.1858691942,12.9429851735,13.50495,1.73793402073
 03/14  07:00:00,27.5880988888,2.19503113408,0.0,0.0,3.71167865564,18.077,38.9715484129,12.1946010061,21.0077,5.76924740677
 03/14  08:00:00,20.6789275797,2.19503113408,0.0,0.0,3.71167865564,13.077,36.0099017562,15.8120569125,15.0055,5.19234484368
 03/14  09:00:00,20.7316833788,2.19503113408,0.0,0.0,3.71167865564,13.077,27.9258100367,8.30606676683,15.0055,4.61424326986
 03/14  10:00:00,25.8137582505,2.19503113408,0.0,0.0,3.71167865564,18.077,37.7664588784,0.716078411469,33.0121,4.03828046693
 03/14  11:00:00,27.217804908,2.19503113408,0.197811160216,0.0,3.71167865564,18.077,45.1290750071,0.0,40.51485,4.61422500709
 03/14  12:00:00,27.7370997492,2.19503113408,1.47911669307,0.0,3.71167865564,18.077,39.4774498384,0.0,36.0132,3.46424983836
 03/14  13:00:00,27.9611683527,2.19503113408,1.92934534832,0.0,3.71167865564,18.077,34.9739612101,0.0,31.51155,3.46241121009
 03/14  14:00:00,22.7309097643,2.19503113408,1.67869403169,0.0,3.71167865564,13.077,24.468455753,0.0,21.0077,3.46075575301
 03/14  15:00:00,22.6295592588,2.19503113408,1.58273031645,0.0,3.71167865564,13.077,22.3944554316,0.0,19.50715,2.88730543163
 03/14  16:00:00,22.6063796693,2.19503113408,1.63869741727,0.0,3.71167865564,13.077,25.3953487939,0.0,22.50825,2.88709879392
 03/14  17:00:00,27.9660955263,2.19503113408,1.98996034315,0.0,3.71167865564,18.077,29.5472902348,0.0,25.50935,4.03794023478
 03/14  18:00:00,27.6112449918,2.19503113408,1.6482768927,0.0,3.71167865564,18.077,30.7020720589,0.0,25.50935,5.1927220589
 03/14  19:00:00,27.9132953467,2.19503113408,0.736700492583,0.0,3.71167865564,18.077,31.2793559564,0.0,25.50935,5.77000595644
 03/14  20:00:00,23.3860480116,2.19503113408,0.00553502618708,0.0,3.71167865564,13.077,27.6985361629,0.0,22.50825,5.19028616294
 03/14  21:00:00,23.306618232,2.19503113408,0.0,0.0,3.71167865564,13.077,26.199314191,0.0,21.0077,5.191614191
 03/14  22:00:00,23.2596804576,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3006810127,0.255343664204,18.0066,4.03873734848
 03/14  23:00:00,24.3506784104,2.19503113408,0.0,0.0,3.71167865564,13.077,9.43494431302,3.54757778283,3.0011,2.88626653019
 03/14  24:00:00,13.8924343934,2.19503113408,0.0,0.0,1.85583932782,5.577,14.2053254999,8.89251037891,3.0011,2.31171512102
 03/15  01:00:00,9.64040465433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  02:00:00,9.66878670513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  03:00:00,9.67441020565,0.0,0.0,0.0,0.618613109274,5.0,3.59319219343,0.0,3.0011,0.59209219343
 03/15  04:00:00,9.81651649267,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  05:00:00,13.8080815405,2.19503113408,0.0,0.0,1.85583932782,5.577,25.1514928197,20.0577576562,4.50165,0.592085163485
 03/15  06:00:00,28.2667868884,2.19503113408,0.0,0.0,3.71167865564,18.077,30.929548252,15.6867302931,13.50495,1.73786795886
 03/15  07:00:00,27.5792750875,2.19503113408,0.0,0.0,3.71167865564,18.077,41.9393219049,15.162993292,21.0077,5.76862861297
 03/15  08:00:00,20.6934992635,2.19503113408,0.0,0.0,3.71167865564,13.077,33.9033596351,13.7063217197,15.0055,5.19153791536
 03/15  09:00:00,20.7542634087,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6422192003,6.02256365662,15.0055,4.61415554372
 03/15  10:00:00,25.8227394345,2.19503113408,0.0,0.0,3.71167865564,18.077,37.1467103667,0.67035743844,33.0121,3.46425292826
 03/15  11:00:00,27.0202496118,2.19503113408,0.0189373807469,0.0,3.71167865564,18.077,45.1290326059,0.0,40.51485,4.61418260594
 03/15  12:00:00,27.0606914863,2.19503113408,0.840080398891,0.0,3.71167865564,18.077,40.051208066,0.0,36.0132,4.03800806597
 03/15  13:00:00,27.2076764512,2.19503113408,1.20649513484,0.0,3.71167865564,18.077,34.9740791575,0.0,31.51155,3.46252915749
 03/15  14:00:00,21.9256401138,2.19503113408,0.915692589587,0.0,3.71167865564,13.077,23.8950878911,0.0,21.0077,2.88738789112
 03/15  15:00:00,21.8588780558,2.19503113408,0.855356534804,0.0,3.71167865564,13.077,22.3941719902,0.0,19.50715,2.88702199015
 03/15  16:00:00,21.8949144019,2.19503113408,0.968358910608,0.0,3.71167865564,13.077,25.9689755346,0.0,22.50825,3.46072553458
 03/15  17:00:00,27.3201498541,2.19503113408,1.38089880335,0.0,3.71167865564,18.077,28.9731649341,0.0,25.50935,3.4638149341
 03/15  18:00:00,27.0502628318,2.19503113408,1.11567539446,0.0,3.71167865564,18.077,31.2765689733,0.0,25.50935,5.76721897332
 03/15  19:00:00,27.8355476971,2.19503113408,0.501839559808,0.0,3.71167865564,18.077,31.2789225334,0.0,25.50935,5.76957253341
 03/15  20:00:00,23.5259622805,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1243796489,0.0,22.50825,4.61612964886
 03/15  21:00:00,23.3895805214,2.19503113408,0.0,0.0,3.71167865564,13.077,26.2148497853,0.0153306204113,21.0077,5.19181916492
 03/15  22:00:00,23.2308236399,2.19503113408,0.0,0.0,3.71167865564,13.077,24.160064246,1.54018207606,18.0066,4.61328216998
 03/15  23:00:00,24.3492759124,2.19503113408,0.0,0.0,3.71167865564,13.077,9.67119869029,4.35716238603,3.0011,2.31293630426
 03/15  24:00:00,13.9024405288,2.19503113408,0.0,0.0,1.85583932782,5.577,14.1621221125,8.84933519771,3.0011,2.31168691477
 03/16  01:00:00,9.6501692685,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.67412803059,0.0,0.0,0.0,0.618613109274,5.0,3.59318617252,0.0,3.0011,0.592086172516
 03/16  03:00:00,9.67063894465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  04:00:00,9.80238979893,0.0,0.0,0.0,0.618613109274,5.0,3.59319204638,0.0,3.0011,0.592092046384
 03/16  05:00:00,13.7944417012,2.19503113408,0.0,0.0,1.85583932782,5.577,29.3315003478,24.8098503478,4.50165,0.02
 03/16  06:00:00,28.2572771326,2.19503113408,0.0,0.0,3.71167865564,18.077,35.1374828473,19.8945478611,13.50495,1.73798498621
 03/16  07:00:00,27.5742959167,2.19503113408,0.0,0.0,3.71167865564,18.077,44.4417323859,17.6664469648,21.0077,5.76758542106
 03/16  08:00:00,20.6891330809,2.19503113408,0.0,0.0,3.71167865564,13.077,36.2212555975,16.0233400423,15.0055,5.19241555513
 03/16  09:00:00,20.7419860917,2.19503113408,0.0,0.0,3.71167865564,13.077,28.4977734348,8.87806884814,15.0055,4.61420458665
 03/16  10:00:00,25.8101821515,2.19503113408,0.0,0.0,3.71167865564,18.077,38.7343297184,1.6839617021,33.0121,4.03826801625
 03/16  11:00:00,27.0679049725,2.19503113408,0.0565175286885,0.0,3.71167865564,18.077,44.5546840732,0.0,40.51485,4.03983407321
 03/16  12:00:00,27.0240892205,2.19503113408,0.798133621954,0.0,3.71167865564,18.077,40.0510488334,0.0,36.0132,4.03784883337
 03/16  13:00:00,27.1081162443,2.19503113408,1.09810635746,0.0,3.71167865564,18.077,34.9731316844,0.0,31.51155,3.46158168442
 03/16  14:00:00,21.8020672506,2.19503113408,0.776911943365,0.0,3.71167865564,13.077,23.8947497007,0.0,21.0077,2.88704970073
 03/16  15:00:00,21.6418266241,2.19503113408,0.628538741437,0.0,3.71167865564,13.077,22.967434283,0.0,19.50715,3.46028428297
 03/16  16:00:00,21.6621140499,2.19503113408,0.725515858421,0.0,3.71167865564,13.077,25.3954145262,0.0,22.50825,2.88716452619
 03/16  17:00:00,27.063800406,2.19503113408,1.12665797963,0.0,3.71167865564,18.077,29.546685931,0.0,25.50935,4.03733593101
 03/16  18:00:00,26.9182396641,2.19503113408,0.991128560971,0.0,3.71167865564,18.077,30.701195187,0.0,25.50935,5.19184518699
 03/16  19:00:00,27.7209770318,2.19503113408,0.398345329861,0.0,3.71167865564,18.077,31.2792521941,0.0,25.50935,5.76990219406
 03/16  20:00:00,23.5301681921,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1242466396,0.0,22.50825,4.61599663964
 03/16  21:00:00,23.4073978744,2.19503113408,0.0,0.0,3.71167865564,13.077,26.1995655804,0.0,21.0077,5.19186558043
 03/16  22:00:00,23.2389895451,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3429953869,0.723056864988,18.0066,4.61333852194
 03/16  23:00:00,24.350737744,2.19503113408,0.0,0.0,3.71167865564,13.077,9.02785184493,3.71401875158,3.0011,2.31273309335
 03/16  24:00:00,13.9159030104,2.19503113408,0.0,0.0,1.85583932782,5.577,12.0828258065,6.76972960431,3.0011,2.31199620214
 03/17  01:00:00,9.65020173576,0.0,0.0,0.0,0.618613109274,5.0,3.59318433341,0.0,3.0011,0.592084333407
 03/17  02:00:00,9.6850817742,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  03:00:00,9.6852553569,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  04:00:00,10.3414940589,0.0,0.0,0.0,0.618613109274,5.0,3.59316438998,0.0,3.0011,0.592064389981
 03/17  05:00:00,14.3396392984,2.19503113408,0.0,0.0,1.85583932782,5.577,20.8008646838,16.2792146838,4.50165,0.02
 03/17  06:00:00,28.5182642993,2.19503113408,0.0,0.0,3.71167865564,18.077,26.3805231143,11.1373640192,13.50495,1.73820909505
 03/17  07:00:00,27.6157237166,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3119360255,7.53596686402,21.0077,5.76826916148
 03/17  08:00:00,20.7101262955,2.19503113408,0.0,0.0,3.71167865564,13.077,30.4895550131,10.2923340232,15.0055,5.19172098996
 03/17  09:00:00,20.7121247786,2.19503113408,0.0,0.0,3.71167865564,13.077,32.1562135395,12.5365581196,15.0055,4.61415541993
 03/17  10:00:00,25.7207284452,2.19503113408,0.0,0.0,3.71167865564,18.077,45.0551623501,8.00486391441,33.0121,4.03819843571
 03/17  11:00:00,26.8594746171,2.19503113408,0.0,0.0,3.71167865564,18.077,46.5689788304,2.01443766789,40.51485,4.03969116246
 03/17  12:00:00,26.0113000928,2.19503113408,0.00178600969415,0.0,3.71167865564,18.077,40.0513053951,0.0,36.0132,4.03810539508
 03/17  13:00:00,25.8310364041,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9737408449,0.0,31.51155,3.46219084493
 03/17  14:00:00,20.8492387666,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9241482018,0.0290617863856,21.0077,2.88738641537
 03/17  15:00:00,20.8398221009,2.19503113408,0.0,0.0,3.71167865564,13.077,22.9674794862,0.0,19.50715,3.46032948618
 03/17  16:00:00,20.7600574184,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3953660479,0.0,22.50825,2.88711604787
 03/17  17:00:00,25.7717672903,2.19503113408,0.00348984609871,0.0,3.71167865564,18.077,29.5472279387,0.0,25.50935,4.03787793869
 03/17  18:00:00,25.75980023,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7021759344,0.0,25.50935,5.19282593444
 03/17  19:00:00,26.9899439371,2.19503113408,0.0,0.0,3.71167865564,18.077,31.3615699259,0.0825150144112,25.50935,5.76970491145
 03/17  20:00:00,23.2011714314,2.19503113408,0.0,0.0,3.71167865564,13.077,31.4903234968,4.36678361256,22.50825,4.6152898842
 03/17  21:00:00,23.1319760053,2.19503113408,0.0,0.0,3.71167865564,13.077,36.0525172665,9.85325540081,21.0077,5.19156186564
 03/17  22:00:00,23.1059567169,2.19503113408,0.0,0.0,3.71167865564,13.077,37.7919102537,15.1719547702,18.0066,4.61335548345
 03/17  23:00:00,24.2556726631,2.19503113408,0.0,0.0,3.71167865564,13.077,27.5468746905,22.2330427126,3.0011,2.31273197792
 03/17  24:00:00,13.7762875467,2.19503113408,0.0,0.0,1.85583932782,5.577,37.2013664197,31.888277204,3.0011,2.31198921573
 03/18  01:00:00,9.52628422214,0.0,0.0,0.0,0.618613109274,5.0,3.59318294821,0.0,3.0011,0.592082948207
 03/18  02:00:00,9.5496722128,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  03:00:00,9.55612285031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  04:00:00,9.69981679765,0.0,0.0,0.0,0.618613109274,5.0,3.59316300235,0.0,3.0011,0.592063002346
 03/18  05:00:00,13.7084563346,2.19503113408,0.0,0.0,1.85583932782,5.577,46.3583166108,41.8366666108,4.50165,0.02
 03/18  06:00:00,28.1785615476,2.19503113408,0.0,0.0,3.71167865564,18.077,52.2854261368,37.0422758326,13.50495,1.73820030421
 03/18  07:00:00,26.8695521053,2.19503113408,0.0,0.0,3.71167865564,18.077,59.3312945919,36.5856230472,21.0077,1.73797154469
 03/18  08:00:00,20.6050626197,2.19503113408,0.0,0.0,3.71167865564,13.077,53.6071234137,36.8634138485,15.0055,1.73820956524
 03/18  09:00:00,20.6249772114,2.19503113408,0.0,0.0,3.71167865564,13.077,50.9599979191,31.3386067319,15.0055,4.61589118719
 03/18  10:00:00,25.644641702,2.19503113408,0.0,0.0,3.71167865564,18.077,60.6367350869,23.010450904,33.0121,4.61418418296
 03/18  11:00:00,26.8079109396,2.19503113408,0.0,0.0,3.71167865564,18.077,59.4741691099,14.3433505263,40.51485,4.61596858361
 03/18  12:00:00,25.9179114659,2.19503113408,0.0,0.0,3.71167865564,18.077,49.0681746041,7.86460761153,36.0132,5.19036699261
 03/18  13:00:00,25.7381741978,2.19503113408,0.0,0.0,3.71167865564,18.077,39.0659780363,3.51459959074,31.51155,4.03982844553
 03/18  14:00:00,20.7528399867,2.19503113408,0.0,0.0,3.71167865564,13.077,28.6460183496,3.60096221394,21.0077,4.03735613565
 03/18  15:00:00,20.7593251185,2.19503113408,0.0,0.0,3.71167865564,13.077,25.4086525968,1.86432061106,19.50715,4.03718198579
 03/18  16:00:00,20.7026346689,2.19503113408,0.0,0.0,3.71167865564,13.077,26.1685101041,0.198456932331,22.50825,3.46180317177
 03/18  17:00:00,25.72437427,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5473117746,0.0,25.50935,4.03796177464
 03/18  18:00:00,25.7384937922,2.19503113408,0.00225007299838,0.0,3.71167865564,18.077,30.7018343854,0.0,25.50935,5.19248438539
 03/18  19:00:00,27.1307760481,2.19503113408,0.0,0.0,3.71167865564,18.077,30.8063543623,0.104520284666,25.50935,5.19248407764
 03/18  20:00:00,23.3453981697,2.19503113408,0.0,0.0,3.71167865564,13.077,29.7826467833,2.65893882788,22.50825,4.61545795537
 03/18  21:00:00,23.2465038702,2.19503113408,0.0,0.0,3.71167865564,13.077,32.0559136772,5.45344351733,21.0077,5.59477015983
 03/18  22:00:00,23.1265572627,2.19503113408,0.0,0.0,3.71167865564,13.077,29.4335142291,7.79169681593,18.0066,3.63521741318
 03/18  23:00:00,24.2697919746,2.19503113408,0.0,0.0,3.71167865564,13.077,19.8311770111,13.3696462821,3.0011,3.46043072903
 03/18  24:00:00,13.819697459,2.19503113408,0.0,0.0,1.85583932782,5.577,26.4634202165,21.7232894191,3.0011,1.73903079739
 03/19  01:00:00,9.57430823432,0.0,0.0,0.0,0.618613109274,5.0,3.59319096584,0.0,3.0011,0.592090965839
 03/19  02:00:00,9.60016406462,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  03:00:00,9.59297935346,0.0,0.0,0.0,0.618613109274,5.0,3.59317101038,0.0,3.0011,0.592071010377
 03/19  04:00:00,9.73240764926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  05:00:00,13.7339728271,2.19503113408,0.0,0.0,1.85583932782,5.577,37.959802989,33.438152989,4.50165,0.02
 03/19  06:00:00,28.1990841404,2.19503113408,0.0,0.0,3.71167865564,18.077,43.620462003,28.3775473499,13.50495,1.73796465305
 03/19  07:00:00,26.8894111866,2.19503113408,0.0,0.0,3.71167865564,18.077,47.4427273203,24.6969620437,21.0077,1.73806527666
 03/19  08:00:00,20.6437188552,2.19503113408,0.0,0.0,3.71167865564,13.077,38.649275996,21.9053622249,15.0055,1.7384137711
 03/19  09:00:00,20.695669652,2.19503113408,0.0,0.0,3.71167865564,13.077,31.185489968,14.4415275331,15.0055,1.73846243493
 03/19  10:00:00,25.7260727165,2.19503113408,0.0,0.0,3.71167865564,18.077,44.1781511087,6.55062062119,33.0121,4.61543048755
 03/19  11:00:00,26.8860486992,2.19503113408,0.0,0.0,3.71167865564,18.077,46.5276377409,1.39703928617,40.51485,4.61574845477
 03/19  12:00:00,26.0680015391,2.19503113408,0.00280045757767,0.0,3.71167865564,18.077,40.0511998938,0.0,36.0132,4.03799989375
 03/19  13:00:00,25.891971243,2.19503113408,0.0,0.0,3.71167865564,18.077,35.5493352785,0.0,31.51155,4.03778527851
 03/19  14:00:00,20.9146661322,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9293227494,0.0346729627689,21.0077,2.88694978667
 03/19  15:00:00,20.8954060063,2.19503113408,0.0,0.0,3.71167865564,13.077,22.39398515,0.0,19.50715,2.88683515
 03/19  16:00:00,20.8194290064,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9691187517,0.0,22.50825,3.46086875173
 03/19  17:00:00,25.8475287292,2.19503113408,0.00476016645132,0.0,3.71167865564,18.077,29.1900909319,0.0,25.50935,3.68074093194
 03/19  18:00:00,26.137490432,2.19503113408,0.276916958423,0.0,3.71167865564,18.077,30.4796918708,0.0,25.50935,4.97034187078
 03/19  19:00:00,27.4389069542,2.19503113408,0.146031500753,0.0,3.71167865564,18.077,30.1245216713,0.0,25.50935,4.61517167131
 03/19  20:00:00,23.5119031503,2.19503113408,0.0,0.0,3.71167865564,13.077,26.5613596684,0.0154321154975,22.50825,4.03767755287
 03/19  21:00:00,23.4011118008,2.19503113408,0.0,0.0,3.71167865564,13.077,25.623167991,0.0,21.0077,4.615467991
 03/19  22:00:00,23.2644692081,2.19503113408,0.0,0.0,3.71167865564,13.077,22.0693805448,0.0260390422586,18.0066,4.03674150251
 03/19  23:00:00,24.3923658026,2.19503113408,0.0,0.0,3.71167865564,13.077,5.94212178789,0.629499364264,3.0011,2.31152242363
 03/19  24:00:00,13.9543882982,2.19503113408,0.0,0.0,1.85583932782,5.577,9.49168011994,4.17795076751,3.0011,2.31262935242
 03/20  01:00:00,9.66735255612,0.0,0.0,0.0,0.618613109274,5.0,3.59318459392,0.0,3.0011,0.592084593916
 03/20  02:00:00,9.67987714599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  03:00:00,9.68737833684,0.0,0.0,0.0,0.618613109274,5.0,3.59319047742,0.0,3.0011,0.592090477425
 03/20  04:00:00,9.84095027916,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  05:00:00,13.8431871857,2.19503113408,0.0,0.0,1.85583932782,5.577,16.2470297283,11.7253797283,4.50165,0.02
 03/20  06:00:00,28.315200921,2.19503113408,0.0,0.0,3.71167865564,18.077,21.7295741623,6.48652623551,13.50495,1.73809792675
 03/20  07:00:00,27.0180958319,2.19503113408,0.0,0.0,3.71167865564,18.077,30.9733132464,4.19679885908,21.0077,5.76881438733
 03/20  08:00:00,20.7813822209,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3043095759,3.10713128581,15.0055,5.19167829013
 03/20  09:00:00,20.8137366341,2.19503113408,0.0,0.0,3.71167865564,13.077,22.1369588443,2.51791919139,15.0055,4.61353965289
 03/20  10:00:00,25.8833122959,2.19503113408,0.00555838598883,0.0,3.71167865564,18.077,37.1648236968,0.114729725348,33.0121,4.03799397148
 03/20  11:00:00,27.429524156,2.19503113408,0.356681949037,0.0,3.71167865564,18.077,44.5543981028,0.0,40.51485,4.0395481028
 03/20  12:00:00,27.4694505634,2.19503113408,1.1785161855,0.0,3.71167865564,18.077,40.0512293944,0.0,36.0132,4.03802939436
 03/20  13:00:00,27.3726471122,2.19503113408,1.32556251325,0.0,3.71167865564,18.077,34.9729671126,0.0,31.51155,3.4614171126
 03/20  14:00:00,22.153997379,2.19503113408,1.08748887508,0.0,3.71167865564,13.077,23.8945831663,0.0,21.0077,2.88688316626
 03/20  15:00:00,21.8589341565,2.19503113408,0.80903578498,0.0,3.71167865564,13.077,22.9675186416,0.0,19.50715,3.46036864161
 03/20  16:00:00,20.9543615574,2.19503113408,0.0732404831488,0.0,3.71167865564,13.077,25.4633069744,0.0674177518378,22.50825,2.88763922257
 03/20  17:00:00,25.837516237,2.19503113408,0.00794658348825,0.0,3.71167865564,18.077,29.5470354258,0.0,25.50935,4.03768542575
 03/20  18:00:00,25.8385519857,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7003772681,0.0,25.50935,5.19102726811
 03/20  19:00:00,27.2503003644,2.19503113408,0.0,0.0,3.71167865564,18.077,31.2780715093,0.0,25.50935,5.76872150935
 03/20  20:00:00,23.4793190399,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1482837948,0.0263190697922,22.50825,4.613714725
 03/20  21:00:00,23.3901187265,2.19503113408,0.0,0.0,3.71167865564,13.077,26.1986609518,0.0,21.0077,5.19096095178
 03/20  22:00:00,23.2393712648,2.19503113408,0.0,0.0,3.71167865564,13.077,25.4319508007,2.81291902314,18.0066,4.61243177759
 03/20  23:00:00,24.3294062836,2.19503113408,0.0,0.0,3.71167865564,13.077,11.6855858865,6.3716220149,3.0011,2.31286387165
 03/20  24:00:00,13.8781353257,2.19503113408,0.0,0.0,1.85583932782,5.577,18.0700622965,12.7576471201,3.0011,2.31131517641
 03/21  01:00:00,9.62900341633,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  02:00:00,9.65416780445,0.0,0.0,0.0,0.618613109274,5.0,3.5931482563,0.0,3.0011,0.592048256295
 03/21  03:00:00,9.65819175457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  04:00:00,10.3146053322,0.0,0.0,0.0,0.618613109274,5.0,3.59315419759,0.0,3.0011,0.592054197589
 03/21  05:00:00,14.3167328111,2.19503113408,0.0,0.0,1.85583932782,5.577,27.9240534648,23.4024034648,4.50165,0.02
 03/21  06:00:00,28.4940151797,2.19503113408,0.0,0.0,3.71167865564,18.077,33.0651552898,17.8221848881,13.50495,1.73802040168
 03/21  07:00:00,26.9556156468,2.19503113408,0.0,0.0,3.71167865564,18.077,41.1041736969,14.3278507017,21.0077,5.76862299517
 03/21  08:00:00,20.6846211874,2.19503113408,0.0,0.0,3.71167865564,13.077,36.2033716542,16.0068992242,15.0055,5.19097243
 03/21  09:00:00,20.6943759322,2.19503113408,0.0,0.0,3.71167865564,13.077,35.9606748568,16.9170720388,15.0055,4.03810281801
 03/21  10:00:00,25.6906900515,2.19503113408,0.0,0.0,3.71167865564,18.077,52.9859194049,15.9366874059,33.0121,4.03713199897
 03/21  11:00:00,26.8211668433,2.19503113408,0.0,0.0,3.71167865564,18.077,58.4180930821,13.29055285,40.51485,4.61269023209
 03/21  12:00:00,25.9147094617,2.19503113408,0.0,0.0,3.71167865564,18.077,50.484836695,10.4344800796,36.0132,4.03715661537
 03/21  13:00:00,25.7252092667,2.19503113408,0.0,0.0,3.71167865564,18.077,43.4048934846,8.43184776329,31.51155,3.46149572126
 03/21  14:00:00,20.7550872975,2.19503113408,0.0,0.0,3.71167865564,13.077,29.515372442,5.62002663971,21.0077,2.88764580233
 03/21  15:00:00,20.7478740351,2.19503113408,0.0,0.0,3.71167865564,13.077,28.6714121926,6.27752374648,19.50715,2.88673844615
 03/21  16:00:00,20.6567377579,2.19503113408,0.0,0.0,3.71167865564,13.077,31.2799680178,5.88501923737,22.50825,2.88669878048
 03/21  17:00:00,25.6677863801,2.19503113408,0.0,0.0,3.71167865564,18.077,32.598296717,3.05196169822,25.50935,4.03698501878
 03/21  18:00:00,25.6762653675,2.19503113408,0.0,0.0,3.71167865564,18.077,33.3995551278,2.69873359194,25.50935,5.19147153587
 03/21  19:00:00,26.9378124526,2.19503113408,0.0,0.0,3.71167865564,18.077,34.58763109,3.30930572511,25.50935,5.76897536488
 03/21  20:00:00,23.1920284021,2.19503113408,0.0,0.0,3.71167865564,13.077,31.8184185445,4.6951699036,22.50825,4.61499864087
 03/21  21:00:00,23.1526685491,2.19503113408,0.0,0.0,3.71167865564,13.077,31.4097818872,5.21084915958,21.0077,5.19123272759
 03/21  22:00:00,23.140627303,2.19503113408,0.0,0.0,3.71167865564,13.077,29.7978723766,7.17760769314,18.0066,4.6136646835
 03/21  23:00:00,24.2832278663,2.19503113408,0.0,0.0,3.71167865564,13.077,16.5878561596,11.2741106135,3.0011,2.31264554618
 03/21  24:00:00,13.8326570336,2.19503113408,0.0,0.0,1.85583932782,5.577,25.1701094572,19.8571421126,3.0011,2.31186734459
 03/22  01:00:00,9.56938259613,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  02:00:00,9.5830172931,0.0,0.0,0.0,0.618613109274,5.0,3.59317894609,0.0,3.0011,0.592078946087
 03/22  03:00:00,9.58448459034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  04:00:00,9.72281576483,0.0,0.0,0.0,0.618613109274,5.0,3.59318484908,0.0,3.0011,0.592084849083
 03/22  05:00:00,13.728834015,2.19503113408,0.0,0.0,1.85583932782,5.577,41.9369491671,37.4152991671,4.50165,0.02
 03/22  06:00:00,28.2029539095,2.19503113408,0.0,0.0,3.71167865564,18.077,45.0146334271,29.7715927582,13.50495,1.7380906688
 03/22  07:00:00,26.8912693487,2.19503113408,0.0,0.0,3.71167865564,18.077,53.4084231782,26.6331803177,21.0077,5.7675428605
 03/22  08:00:00,20.6330015102,2.19503113408,0.0,0.0,3.71167865564,13.077,46.7479897817,26.5503559231,15.0055,5.19213385851
 03/22  09:00:00,20.6678946139,2.19503113408,0.0,0.0,3.71167865564,13.077,41.8170492373,22.1977766749,15.0055,4.61377256237
 03/22  10:00:00,25.6773734922,2.19503113408,0.0,0.0,3.71167865564,18.077,53.2491945442,16.7732139456,33.0121,3.4638805986
 03/22  11:00:00,26.8112494477,2.19503113408,0.0,0.0,3.71167865564,18.077,58.0123910911,12.884007818,40.51485,4.61353327313
 03/22  12:00:00,25.912539667,2.19503113408,0.0,0.0,3.71167865564,18.077,49.2281928167,9.17767787916,36.0132,4.03731493758
 03/22  13:00:00,25.7216308034,2.19503113408,0.0,0.0,3.71167865564,18.077,42.6961447841,7.72299584937,31.51155,3.46159893472
 03/22  14:00:00,20.7299215797,2.19503113408,0.0,0.0,3.71167865564,13.077,32.6476935782,8.75295190494,21.0077,2.88704167323
 03/22  15:00:00,20.7196495483,2.19503113408,0.0,0.0,3.71167865564,13.077,30.6150504766,8.22116014904,19.50715,2.88674032753
 03/22  16:00:00,20.6509791621,2.19503113408,0.0,0.0,3.71167865564,13.077,31.7790684608,6.38336346685,22.50825,2.88745499399
 03/22  17:00:00,25.6693826777,2.19503113408,0.0,0.0,3.71167865564,18.077,32.5039149912,2.95761289085,25.50935,4.03695210036
 03/22  18:00:00,25.6812880335,2.19503113408,0.0,0.0,3.71167865564,18.077,33.0818966378,2.38051738474,25.50935,5.19202925307
 03/22  19:00:00,27.0735383148,2.19503113408,0.0,0.0,3.71167865564,18.077,36.0262405266,4.74798611684,25.50935,5.7689044098
 03/22  20:00:00,23.3069260726,2.19503113408,0.0,0.0,3.71167865564,13.077,35.6738499131,8.55040718053,22.50825,4.61519273257
 03/22  21:00:00,23.2254298001,2.19503113408,0.0,0.0,3.71167865564,13.077,38.0983581817,11.3244156076,21.0077,5.76624257416
 03/22  22:00:00,23.1122782378,2.19503113408,0.0,0.0,3.71167865564,13.077,35.6333336056,13.587470819,18.0066,4.03926278659
 03/22  23:00:00,24.2666730557,2.19503113408,0.0,0.0,3.71167865564,13.077,25.4236939791,19.6257464117,3.0011,2.79684756732
 03/22  24:00:00,13.7930572971,2.19503113408,0.0,0.0,1.85583932782,5.577,35.120681392,30.2916094033,3.0011,1.82797198875
 03/23  01:00:00,9.53046939346,0.0,0.0,0.0,0.618613109274,5.0,3.59317321702,0.0,3.0011,0.592073217025
 03/23  02:00:00,9.56098937517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.58358346784,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  04:00:00,9.73992554236,0.0,0.0,0.0,0.618613109274,5.0,3.59317913875,0.0,3.0011,0.592079138748
 03/23  05:00:00,13.7572719989,2.19503113408,0.0,0.0,1.85583932782,5.577,37.0247860807,32.5031360807,4.50165,0.02
 03/23  06:00:00,28.230129938,2.19503113408,0.0,0.0,3.71167865564,18.077,41.1596470041,25.9164727944,13.50495,1.73822420969
 03/23  07:00:00,26.9239567038,2.19503113408,0.0,0.0,3.71167865564,18.077,48.8528889528,22.077275008,21.0077,5.7679139448
 03/23  08:00:00,20.6576610411,2.19503113408,0.0,0.0,3.71167865564,13.077,43.3603482758,23.1634554545,15.0055,5.19139282135
 03/23  09:00:00,20.6658431074,2.19503113408,0.0,0.0,3.71167865564,13.077,43.8783244278,24.2602884987,15.0055,4.61253592915
 03/23  10:00:00,25.6616951272,2.19503113408,0.0,0.0,3.71167865564,18.077,58.0225889939,21.5474078641,33.0121,3.46308112976
 03/23  11:00:00,26.8036231036,2.19503113408,0.0,0.0,3.71167865564,18.077,62.8351360289,17.7066343147,40.51485,4.61365171425
 03/23  12:00:00,25.8935949306,2.19503113408,0.0,0.0,3.71167865564,18.077,54.890553228,14.8403710186,36.0132,4.03698220934
 03/23  13:00:00,25.7015564902,2.19503113408,0.0,0.0,3.71167865564,18.077,48.5673644665,13.5941806269,31.51155,3.46163383963
 03/23  14:00:00,20.7064193403,2.19503113408,0.0,0.0,3.71167865564,13.077,38.5338751606,14.6391587978,21.0077,2.88701636278
 03/23  15:00:00,20.6799113807,2.19503113408,0.0,0.0,3.71167865564,13.077,40.9193641504,18.5253780256,19.50715,2.88683612488
 03/23  16:00:00,20.5920384663,2.19503113408,0.0,0.0,3.71167865564,13.077,45.3039935136,19.9086403374,22.50825,2.88710317625
 03/23  17:00:00,25.5998906101,2.19503113408,0.0,0.0,3.71167865564,18.077,46.4505241701,16.9041658595,25.50935,4.03700831057
 03/23  18:00:00,25.5914564785,2.19503113408,0.0,0.0,3.71167865564,18.077,49.7915118248,19.0904658524,25.50935,5.19169597247
 03/23  19:00:00,26.9883111294,2.19503113408,0.0,0.0,3.71167865564,18.077,52.6880331646,21.4102548643,25.50935,5.76842830028
 03/23  20:00:00,23.2338810102,2.19503113408,0.0,0.0,3.71167865564,13.077,50.040208064,22.9167191655,22.50825,4.61523889845
 03/23  21:00:00,23.1676664232,2.19503113408,0.0,0.0,3.71167865564,13.077,48.9237460715,22.7246322845,21.0077,5.19141378693
 03/23  22:00:00,23.0649303399,2.19503113408,0.0,0.0,3.71167865564,13.077,46.577058699,23.956722393,18.0066,4.61373630595
 03/23  23:00:00,24.252861648,2.19503113408,0.0,0.0,3.71167865564,13.077,30.9728958467,25.6591372267,3.0011,2.31265862002
 03/23  24:00:00,13.7813199166,2.19503113408,0.0,0.0,1.85583932782,5.577,37.9091727455,32.5962110072,3.0011,2.31186173835
 03/24  01:00:00,9.51495527525,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  02:00:00,9.52990082785,0.0,0.0,0.0,0.618613109274,5.0,3.59317776126,0.0,3.0011,0.592077761256
 03/24  03:00:00,9.53907363299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  04:00:00,10.2038153503,0.0,0.0,0.0,0.618613109274,5.0,3.59318365561,0.0,3.0011,0.592083655609
 03/24  05:00:00,14.2200777963,2.19503113408,0.0,0.0,1.85583932782,5.577,51.7565350095,47.2348850095,4.50165,0.02
 03/24  06:00:00,28.4076617394,2.19503113408,0.0,0.0,3.71167865564,18.077,57.4003497701,42.1573233318,13.50495,1.73807643831
 03/24  07:00:00,26.8685818183,2.19503113408,0.0,0.0,3.71167865564,18.077,66.5383172378,39.7620937874,21.0077,5.76852345034
 03/24  08:00:00,20.604878841,2.19503113408,0.0,0.0,3.71167865564,13.077,58.3811209485,38.1835264634,15.0055,5.19209448509
 03/24  09:00:00,20.6224436721,2.19503113408,0.0,0.0,3.71167865564,13.077,52.9877778191,33.3683902122,15.0055,4.61388760691
 03/24  10:00:00,25.6330661705,2.19503113408,0.0,0.0,3.71167865564,18.077,61.5268213643,25.0507143911,33.0121,3.46400697324
 03/24  11:00:00,26.7972798866,2.19503113408,0.0,0.0,3.71167865564,18.077,61.0146052913,15.8858455686,40.51485,4.6139097227
 03/24  12:00:00,25.9054871488,2.19503113408,0.0,0.0,3.71167865564,18.077,47.5330444239,7.4823198319,36.0132,4.03752459198
 03/24  13:00:00,25.7198905075,2.19503113408,0.0,0.0,3.71167865564,18.077,38.9380467503,3.96468569164,31.51155,3.46181105868
 03/24  14:00:00,20.7259831162,2.19503113408,0.0,0.0,3.71167865564,13.077,28.5393674986,4.64435584473,21.0077,2.88731165389
 03/24  15:00:00,20.7237691016,2.19503113408,0.0,0.0,3.71167865564,13.077,26.9239119232,4.53009396718,19.50715,2.88666795607
 03/24  16:00:00,20.6570393704,2.19503113408,0.0,0.0,3.71167865564,13.077,28.63692717,3.24155565989,22.50825,2.88712151014
 03/24  17:00:00,25.6663271345,2.19503113408,0.0,0.0,3.71167865564,18.077,30.3614378228,0.814403489269,25.50935,4.03768433351
 03/24  18:00:00,25.6474557479,2.19503113408,0.0,0.0,3.71167865564,18.077,33.4090757428,2.70747301215,25.50935,5.19225273064
 03/24  19:00:00,26.8844987848,2.19503113408,0.0,0.0,3.71167865564,18.077,39.8574492152,8.578632577,25.50935,5.76946663824
 03/24  20:00:00,23.1334689215,2.19503113408,0.0,0.0,3.71167865564,13.077,38.8980611665,11.7743200046,22.50825,4.61549116185
 03/24  21:00:00,23.0863984889,2.19503113408,0.0,0.0,3.71167865564,13.077,39.8957955024,13.6965533133,21.0077,5.19154218907
 03/24  22:00:00,23.0712285006,2.19503113408,0.0,0.0,3.71167865564,13.077,40.2793615179,17.6602082643,18.0066,4.61255325361
 03/24  23:00:00,24.2410731542,2.19503113408,0.0,0.0,3.71167865564,13.077,28.4580248986,23.1440333582,3.0011,2.31289154036
 03/24  24:00:00,13.7728704904,2.19503113408,0.0,0.0,1.85583932782,5.577,36.7200784304,31.4076678779,3.0011,2.3113105525
 03/25  01:00:00,9.51015708859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  02:00:00,9.52929791111,0.0,0.0,0.0,0.618613109274,5.0,3.59314742969,0.0,3.0011,0.59204742969
 03/25  03:00:00,9.53567027572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  04:00:00,9.68440224756,0.0,0.0,0.0,0.618613109274,5.0,3.5931533723,0.0,3.0011,0.592053372302
 03/25  05:00:00,13.6988473026,2.19503113408,0.0,0.0,1.85583932782,5.577,49.52953503,45.00788503,4.50165,0.02
 03/25  06:00:00,28.1704285176,2.19503113408,0.0,0.0,3.71167865564,18.077,56.1072495456,40.8643044475,13.50495,1.73799509813
 03/25  07:00:00,26.8606433593,2.19503113408,0.0,0.0,3.71167865564,18.077,63.0039160398,40.2581549935,21.0077,1.73806104625
 03/25  08:00:00,20.5962903072,2.19503113408,0.0,0.0,3.71167865564,13.077,54.6529935302,38.4819899286,15.0055,1.16550360153
 03/25  09:00:00,20.62628854,2.19503113408,0.0,0.0,3.71167865564,13.077,48.8068200228,28.6109372322,15.0055,5.19038279061
 03/25  10:00:00,25.6465002941,2.19503113408,0.0,0.0,3.71167865564,18.077,55.9783822343,18.9266301557,33.0121,4.0396520786
 03/25  11:00:00,26.7979106676,2.19503113408,0.0,0.0,3.71167865564,18.077,57.2138009885,11.5086088845,40.51485,5.190342104
 03/25  12:00:00,25.9113967571,2.19503113408,0.0,0.0,3.71167865564,18.077,45.3500418474,4.72130434149,36.0132,4.61553750595
 03/25  13:00:00,25.7297446107,2.19503113408,0.0,0.0,3.71167865564,18.077,37.8328843816,2.28211687899,31.51155,4.03921750265
 03/25  14:00:00,20.7484157873,2.19503113408,0.0,0.0,3.71167865564,13.077,27.7166394396,2.67130391277,21.0077,4.03763552682
 03/25  15:00:00,20.7463545501,2.19503113408,0.0,0.0,3.71167865564,13.077,25.4324161552,1.88817369709,19.50715,4.03709245813
 03/25  16:00:00,20.6758241933,2.19503113408,0.0,0.0,3.71167865564,13.077,27.2429136131,1.27263633247,22.50825,3.46202728067
 03/25  17:00:00,25.6869959665,2.19503113408,0.0,0.0,3.71167865564,18.077,29.4857944222,0.512545087337,25.50935,3.46389933487
 03/25  18:00:00,25.686019277,2.19503113408,0.0,0.0,3.71167865564,18.077,31.3760723462,0.0996327261996,25.50935,5.76708961995
