Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  19:00:00,27.0688805142,2.19503113408,0.0,0.0,3.71167865564,18.077,33.254790324,2.55302052416,25.50935,5.19241979985
 03/25  20:00:00,23.2809575289,2.19503113408,0.0,0.0,3.71167865564,13.077,35.9553160836,8.8312198111,22.50825,4.6158462725
 03/25  21:00:00,23.1962479353,2.19503113408,0.0,0.0,3.71167865564,13.077,38.9699127561,12.7705211551,21.0077,5.19169160099
 03/25  22:00:00,23.0736740634,2.19503113408,0.0,0.0,3.71167865564,13.077,39.0478851872,17.0042840197,18.0066,4.03700116755
 03/25  23:00:00,24.2342379681,2.19503113408,0.0,0.0,3.71167865564,13.077,29.6307881487,23.7425230441,3.0011,2.88716510462
 03/25  24:00:00,13.7545301339,2.19503113408,0.0,0.0,1.85583932782,5.577,39.7784228463,34.465530657,3.0011,2.31179218929
 03/26  01:00:00,9.490160109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  02:00:00,9.51572032374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  03:00:00,9.52843080952,0.0,0.0,0.0,0.618613109274,5.0,3.59316190057,0.0,3.0011,0.592061900571
 03/26  04:00:00,9.67931605525,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  05:00:00,13.6952531977,2.19503113408,0.0,0.0,1.85583932782,5.577,49.5979897436,44.5042719253,4.50165,0.592067818369
 03/26  06:00:00,28.1695297352,2.19503113408,0.0,0.0,3.71167865564,18.077,53.4431690057,38.2001728529,13.50495,1.73804615283
 03/26  07:00:00,26.860124911,2.19503113408,0.0,0.0,3.71167865564,18.077,58.7914780173,36.6184528102,21.0077,1.1653252071
 03/26  08:00:00,20.6015674029,2.19503113408,0.0,0.0,3.71167865564,13.077,50.3863426708,33.6425841532,15.0055,1.73825851761
 03/26  09:00:00,20.6433783827,2.19503113408,0.0,0.0,3.71167865564,13.077,42.2114336506,25.4675340829,15.0055,1.73839956763
 03/26  10:00:00,25.6599089865,2.19503113408,0.0,0.0,3.71167865564,18.077,54.1478497543,16.5202799085,33.0121,4.61546984581
 03/26  11:00:00,26.8066265718,2.19503113408,0.0,0.0,3.71167865564,18.077,55.353355045,9.64912900401,40.51485,5.18937604099
 03/26  12:00:00,25.9304257279,2.19503113408,0.0,0.0,3.71167865564,18.077,43.5137144313,4.03712238544,36.0132,3.46339204588
 03/26  13:00:00,25.7553356197,2.19503113408,0.0,0.0,3.71167865564,18.077,38.0977915024,2.54874145042,31.51155,4.03750005203
 03/26  14:00:00,20.7693620969,2.19503113408,0.0,0.0,3.71167865564,13.077,27.2718267861,3.37739328523,21.0077,2.88673350089
 03/26  15:00:00,20.7618316137,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3833071863,2.98904751129,19.50715,2.88710967497
 03/26  16:00:00,20.6864135168,2.19503113408,0.0,0.0,3.71167865564,13.077,28.6910061875,2.72244667735,22.50825,3.46030951016
 03/26  17:00:00,25.7006332644,2.19503113408,0.0,0.0,3.71167865564,18.077,30.818204826,1.84567994414,25.50935,3.46317488186
 03/26  18:00:00,25.7058977855,2.19503113408,0.0,0.0,3.71167865564,18.077,31.3459741713,0.646406191898,25.50935,5.1902179794
 03/26  19:00:00,27.1107601339,2.19503113408,0.0,0.0,3.71167865564,18.077,31.5172794927,1.39431781767,25.50935,4.61361167506
 03/26  20:00:00,23.3485900111,2.19503113408,0.0,0.0,3.71167865564,13.077,29.6090577,3.0639242366,22.50825,4.03688346344
 03/26  21:00:00,23.2723673837,2.19503113408,0.0,0.0,3.71167865564,13.077,29.4208939989,3.80008245837,21.0077,4.61311154049
 03/26  22:00:00,23.1557449662,2.19503113408,0.0,0.0,3.71167865564,13.077,27.4897350083,5.44598497625,18.0066,4.0371500321
 03/26  23:00:00,24.2881908495,2.19503113408,0.0,0.0,3.71167865564,13.077,12.2596154109,7.51952489326,3.0011,1.73899051762
 03/26  24:00:00,13.8493771798,2.19503113408,0.0,0.0,1.85583932782,5.577,19.8337857581,13.9465600364,3.0011,2.88612572175
 03/27  01:00:00,9.60145379365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  02:00:00,9.63095062922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  03:00:00,9.63790131052,0.0,0.0,0.0,0.618613109274,5.0,3.59315263987,0.0,3.0011,0.592052639867
 03/27  04:00:00,9.79047030655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  05:00:00,13.7964660243,2.19503113408,0.0,0.0,1.85583932782,5.577,22.4095613468,17.3158527744,4.50165,0.592058572406
 03/27  06:00:00,28.2504068786,2.19503113408,0.0,0.0,3.71167865564,18.077,29.7056293008,14.4625023144,13.50495,1.73817698636
 03/27  07:00:00,26.9333797854,2.19503113408,0.0,0.0,3.71167865564,18.077,40.178738919,13.9775057379,21.0077,5.19353318112
 03/27  08:00:00,20.6647209956,2.19503113408,0.0,0.0,3.71167865564,13.077,36.6155788792,16.4187745785,15.0055,5.19130430073
 03/27  09:00:00,20.680413501,2.19503113408,0.0,0.0,3.71167865564,13.077,35.2523566442,15.6335238648,15.0055,4.61333277939
 03/27  10:00:00,25.6870208823,2.19503113408,0.0,0.0,3.71167865564,18.077,47.8549772438,10.805720471,33.0121,4.03715677276
 03/27  11:00:00,26.820368425,2.19503113408,0.0,0.0,3.71167865564,18.077,49.6169060445,5.06266868778,40.51485,4.03938735669
 03/27  12:00:00,25.9335073826,2.19503113408,0.0,0.0,3.71167865564,18.077,42.863563188,2.81349940826,36.0132,4.03686377978
 03/27  13:00:00,25.7268983822,2.19503113408,0.0,0.0,3.71167865564,18.077,39.593145773,4.61983579813,31.51155,3.46175997488
 03/27  14:00:00,20.7345686025,2.19503113408,0.0,0.0,3.71167865564,13.077,29.6571530586,5.76236570336,21.0077,2.88708735526
 03/27  15:00:00,20.727873521,2.19503113408,0.0,0.0,3.71167865564,13.077,28.5807701404,6.186889272,19.50715,2.8867308684
 03/27  16:00:00,20.6411262262,2.19503113408,0.0,0.0,3.71167865564,13.077,32.1211175379,6.72539066333,22.50825,2.88747687459
 03/27  17:00:00,25.6491166867,2.19503113408,0.0,0.0,3.71167865564,18.077,34.0600809784,4.51309821862,25.50935,4.03763275978
 03/27  18:00:00,25.6462316118,2.19503113408,0.0,0.0,3.71167865564,18.077,37.0666917339,6.36540611297,25.50935,5.19193562096
 03/27  19:00:00,26.4153821144,2.19503113408,0.0,0.0,3.71167865564,18.077,41.0430716892,9.76532243473,25.50935,5.76839925443
 03/27  20:00:00,23.2864665882,2.19503113408,0.0,0.0,3.71167865564,13.077,40.6855371793,13.5626989999,22.50825,4.61458817935
 03/27  21:00:00,23.2101935704,2.19503113408,0.0,0.0,3.71167865564,13.077,41.570449088,15.3713127134,21.0077,5.19143637455
 03/27  22:00:00,23.1010746019,2.19503113408,0.0,0.0,3.71167865564,13.077,39.9686801869,17.3497369848,18.0066,4.61234320215
 03/27  23:00:00,24.2721701588,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6673416806,20.3543258454,3.0011,2.31191583519
 03/27  24:00:00,13.8162477055,2.19503113408,0.0,0.0,1.85583932782,5.577,31.512450787,26.2002662509,3.0011,2.3110845361
 03/28  01:00:00,9.56707362683,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  02:00:00,9.58516951374,0.0,0.0,0.0,0.618613109274,5.0,3.59314509748,0.0,3.0011,0.592045097481
 03/28  03:00:00,9.60624483608,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  04:00:00,10.2822559491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  05:00:00,14.2906108463,2.19503113408,0.0,0.0,1.85583932782,5.577,34.0119340086,28.9181941595,4.50165,0.592089849047
 03/28  06:00:00,28.4641753952,2.19503113408,0.0,0.0,3.71167865564,18.077,40.5434733245,25.3007119393,13.50495,1.73781138512
 03/28  07:00:00,26.2934337432,2.19503113408,0.0,0.0,3.71167865564,18.077,47.538919465,21.3385291668,21.0077,5.19269029819
 03/28  08:00:00,20.6628701699,2.19503113408,0.0,0.0,3.71167865564,13.077,42.9999974518,22.2276520983,15.0055,5.76684535352
 03/28  09:00:00,20.6709253647,2.19503113408,0.0,0.0,3.71167865564,13.077,42.1543762803,23.1100113788,15.0055,4.03886490158
 03/28  10:00:00,25.6688176896,2.19503113408,0.0,0.0,3.71167865564,18.077,56.9714252667,19.9225536369,33.0121,4.03677162982
 03/28  11:00:00,26.8153866578,2.19503113408,0.0,0.0,3.71167865564,18.077,58.9891017767,14.4353184725,40.51485,4.03893330412
 03/28  12:00:00,25.9208960106,2.19503113408,0.0,0.0,3.71167865564,18.077,49.8899018473,9.83935322707,36.0132,4.03734862027
 03/28  13:00:00,25.7336132471,2.19503113408,0.0,0.0,3.71167865564,18.077,42.2214221344,7.24822610918,31.51155,3.4616460252
 03/28  14:00:00,20.7440353134,2.19503113408,0.0,0.0,3.71167865564,13.077,31.0197070237,7.12497075226,21.0077,2.88703627142
 03/28  15:00:00,20.725823898,2.19503113408,0.0,0.0,3.71167865564,13.077,30.9552712644,8.5616590811,19.50715,2.8864621833
 03/28  16:00:00,20.6353284156,2.19503113408,0.0,0.0,3.71167865564,13.077,35.9348810355,10.5395245987,22.50825,2.88710643686
 03/28  17:00:00,25.6396213514,2.19503113408,0.0,0.0,3.71167865564,18.077,39.0472190598,9.50087810835,25.50935,4.03699095143
 03/28  18:00:00,25.6426889797,2.19503113408,0.0,0.0,3.71167865564,18.077,40.2909319031,9.59045532462,25.50935,5.19112657847
 03/28  19:00:00,26.2703704474,2.19503113408,0.0,0.0,3.71167865564,18.077,42.2841542161,11.0064356825,25.50935,5.76836853363
 03/28  20:00:00,23.1546727238,2.19503113408,0.0,0.0,3.71167865564,13.077,41.2026354956,14.0804286602,22.50825,4.61395683546
 03/28  21:00:00,23.1136991514,2.19503113408,0.0,0.0,3.71167865564,13.077,41.4756982898,15.2770868672,21.0077,5.19091142263
 03/28  22:00:00,23.110409573,2.19503113408,0.0,0.0,3.71167865564,13.077,39.3930534837,16.7745061626,18.0066,4.61194732109
 03/28  23:00:00,24.2810099975,2.19503113408,0.0,0.0,3.71167865564,13.077,24.7562964155,19.4434908224,3.0011,2.31170559315
 03/28  24:00:00,13.8174631622,2.19503113408,0.0,0.0,1.85583932782,5.577,31.9301418222,27.1908182929,3.0011,1.73822352933
 03/29  01:00:00,9.56064710032,0.0,0.0,0.0,0.618613109274,5.0,3.59319110797,0.0,3.0011,0.592091107967
 03/29  02:00:00,9.58743399365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  03:00:00,9.60746795328,0.0,0.0,0.0,0.618613109274,5.0,3.59314527268,0.0,3.0011,0.592045272682
 03/29  04:00:00,9.76284344748,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  05:00:00,13.7828764911,2.19503113408,0.0,0.0,1.85583932782,5.577,33.235078862,28.1413776451,4.50165,0.592051216961
 03/29  06:00:00,28.2561973832,2.19503113408,0.0,0.0,3.71167865564,18.077,36.9616222604,21.7186978937,13.50495,1.73797436667
 03/29  07:00:00,26.3003960709,2.19503113408,0.0,0.0,3.71167865564,18.077,46.8027700668,20.6019019672,21.0077,5.19316809957
 03/29  08:00:00,20.6569320853,2.19503113408,0.0,0.0,3.71167865564,13.077,43.6849618452,23.4884729932,15.0055,5.19098885204
 03/29  09:00:00,20.675365435,2.19503113408,0.0,0.0,3.71167865564,13.077,41.7733547571,22.1548094497,15.0055,4.61304530743
 03/29  10:00:00,25.6862000906,2.19503113408,0.0,0.0,3.71167865564,18.077,53.7092661935,16.6596776125,33.0121,4.03748858103
 03/29  11:00:00,26.8212371199,2.19503113408,0.0,0.0,3.71167865564,18.077,56.8231510774,12.269400623,40.51485,4.03890045448
 03/29  12:00:00,25.9267910437,2.19503113408,0.0,0.0,3.71167865564,18.077,47.8651991697,7.81504662699,36.0132,4.03695254267
 03/29  13:00:00,25.7303457357,2.19503113408,0.0,0.0,3.71167865564,18.077,42.1817015458,7.20850123272,31.51155,3.46165031305
 03/29  14:00:00,20.7282703015,2.19503113408,0.0,0.0,3.71167865564,13.077,34.016299541,10.1214673179,21.0077,2.88713222314
 03/29  15:00:00,20.7078424761,2.19503113408,0.0,0.0,3.71167865564,13.077,34.3507540506,11.9570670599,19.50715,2.88653699071
 03/29  16:00:00,20.6226822111,2.19503113408,0.0,0.0,3.71167865564,13.077,37.8579813367,12.4625719743,22.50825,2.88715936242
 03/29  17:00:00,25.6303645454,2.19503113408,0.0,0.0,3.71167865564,18.077,39.5450255321,9.99870838473,25.50935,4.03696714735
 03/29  18:00:00,25.6334862825,2.19503113408,0.0,0.0,3.71167865564,18.077,41.2418952815,10.5414648285,25.50935,5.19108045299
 03/29  19:00:00,26.4065460081,2.19503113408,0.0,0.0,3.71167865564,18.077,42.6087075721,11.9066462587,25.50935,5.19271131346
 03/29  20:00:00,23.285481735,2.19503113408,0.0,0.0,3.71167865564,13.077,41.1166000123,13.4205060639,22.50825,5.18784394843
 03/29  21:00:00,23.2146388425,2.19503113408,0.0,0.0,3.71167865564,13.077,40.0830493295,13.8848466137,21.0077,5.19050271579
 03/29  22:00:00,23.1061730268,2.19503113408,0.0,0.0,3.71167865564,13.077,38.3331685277,16.2877984823,18.0066,4.03877004535
 03/29  23:00:00,24.274137211,2.19503113408,0.0,0.0,3.71167865564,13.077,26.1291965765,20.2418007023,3.0011,2.88629587412
 03/29  24:00:00,13.8125250643,2.19503113408,0.0,0.0,1.85583932782,5.577,31.8061655824,27.0660444462,3.0011,1.73902113624
 03/30  01:00:00,9.55818248975,0.0,0.0,0.0,0.618613109274,5.0,3.59319215967,0.0,3.0011,0.592092159668
 03/30  02:00:00,9.5846651347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  03:00:00,9.59772918895,0.0,0.0,0.0,0.618613109274,5.0,3.59314630071,0.0,3.0011,0.592046300714
 03/30  04:00:00,9.74835327352,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  05:00:00,13.7661722624,2.19503113408,0.0,0.0,1.85583932782,5.577,35.2382649055,30.7166149055,4.50165,0.02
 03/30  06:00:00,28.2396978708,2.19503113408,0.0,0.0,3.71167865564,18.077,39.3911368308,24.1479459465,13.50495,1.73824088433
 03/30  07:00:00,26.2975360025,2.19503113408,0.0,0.0,3.71167865564,18.077,47.5539432563,20.7788241501,21.0077,5.7674191062
 03/30  08:00:00,20.6632759215,2.19503113408,0.0,0.0,3.71167865564,13.077,42.6112410266,22.4143068542,15.0055,5.19143417239
 03/30  09:00:00,20.679450641,2.19503113408,0.0,0.0,3.71167865564,13.077,40.5657340622,21.5225876861,15.0055,4.03764637606
 03/30  10:00:00,25.681546479,2.19503113408,0.0,0.0,3.71167865564,18.077,54.5140142676,17.4647010381,33.0121,4.03721322953
 03/30  11:00:00,26.8153752313,2.19503113408,0.0,0.0,3.71167865564,18.077,58.0074723975,12.8807215457,40.51485,4.61190085174
 03/30  12:00:00,25.9179870629,2.19503113408,0.0,0.0,3.71167865564,18.077,48.1141056935,8.63771751163,36.0132,3.46318818191
 03/30  13:00:00,25.7181856705,2.19503113408,0.0,0.0,3.71167865564,18.077,44.3479808735,9.37471100517,31.51155,3.46171986829
 03/30  14:00:00,20.7148365319,2.19503113408,0.0,0.0,3.71167865564,13.077,35.8255604563,11.9309393947,21.0077,2.88692106166
 03/30  15:00:00,20.6999516996,2.19503113408,0.0,0.0,3.71167865564,13.077,34.7884171947,12.3946543022,19.50715,2.88661289255
 03/30  16:00:00,20.6164624803,2.19503113408,0.0,0.0,3.71167865564,13.077,38.4756774881,12.5070844882,22.50825,3.46034299997
 03/30  17:00:00,25.6265418638,2.19503113408,0.0,0.0,3.71167865564,18.077,38.2933170335,9.32161125287,25.50935,3.46235578061
 03/30  18:00:00,25.6300059842,2.19503113408,0.0,0.0,3.71167865564,18.077,40.775414743,10.0745997792,25.50935,5.19146496383
 03/30  19:00:00,26.3945783492,2.19503113408,0.0,0.0,3.71167865564,18.077,45.7061409825,14.4284792995,25.50935,5.76831168292
 03/30  20:00:00,23.2723868873,2.19503113408,0.0,0.0,3.71167865564,13.077,43.7282505845,16.6051965048,22.50825,4.61480407974
 03/30  21:00:00,23.1928116931,2.19503113408,0.0,0.0,3.71167865564,13.077,45.2767418864,19.0776034503,21.0077,5.19143843616
 03/30  22:00:00,23.0752263623,2.19503113408,0.0,0.0,3.71167865564,13.077,45.7401219688,23.1210996669,18.0066,4.61242230183
 03/30  23:00:00,24.2494686971,2.19503113408,0.0,0.0,3.71167865564,13.077,34.0973712127,28.783327495,3.0011,2.31294371768
 03/30  24:00:00,13.7638304859,2.19503113408,0.0,0.0,1.85583932782,5.577,42.8942378237,37.5812440969,3.0011,2.31189372674
 03/31  01:00:00,9.51246772565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  02:00:00,9.5418798206,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  03:00:00,9.55157997754,0.0,0.0,0.0,0.618613109274,5.0,3.59318871924,0.0,3.0011,0.592088719241
 03/31  04:00:00,10.216806639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  05:00:00,14.2398659868,2.19503113408,0.0,0.0,1.85583932782,5.577,44.2815770253,39.1878324308,4.50165,0.592094594455
 03/31  06:00:00,28.4260647222,2.19503113408,0.0,0.0,3.71167865564,18.077,48.3501889668,33.1074726726,13.50495,1.73776629428
 03/31  07:00:00,26.2507228422,2.19503113408,0.0,0.0,3.71167865564,18.077,56.632962678,30.4330383754,21.0077,5.19222430256
 03/31  08:00:00,20.6203844522,2.19503113408,0.0,0.0,3.71167865564,13.077,50.8582156432,30.6616989179,15.0055,5.19101672535
 03/31  09:00:00,20.6369601872,2.19503113408,0.0,0.0,3.71167865564,13.077,49.2867588395,29.6679485727,15.0055,4.61331026688
 03/31  10:00:00,25.6367418581,2.19503113408,0.0,0.0,3.71167865564,18.077,62.2450922632,25.7693795987,33.0121,3.46361266448
 03/31  11:00:00,26.7884797108,2.19503113408,0.0,0.0,3.71167865564,18.077,66.0460232813,20.9178992864,40.51485,4.61327399494
 03/31  12:00:00,25.879673585,2.19503113408,0.0,0.0,3.71167865564,18.077,55.9963031672,15.9460252631,36.0132,4.03707790413
 03/31  13:00:00,25.6799499396,2.19503113408,0.0,0.0,3.71167865564,18.077,50.565926754,16.1664019933,31.51155,2.88797476066
 03/31  14:00:00,20.6830341341,2.19503113408,0.0,0.0,3.71167865564,13.077,42.4890518829,18.0202867275,21.0077,3.46106515538
 03/31  15:00:00,20.6709651012,2.19503113408,0.0,0.0,3.71167865564,13.077,40.5791100093,18.1845328056,19.50715,2.8874272037
 03/31  16:00:00,20.5962341795,2.19503113408,0.0,0.0,3.71167865564,13.077,40.9880023173,15.5931215974,22.50825,2.88663071989
 03/31  17:00:00,25.6056263536,2.19503113408,0.0,0.0,3.71167865564,18.077,42.1252362596,12.5785104381,25.50935,4.03737582155
 03/31  18:00:00,25.6063087397,2.19503113408,0.0,0.0,3.71167865564,18.077,44.5777750539,14.451232463,25.50935,4.61719259085
 03/31  19:00:00,26.2385062964,2.19503113408,0.0,0.0,3.71167865564,18.077,48.0016531536,16.7229535284,25.50935,5.76934962522
 03/31  20:00:00,23.120917798,2.19503113408,0.0,0.0,3.71167865564,13.077,46.4123776231,19.2888355115,22.50825,4.61529211158
 03/31  21:00:00,23.0770102287,2.19503113408,0.0,0.0,3.71167865564,13.077,46.530947561,20.3321581005,21.0077,5.19108946048
 03/31  22:00:00,23.0736410561,2.19503113408,0.0,0.0,3.71167865564,13.077,44.7091170677,22.089309508,18.0066,4.61320755969
 03/31  23:00:00,24.2559184792,2.19503113408,0.0,0.0,3.71167865564,13.077,30.4022706849,25.0888434378,3.0011,2.31232724706
 03/31  24:00:00,13.7874109405,2.19503113408,0.0,0.0,1.85583932782,5.577,36.9825884086,31.6700385772,3.0011,2.31144983138
 04/01  01:00:00,9.52982374217,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  02:00:00,9.55638284628,0.0,0.0,0.0,0.618613109274,5.0,3.59318166878,0.0,3.0011,0.592081668777
 04/01  03:00:00,9.56983471339,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  04:00:00,9.72089801583,0.0,0.0,0.0,0.618613109274,5.0,3.59318755693,0.0,3.0011,0.592087556927
 04/01  05:00:00,13.7378002878,2.19503113408,0.0,0.0,1.85583932782,5.577,40.5725161576,36.0508661576,4.50165,0.02
 04/01  06:00:00,28.206891412,2.19503113408,0.0,0.0,3.71167865564,18.077,46.1079640628,30.8649595374,13.50495,1.73805452543
 04/01  07:00:00,26.2616993903,2.19503113408,0.0,0.0,3.71167865564,18.077,51.3547370977,28.6092886163,21.0077,1.73774848147
 04/01  08:00:00,20.6271828144,2.19503113408,0.0,0.0,3.71167865564,13.077,46.6085768642,30.4375902222,15.0055,1.16548664207
 04/01  09:00:00,20.6452905455,2.19503113408,0.0,0.0,3.71167865564,13.077,48.3404785615,28.1451831583,15.0055,5.18979540325
 04/01  10:00:00,25.6496927536,2.19503113408,0.0,0.0,3.71167865564,18.077,59.8820186576,22.830611367,33.0121,4.03930729066
 04/01  11:00:00,26.7963735286,2.19503113408,0.0,0.0,3.71167865564,18.077,63.0902877018,17.9604329571,40.51485,4.61500474463
 04/01  12:00:00,25.8870550214,2.19503113408,0.0,0.0,3.71167865564,18.077,55.4379177278,14.809612904,36.0132,4.61510482379
 04/01  13:00:00,25.6888776468,2.19503113408,0.0,0.0,3.71167865564,18.077,50.8355379207,14.7109249941,31.51155,4.61306292663
 04/01  14:00:00,20.6834914679,2.19503113408,0.0,0.0,3.71167865564,13.077,43.2066891409,18.1622222662,21.0077,4.03676687466
 04/01  15:00:00,20.6699343065,2.19503113408,0.0,0.0,3.71167865564,13.077,40.8346341399,17.8643927161,19.50715,3.46309142382
 04/01  16:00:00,20.5839867708,2.19503113408,0.0,0.0,3.71167865564,13.077,43.6326702301,17.6628808452,22.50825,3.4615393849
 04/01  17:00:00,25.5927169527,2.19503113408,0.0,0.0,3.71167865564,18.077,45.9768174752,16.4303267801,25.50935,4.03714069511
 04/01  18:00:00,25.6011251965,2.19503113408,0.0,0.0,3.71167865564,18.077,45.0692287099,14.3683727161,25.50935,5.19150599383
 04/01  19:00:00,26.3782494075,2.19503113408,0.0,0.0,3.71167865564,18.077,45.2695033223,14.5685037256,25.50935,5.19164959671
 04/01  20:00:00,23.2531026994,2.19503113408,0.0,0.0,3.71167865564,13.077,43.7644846695,16.641073409,22.50825,4.6151612605
 04/01  21:00:00,23.1742398904,2.19503113408,0.0,0.0,3.71167865564,13.077,45.5755985012,19.3768521458,21.0077,5.19104635537
 04/01  22:00:00,23.0642322927,2.19503113408,0.0,0.0,3.71167865564,13.077,43.385314636,21.9156241774,18.0066,3.4630904586
 04/01  23:00:00,24.2373508891,2.19503113408,0.0,0.0,3.71167865564,13.077,34.2010118549,27.7393100193,3.0011,3.46060183562
 04/01  24:00:00,13.7563768972,2.19503113408,0.0,0.0,1.85583932782,5.577,41.3110381928,36.5709616553,3.0011,1.73897653751
 04/02  01:00:00,9.50263065231,0.0,0.0,0.0,0.618613109274,5.0,3.5931789294,0.0,3.0011,0.592078929398
 04/02  02:00:00,9.5277493998,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  03:00:00,9.54601310962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  04:00:00,9.6996406071,0.0,0.0,0.0,0.618613109274,5.0,3.5931848219,0.0,3.0011,0.592084821895
 04/02  05:00:00,13.7176911144,2.19503113408,0.0,0.0,1.85583932782,5.577,43.6388356335,39.1171856335,4.50165,0.02
 04/02  06:00:00,28.1898725414,2.19503113408,0.0,0.0,3.71167865564,18.077,48.5979516797,33.3548186989,13.50495,1.73818298075
 04/02  07:00:00,26.2557277872,2.19503113408,0.0,0.0,3.71167865564,18.077,51.6022229022,28.8565447296,21.0077,1.73797817252
 04/02  08:00:00,20.6338029571,2.19503113408,0.0,0.0,3.71167865564,13.077,44.3556447806,27.6117349077,15.0055,1.7384098729
 04/02  09:00:00,20.6634559461,2.19503113408,0.0,0.0,3.71167865564,13.077,38.9709564666,22.7998858981,15.0055,1.16557056848
 04/02  10:00:00,25.6820674708,2.19503113408,0.0,0.0,3.71167865564,18.077,53.4736240334,15.2718584743,33.0121,5.18966555905
 04/02  11:00:00,26.8178280282,2.19503113408,0.0,0.0,3.71167865564,18.077,57.1262196479,11.9957059417,40.51485,4.61566370618
 04/02  12:00:00,25.9230286536,2.19503113408,0.0,0.0,3.71167865564,18.077,48.7577257729,9.2810892015,36.0132,3.46343657145
 04/02  13:00:00,25.7324603363,2.19503113408,0.0,0.0,3.71167865564,18.077,43.2822071692,7.73270220162,31.51155,4.03795496756
 04/02  14:00:00,20.7367242403,2.19503113408,0.0,0.0,3.71167865564,13.077,32.1331161603,8.23857651008,21.0077,2.88683965021
 04/02  15:00:00,20.7232110948,2.19503113408,0.0,0.0,3.71167865564,13.077,28.9988710537,6.60494936235,19.50715,2.8867716914
 04/02  16:00:00,20.6547536667,2.19503113408,0.0,0.0,3.71167865564,13.077,30.478676317,5.08308943823,22.50825,2.88733687878
 04/02  17:00:00,25.6515370332,2.19503113408,0.0,0.0,3.71167865564,18.077,34.6753702392,5.1283345627,25.50935,4.03768567651
 04/02  18:00:00,25.641897748,2.19503113408,0.0,0.0,3.71167865564,18.077,35.3525788014,5.22829852966,25.50935,4.61493027175
 04/02  19:00:00,26.4052543022,2.19503113408,0.0,0.0,3.71167865564,18.077,39.431131559,9.30624810105,25.50935,4.61553345794
 04/02  20:00:00,23.2710309816,2.19503113408,0.0,0.0,3.71167865564,13.077,40.8772919665,14.3312373818,22.50825,4.03780458476
 04/02  21:00:00,23.1923573672,2.19503113408,0.0,0.0,3.71167865564,13.077,42.4995133624,16.8773786548,21.0077,4.61443470759
 04/02  22:00:00,23.0786022852,2.19503113408,0.0,0.0,3.71167865564,13.077,41.7588974989,19.7152076776,18.0066,4.03708982126
 04/02  23:00:00,24.2551939838,2.19503113408,0.0,0.0,3.71167865564,13.077,27.836459077,23.0965264713,3.0011,1.73883260568
 04/02  24:00:00,13.7891801366,2.19503113408,0.0,0.0,1.85583932782,5.577,35.4786425734,29.5922852626,3.0011,2.88525731083
 04/03  01:00:00,9.53895612947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  02:00:00,9.56664338065,0.0,0.0,0.0,0.618613109274,5.0,3.59318204899,0.0,3.0011,0.592082048991
 04/03  03:00:00,9.57956404209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  04:00:00,9.72965764256,0.0,0.0,0.0,0.618613109274,5.0,3.59318793654,0.0,3.0011,0.592087936538
 04/03  05:00:00,13.7459298248,2.19503113408,0.0,0.0,1.85583932782,5.577,37.7792891806,33.2576391806,4.50165,0.02
 04/03  06:00:00,28.2187535392,2.19503113408,0.0,0.0,3.71167865564,18.077,42.1888075634,26.9458165389,13.50495,1.73804102451
 04/03  07:00:00,26.2784898635,2.19503113408,0.0,0.0,3.71167865564,18.077,49.0875505473,22.3124010734,21.0077,5.76744947385
 04/03  08:00:00,20.658389138,2.19503113408,0.0,0.0,3.71167865564,13.077,40.4247772298,20.8025213985,15.0055,4.6167558313
 04/03  09:00:00,20.7020851603,2.19503113408,0.0,0.0,3.71167865564,13.077,32.9954913322,13.3766648089,15.0055,4.61332652334
 04/03  10:00:00,25.7709464297,2.19503113408,0.0,0.0,3.71167865564,18.077,39.9511218561,3.30258276013,33.0121,3.63643909597
 04/03  11:00:00,26.9964036275,2.19503113408,0.007630801936,0.0,3.71167865564,18.077,44.955311483,0.0,40.51485,4.44046148296
 04/03  12:00:00,26.8727466976,2.19503113408,0.658753624302,0.0,3.71167865564,18.077,40.0505615434,0.0,36.0132,4.03736154337
 04/03  13:00:00,27.0246927519,2.19503113408,1.02704622794,0.0,3.71167865564,18.077,34.3998014788,0.0,31.51155,2.88825147878
 04/03  14:00:00,21.7579543475,2.19503113408,0.743980614723,0.0,3.71167865564,13.077,23.8945083809,0.0,21.0077,2.88680838086
 04/03  15:00:00,21.4707606245,2.19503113408,0.474333349205,0.0,3.71167865564,13.077,22.9677464005,0.0,19.50715,3.46059640046
 04/03  16:00:00,20.9279535628,2.19503113408,0.0544745128962,0.0,3.71167865564,13.077,25.4587330559,0.0639843200651,22.50825,2.88649873584
 04/03  17:00:00,25.8440457091,2.19503113408,0.00412670390828,0.0,3.71167865564,18.077,28.9726507221,0.0,25.50935,3.46330072215
 04/03  18:00:00,25.8157341879,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7004021796,0.0,25.50935,5.19105217963
 04/03  19:00:00,26.5870414195,2.19503113408,0.0,0.0,3.71167865564,18.077,31.2773763811,0.0,25.50935,5.76802638115
 04/03  20:00:00,23.4351066134,2.19503113408,0.0,0.0,3.71167865564,13.077,27.4614976174,0.338877486415,22.50825,4.614370131
 04/03  21:00:00,23.3339112064,2.19503113408,0.0,0.0,3.71167865564,13.077,28.1894715321,1.99093175188,21.0077,5.19083978018
 04/03  22:00:00,23.2027604312,2.19503113408,0.0,0.0,3.71167865564,13.077,26.9503225792,4.90608725836,18.0066,4.0376353208
 04/03  23:00:00,24.3298202135,2.19503113408,0.0,0.0,3.71167865564,13.077,12.8812152866,6.99468621476,3.0011,2.88542907183
 04/03  24:00:00,13.8908604371,2.19503113408,0.0,0.0,1.85583932782,5.577,17.4236783844,12.6841901562,3.0011,1.73838822824
 04/04  01:00:00,9.64591856569,0.0,0.0,0.0,0.618613109274,5.0,3.59315833999,0.0,3.0011,0.592058339992
 04/04  02:00:00,9.67594091572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  03:00:00,9.68802386657,0.0,0.0,0.0,0.618613109274,5.0,3.59316426522,0.0,3.0011,0.592064265222
 04/04  04:00:00,10.3500325514,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  05:00:00,14.359327208,2.19503113408,0.0,0.0,1.85583932782,5.577,20.675209376,15.5814891968,4.50165,0.592070179235
 04/04  06:00:00,28.5437645717,2.19503113408,0.0,0.0,3.71167865564,18.077,23.8325340418,9.16232865589,13.50495,1.16525538592
 04/04  07:00:00,26.3661301088,2.19503113408,0.0,0.0,3.71167865564,18.077,33.6038923823,6.82849197219,21.0077,5.76770041008
 04/04  08:00:00,20.6908658015,2.19503113408,0.0,0.0,3.71167865564,13.077,35.632667937,15.4361998034,15.0055,5.19096813365
 04/04  09:00:00,20.6768269779,2.19503113408,0.0,0.0,3.71167865564,13.077,38.1934718538,19.1493124669,15.0055,4.03865938695
 04/04  10:00:00,25.669548194,2.19503113408,0.0,0.0,3.71167865564,18.077,54.7129903606,17.6637483597,33.0121,4.03714200091
 04/04  11:00:00,26.7983884359,2.19503113408,0.0,0.0,3.71167865564,18.077,60.2971378347,15.7439080389,40.51485,4.0383797958
 04/04  12:00:00,25.8859410506,2.19503113408,0.0,0.0,3.71167865564,18.077,52.5785952995,12.5279725791,36.0132,4.03742272039
 04/04  13:00:00,25.686403085,2.19503113408,0.0,0.0,3.71167865564,18.077,47.1572953337,12.1840048271,31.51155,3.46174050654
 04/04  14:00:00,20.6774762527,2.19503113408,0.0,0.0,3.71167865564,13.077,38.8995833548,15.0050152444,21.0077,2.88686811039
 04/04  15:00:00,20.6556508625,2.19503113408,0.0,0.0,3.71167865564,13.077,38.8917312568,16.4976957678,19.50715,2.88688548895
 04/04  16:00:00,20.5626389768,2.19503113408,0.0,0.0,3.71167865564,13.077,44.2890295093,18.8935051672,22.50825,2.88727434211
 04/04  17:00:00,25.5609244694,2.19503113408,0.0,0.0,3.71167865564,18.077,48.2124201318,18.6659692327,25.50935,4.03710089908
 04/04  18:00:00,25.5563534739,2.19503113408,0.0,0.0,3.71167865564,18.077,51.4537054007,20.7528223117,25.50935,5.19153308907
 04/04  19:00:00,26.1763168798,2.19503113408,0.0,0.0,3.71167865564,18.077,55.9980799712,25.2948071889,25.50935,5.19392278234
 04/04  20:00:00,23.0608058085,2.19503113408,0.0,0.0,3.71167865564,13.077,57.3982685771,30.2745522473,22.50825,4.61546632981
 04/04  21:00:00,23.0197007885,2.19503113408,0.0,0.0,3.71167865564,13.077,60.7132466982,34.5144233014,21.0077,5.19112339674
 04/04  22:00:00,23.0132764054,2.19503113408,0.0,0.0,3.71167865564,13.077,61.0613171107,38.4422780252,18.0066,4.61243908558
 04/04  23:00:00,24.2137174715,2.19503113408,0.0,0.0,3.71167865564,13.077,47.885872004,42.5720799986,3.0011,2.31269200536
 04/04  24:00:00,13.7359938931,2.19503113408,0.0,0.0,1.85583932782,5.577,56.1123789456,50.800273492,3.0011,2.31100545365
 04/05  01:00:00,9.47462355971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  02:00:00,9.49842602664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  03:00:00,9.51169833615,0.0,0.0,0.0,0.618613109274,5.0,3.59317859733,0.0,3.0011,0.592078597325
 04/05  04:00:00,9.66206734544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  05:00:00,13.690165605,2.19503113408,0.0,0.0,1.85583932782,5.577,66.3558437537,61.2621092651,4.50165,0.592084488594
 04/05  06:00:00,28.1635518482,2.19503113408,0.0,0.0,3.71167865564,18.077,70.5196033117,55.2769529114,13.50495,1.73770040036
 04/05  07:00:00,26.2190397352,2.19503113408,0.0,0.0,3.71167865564,18.077,76.7569914862,50.556600079,21.0077,5.19269140721
 04/05  08:00:00,20.5892502623,2.19503113408,0.0,0.0,3.71167865564,13.077,67.9028085233,47.7054535719,15.0055,5.19185495145
 04/05  09:00:00,20.5983534174,2.19503113408,0.0,0.0,3.71167865564,13.077,63.2176220397,43.5985093609,15.0055,4.61361267875
 04/05  10:00:00,25.5910102414,2.19503113408,0.0,0.0,3.71167865564,18.077,73.9535995851,37.4776408203,33.0121,3.46385876476
 04/05  11:00:00,26.7518481819,2.19503113408,0.0,0.0,3.71167865564,18.077,76.9254954525,31.7972234005,40.51485,4.61342205198
 04/05  12:00:00,25.8195419332,2.19503113408,0.0,0.0,3.71167865564,18.077,65.172502387,25.6955242275,36.0132,3.46377815952
 04/05  13:00:00,25.6288354801,2.19503113408,0.0,0.0,3.71167865564,18.077,56.9297288995,21.9562303342,31.51155,3.46194856527
 04/05  14:00:00,20.6371091341,2.19503113408,0.0,0.0,3.71167865564,13.077,45.7314579357,21.8370080286,21.0077,2.88674990712
 04/05  15:00:00,20.6327705962,2.19503113408,0.0,0.0,3.71167865564,13.077,42.492540546,20.0989015739,19.50715,2.88648897211
 04/05  16:00:00,20.5616683766,2.19503113408,0.0,0.0,3.71167865564,13.077,42.7106046835,17.3152716756,22.50825,2.88708300796
 04/05  17:00:00,25.582359666,2.19503113408,0.0,0.0,3.71167865564,18.077,41.7244778502,12.1775109625,25.50935,4.03761688769
 04/05  18:00:00,25.5945045751,2.19503113408,0.0,0.0,3.71167865564,18.077,41.5774456412,10.8764426166,25.50935,5.19165302455
 04/05  19:00:00,26.3682515189,2.19503113408,0.0,0.0,3.71167865564,18.077,42.9364801648,12.2330921997,25.50935,5.19403796513
 04/05  20:00:00,23.244047519,2.19503113408,0.0,0.0,3.71167865564,13.077,41.4068963975,14.2834521717,22.50825,4.61519422573
 04/05  21:00:00,23.1727730723,2.19503113408,0.0,0.0,3.71167865564,13.077,41.1061719583,14.9077304349,21.0077,5.19074152343
 04/05  22:00:00,23.0605584862,2.19503113408,0.0,0.0,3.71167865564,13.077,41.4114142978,18.7922529412,18.0066,4.61256135661
 04/05  23:00:00,24.2343577484,2.19503113408,0.0,0.0,3.71167865564,13.077,28.5410626373,23.2272248615,3.0011,2.31273777586
 04/05  24:00:00,13.7726402081,2.19503113408,0.0,0.0,1.85583932782,5.577,35.1723312149,29.860190198,3.0011,2.31104101694
 04/06  01:00:00,9.51696086585,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  02:00:00,9.54422231068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  03:00:00,9.55685045237,0.0,0.0,0.0,0.618613109274,5.0,3.59318717907,0.0,3.0011,0.592087179074
 04/06  04:00:00,9.70685400304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  05:00:00,13.7216380752,2.19503113408,0.0,0.0,1.85583932782,5.577,39.4356653322,34.3419222755,4.50165,0.59209305673
 04/06  06:00:00,28.1919276059,2.19503113408,0.0,0.0,3.71167865564,18.077,43.1820021297,27.9393326908,13.50495,1.73771943888
 04/06  07:00:00,25.6202722995,2.19503113408,0.0,0.0,3.71167865564,18.077,48.9939732701,22.7936126257,21.0077,5.19266064436
 04/06  08:00:00,20.6352871853,2.19503113408,0.0,0.0,3.71167865564,13.077,40.9544031439,20.7570360351,15.0055,5.19186710881
 04/06  09:00:00,20.6754521901,2.19503113408,0.0,0.0,3.71167865564,13.077,32.990543652,13.9456549981,15.0055,4.03938865391
 04/06  10:00:00,25.7212877986,2.19503113408,0.0,0.0,3.71167865564,18.077,42.0046588876,4.9549893005,33.0121,4.03756958708
 04/06  11:00:00,26.9799645264,2.19503113408,0.01938362788,0.0,3.71167865564,18.077,44.5534011424,0.0,40.51485,4.03855114239
 04/06  12:00:00,26.6697067705,2.19503113408,0.473125350578,0.0,3.71167865564,18.077,40.0509683609,0.0,36.0132,4.03776836086
 04/06  13:00:00,26.4867738122,2.19503113408,0.526383243053,0.0,3.71167865564,18.077,34.9736414829,0.0,31.51155,3.46209148292
 04/06  14:00:00,21.4767634792,2.19503113408,0.486027770277,0.0,3.71167865564,13.077,23.895212024,0.0,21.0077,2.88751202396
 04/06  15:00:00,21.4234185324,2.19503113408,0.42937220435,0.0,3.71167865564,13.077,22.3944038835,0.0,19.50715,2.88725388354
 04/06  16:00:00,21.1144128266,2.19503113408,0.214142448321,0.0,3.71167865564,13.077,25.3956198103,0.0,22.50825,2.8873698103
 04/06  17:00:00,25.990117912,2.19503113408,0.116861871643,0.0,3.71167865564,18.077,29.5468353782,0.0,25.50935,4.03748537824
 04/06  18:00:00,25.8456872816,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7002597033,0.0,25.50935,5.19090970328
 04/06  19:00:00,26.6146723993,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7023350571,0.0,25.50935,5.19298505711
 04/06  20:00:00,23.4698791225,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1412996234,0.0184604344524,22.50825,4.61458918893
 04/06  21:00:00,23.3599401595,2.19503113408,0.0,0.0,3.71167865564,13.077,26.3350530582,0.135720700056,21.0077,5.19163235815
 04/06  22:00:00,23.2059119069,2.19503113408,0.0,0.0,3.71167865564,13.077,26.6903718781,4.07087573637,18.0066,4.61289614175
 04/06  23:00:00,24.3178788177,2.19503113408,0.0,0.0,3.71167865564,13.077,12.8449597631,7.53112470925,3.0011,2.3127350538
 04/06  24:00:00,13.8638320066,2.19503113408,0.0,0.0,1.85583932782,5.577,20.2705261477,15.5305566075,3.0011,1.73886954017
 04/07  01:00:00,9.61463068141,0.0,0.0,0.0,0.618613109274,5.0,3.59317865799,0.0,3.0011,0.592078657988
 04/07  02:00:00,9.63602475848,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  03:00:00,9.63727170485,0.0,0.0,0.0,0.618613109274,5.0,3.59318455092,0.0,3.0011,0.592084550916
 04/07  04:00:00,10.2890978427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  05:00:00,14.2825177063,2.19503113408,0.0,0.0,1.85583932782,5.577,34.4063637026,29.3126232699,4.50165,0.592090432715
 04/07  06:00:00,28.4538313607,2.19503113408,0.0,0.0,3.71167865564,18.077,39.4357728897,24.7655387353,13.50495,1.16528415443
 04/07  07:00:00,25.6443725057,2.19503113408,0.0,0.0,3.71167865564,18.077,48.9231525775,22.1478831492,21.0077,5.76756942829
 04/07  08:00:00,20.6534464385,2.19503113408,0.0,0.0,3.71167865564,13.077,41.7614645456,21.5647783499,15.0055,5.19118619569
 04/07  09:00:00,20.6901607324,2.19503113408,0.0,0.0,3.71167865564,13.077,36.2691107149,17.2242726403,15.0055,4.0393380746
 04/07  10:00:00,25.7110701498,2.19503113408,0.0,0.0,3.71167865564,18.077,46.7977794549,9.74798814618,33.0121,4.03769130867
 04/07  11:00:00,26.8617290346,2.19503113408,0.0,0.0,3.71167865564,18.077,47.1463410482,2.59216338135,40.51485,4.03932766682
 04/07  12:00:00,26.016911886,2.19503113408,0.0,0.0,3.71167865564,18.077,40.0507263627,0.0,36.0132,4.03752636269
 04/07  13:00:00,25.8406507646,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9733536285,0.0,31.51155,3.46180362848
 04/07  14:00:00,20.8588434072,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9252742695,0.0306158451179,21.0077,2.88695842436
 04/07  15:00:00,20.854041283,2.19503113408,0.0,0.0,3.71167865564,13.077,22.39383095,0.0,19.50715,2.88668094999
 04/07  16:00:00,20.7902544827,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3954990729,0.0,22.50825,2.88724907294
 04/07  17:00:00,25.8166555732,2.19503113408,0.00288283605118,0.0,3.71167865564,18.077,28.9728182938,0.0,25.50935,3.46346829377
 04/07  18:00:00,25.8138827353,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7010406931,0.0,25.50935,5.19169069309
 04/07  19:00:00,26.4153277427,2.19503113408,0.0,0.0,3.71167865564,18.077,31.2777672609,0.0,25.50935,5.76841726093
 04/07  20:00:00,23.2519557596,2.19503113408,0.0,0.0,3.71167865564,13.077,27.7299112557,0.60636369261,22.50825,4.61529756307
 04/07  21:00:00,23.1793025274,2.19503113408,0.0,0.0,3.71167865564,13.077,29.1446454521,2.94592762915,21.0077,5.19101782294
 04/07  22:00:00,23.168157127,2.19503113408,0.0,0.0,3.71167865564,13.077,26.7567029284,4.71160985303,18.0066,4.03849307537
 04/07  23:00:00,24.309539656,2.19503113408,0.0,0.0,3.71167865564,13.077,11.3907233212,6.07709657551,3.0011,2.31252674568
 04/07  24:00:00,13.8708704217,2.19503113408,0.0,0.0,1.85583932782,5.577,16.5172988662,11.204633851,3.0011,2.31156501522
 04/08  01:00:00,9.6281784636,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  02:00:00,9.66193133732,0.0,0.0,0.0,0.618613109274,5.0,3.5931586552,0.0,3.0011,0.5920586552
 04/08  03:00:00,9.67635721832,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  04:00:00,9.82888817868,0.0,0.0,0.0,0.618613109274,5.0,3.59316457993,0.0,3.0011,0.592064579929
 04/08  05:00:00,13.8377257577,2.19503113408,0.0,0.0,1.85583932782,5.577,18.4952070283,13.9735570283,4.50165,0.02
 04/08  06:00:00,28.3100476658,2.19503113408,0.0,0.0,3.71167865564,18.077,23.231641567,7.98860064098,13.50495,1.73809092602
 04/08  07:00:00,25.7338396436,2.19503113408,0.0,0.0,3.71167865564,18.077,29.2612254646,6.51578785338,21.0077,1.73773761119
 04/08  08:00:00,20.7253526231,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9085844468,9.73763746382,15.0055,1.16544698302
 04/08  09:00:00,20.7681732259,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0716560994,5.45098744824,15.0055,4.61516865119
 04/08  10:00:00,25.8387141501,2.19503113408,0.0,0.0,3.71167865564,18.077,38.4276166727,0.802221583718,33.0121,4.61329508894
 04/08  11:00:00,27.0230011142,2.19503113408,0.0085298078879,0.0,3.71167865564,18.077,45.130010383,0.0,40.51485,4.61516038302
 04/08  12:00:00,26.636942118,2.19503113408,0.400022351304,0.0,3.71167865564,18.077,40.6284067262,0.0,36.0132,4.61520672616
 04/08  13:00:00,26.5536387998,2.19503113408,0.546487241694,0.0,3.71167865564,18.077,35.5500249549,0.0,31.51155,4.03847495486
 04/08  14:00:00,21.3166535558,2.19503113408,0.299458295239,0.0,3.71167865564,13.077,25.0440849165,0.0,21.0077,4.03638491647
 04/08  15:00:00,21.0199127978,2.19503113408,0.033460225406,0.0,3.71167865564,13.077,22.9703371286,0.0,19.50715,3.46318712859
 04/08  16:00:00,20.8753997461,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9703497783,0.0,22.50825,3.46209977828
 04/08  17:00:00,25.8745851443,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5466942587,0.0,25.50935,4.0373442587
 04/08  18:00:00,25.8843318681,2.19503113408,0.00541790340507,0.0,3.71167865564,18.077,30.7002621464,0.0,25.50935,5.1909121464
 04/08  19:00:00,26.6550601724,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1259261328,0.0,25.50935,4.61657613281
 04/08  20:00:00,23.5189490569,2.19503113408,0.0,0.0,3.71167865564,13.077,27.6959692176,0.0,22.50825,5.18771921756
 04/08  21:00:00,23.4324549568,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6233210821,0.0,21.0077,4.61562108212
 04/08  22:00:00,23.3036760177,2.19503113408,0.0,0.0,3.71167865564,13.077,22.0699025014,0.0263701454306,18.0066,4.03693235593
 04/08  23:00:00,24.4259019345,2.19503113408,0.0,0.0,3.71167865564,13.077,7.26757708089,1.38014623843,3.0011,2.88633084246
 04/08  24:00:00,13.9745409722,2.19503113408,0.0,0.0,1.85583932782,5.577,11.0581830178,5.74591994244,3.0011,2.31116307533
 04/09  01:00:00,9.69855689617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  02:00:00,9.71614920828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  03:00:00,9.71468051011,0.0,0.0,0.0,0.618613109274,5.0,3.59316735574,0.0,3.0011,0.592067355735
 04/09  04:00:00,9.85125780734,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  05:00:00,13.8402518316,2.19503113408,0.0,0.0,1.85583932782,5.577,22.5590065383,17.4652832734,4.50165,0.592073264859
 04/09  06:00:00,28.2959095386,2.19503113408,0.0,0.0,3.71167865564,18.077,28.7475040998,13.5045963534,13.50495,1.73795774643
 04/09  07:00:00,25.7200971815,2.19503113408,0.0,0.0,3.71167865564,18.077,33.1776269793,11.0047134746,21.0077,1.16521350468
 04/09  08:00:00,20.7309798192,2.19503113408,0.0,0.0,3.71167865564,13.077,26.9940733045,10.2505696944,15.0055,1.73800361019
 04/09  09:00:00,20.7626438146,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9822637407,7.23853051284,15.0055,1.73823322788
 04/09  10:00:00,25.8022036761,2.19503113408,0.0,0.0,3.71167865564,18.077,41.6320728829,4.00486664317,33.0121,4.61510623973
 04/09  11:00:00,26.8855510384,2.19503113408,0.0,0.0,3.71167865564,18.077,48.8235534228,3.6952537962,40.51485,4.6134496266
 04/09  12:00:00,25.9641448617,2.19503113408,0.0,0.0,3.71167865564,18.077,45.7029194641,6.22731878799,36.0132,3.4624006761
 04/09  13:00:00,25.745445962,2.19503113408,0.0,0.0,3.71167865564,18.077,45.0582917955,9.50960360053,31.51155,4.03713819502
 04/09  14:00:00,20.7316694435,2.19503113408,0.0,0.0,3.71167865564,13.077,37.3250689425,13.4309745405,21.0077,2.88639440202
 04/09  15:00:00,20.6911317405,2.19503113408,0.0,0.0,3.71167865564,13.077,40.4913910239,18.0973524109,19.50715,2.886888613
 04/09  16:00:00,20.5824614226,2.19503113408,0.0,0.0,3.71167865564,13.077,48.0856033363,22.6904907652,22.50825,2.88686257107
 04/09  17:00:00,25.5824592188,2.19503113408,0.0,0.0,3.71167865564,18.077,52.0633894474,22.5175583042,25.50935,4.03648114322
 04/09  18:00:00,25.5932202072,2.19503113408,0.0,0.0,3.71167865564,18.077,49.6811328026,19.5589904601,25.50935,4.61279234252
 04/09  19:00:00,26.3715479602,2.19503113408,0.0,0.0,3.71167865564,18.077,49.1651440086,19.0427295492,25.50935,4.6130644594
 04/09  20:00:00,23.251827563,2.19503113408,0.0,0.0,3.71167865564,13.077,46.0898011,20.1186669432,22.50825,3.46288415682
 04/09  21:00:00,23.181279384,2.19503113408,0.0,0.0,3.71167865564,13.077,46.208004153,20.5848741825,21.0077,4.6154299705
 04/09  22:00:00,23.0704157741,2.19503113408,0.0,0.0,3.71167865564,13.077,45.0338689282,22.9902436997,18.0066,4.0370252285
 04/09  23:00:00,24.2499764506,2.19503113408,0.0,0.0,3.71167865564,13.077,31.2483758944,26.5090351879,3.0011,1.73824070654
 04/09  24:00:00,13.7765341082,2.19503113408,0.0,0.0,1.85583932782,5.577,39.1596056742,33.2733231358,3.0011,2.8851825384
 04/10  01:00:00,9.52479783904,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.54994221932,0.0,0.0,0.0,0.618613109274,5.0,3.59316663166,0.0,3.0011,0.592066631658
 04/10  03:00:00,9.56162374133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  04:00:00,9.71059937258,0.0,0.0,0.0,0.618613109274,5.0,3.59317254369,0.0,3.0011,0.592072543695
 04/10  05:00:00,13.7286738367,2.19503113408,0.0,0.0,1.85583932782,5.577,43.0531010852,38.5314510852,4.50165,0.02
 04/10  06:00:00,28.201361351,2.19503113408,0.0,0.0,3.71167865564,18.077,47.3421628285,32.0992714099,13.50495,1.73794141858
 04/10  07:00:00,25.6290752057,2.19503113408,0.0,0.0,3.71167865564,18.077,54.2021925173,28.0025684102,21.0077,5.19192410719
 04/10  08:00:00,20.630973753,2.19503113408,0.0,0.0,3.71167865564,13.077,48.8047448574,28.6091568741,15.0055,5.19008798325
 04/10  09:00:00,20.6421814001,2.19503113408,0.0,0.0,3.71167865564,13.077,47.9616352899,28.918551788,15.0055,4.03758350188
 04/10  10:00:00,25.6427203846,2.19503113408,0.0,0.0,3.71167865564,18.077,62.606605475,25.5577694659,33.0121,4.03673600905
 04/10  11:00:00,26.7883924221,2.19503113408,0.0,0.0,3.71167865564,18.077,67.9256524935,23.3728523859,40.51485,4.03795010758
 04/10  12:00:00,25.8696200751,2.19503113408,0.0,0.0,3.71167865564,18.077,60.0343556748,19.9844005072,36.0132,4.03675516762
 04/10  13:00:00,25.690435401,2.19503113408,0.0,0.0,3.71167865564,18.077,51.8836761643,16.9106201387,31.51155,3.46150602569
 04/10  14:00:00,20.7009206014,2.19503113408,0.0,0.0,3.71167865564,13.077,41.3412117759,17.4466650525,21.0077,2.88684672341
 04/10  15:00:00,20.7011219491,2.19503113408,0.0,0.0,3.71167865564,13.077,37.920643869,15.526897184,19.50715,2.88659668501
 04/10  16:00:00,20.6315236687,2.19503113408,0.0,0.0,3.71167865564,13.077,38.67083858,13.2759435528,22.50825,2.88664502717
 04/10  17:00:00,25.6401939001,2.19503113408,0.0,0.0,3.71167865564,18.077,39.1692570861,10.1975133088,25.50935,3.46239377722
 04/10  18:00:00,25.6449819865,2.19503113408,0.0,0.0,3.71167865564,18.077,40.5017804563,9.80180071352,25.50935,5.19062974282
 04/10  19:00:00,26.4220841882,2.19503113408,0.0,0.0,3.71167865564,18.077,41.1152705172,9.83814756995,25.50935,5.7677729473
 04/10  20:00:00,23.299739645,2.19503113408,0.0,0.0,3.71167865564,13.077,38.9111378954,11.7905189177,22.50825,4.61236897769
 04/10  21:00:00,23.220026313,2.19503113408,0.0,0.0,3.71167865564,13.077,40.0799429131,14.4566631872,21.0077,4.61557972592
 04/10  22:00:00,23.105777532,2.19503113408,0.0,0.0,3.71167865564,13.077,40.3629062094,17.7438016642,18.0066,4.61250454518
 04/10  23:00:00,24.2751788904,2.19503113408,0.0,0.0,3.71167865564,13.077,26.1986302079,20.8856502414,3.0011,2.31187996653
 04/10  24:00:00,13.8159886659,2.19503113408,0.0,0.0,1.85583932782,5.577,32.0782421549,27.1334016241,3.0011,1.94374053075
 04/11  01:00:00,9.56451891829,0.0,0.0,0.0,0.618613109274,5.0,3.38778726789,0.0,3.0011,0.386687267895
 04/11  02:00:00,9.59134375655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  03:00:00,9.60505080028,0.0,0.0,0.0,0.618613109274,5.0,3.59315060251,0.0,3.0011,0.592050602513
 04/11  04:00:00,10.2701986597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  05:00:00,14.2914634988,2.19503113408,0.0,0.0,1.85583932782,5.577,34.8301780892,29.7364715509,4.50165,0.592056538297
 04/11  06:00:00,28.4805296834,2.19503113408,0.0,0.0,3.71167865564,18.077,37.5912249434,22.9208657671,13.50495,1.1654091763
 04/11  07:00:00,25.6856513187,2.19503113408,0.0,0.0,3.71167865564,18.077,44.5115847525,17.7357067952,21.0077,5.76817795731
 04/11  08:00:00,20.7120073704,2.19503113408,0.0,0.0,3.71167865564,13.077,33.9524563737,13.7552954331,15.0055,5.19166094063
 04/11  09:00:00,20.7653545794,2.19503113408,0.0,0.0,3.71167865564,13.077,26.0524065139,7.00774750188,15.0055,4.03915901201
 04/11  10:00:00,25.8330380182,2.19503113408,0.0,0.0,3.71167865564,18.077,38.4710135955,1.42147926714,33.0121,4.03743432834
 04/11  11:00:00,27.0486637077,2.19503113408,0.0219989420569,0.0,3.71167865564,18.077,44.5539960297,0.0,40.51485,4.03914602971
 04/11  12:00:00,27.4639869962,2.19503113408,1.19251508439,0.0,3.71167865564,18.077,39.4764460639,0.0,36.0132,3.46324606394
 04/11  13:00:00,28.1014921555,2.19503113408,2.02731343863,0.0,3.71167865564,18.077,34.973764843,0.0,31.51155,3.46221484302
