Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  10:00:00,25.7419084618,2.19503113408,0.0,0.0,3.71167865564,18.077,41.9211137717,5.44582264989,33.0121,3.46319112181
 04/28  11:00:00,26.8762681829,2.19503113408,0.0,0.0,3.71167865564,18.077,45.7138693388,1.16048466044,40.51485,4.03853467836
 04/28  12:00:00,26.0335131328,2.19503113408,0.00177359679723,0.0,3.71167865564,18.077,39.4761831549,0.0,36.0132,3.46298315489
 04/28  13:00:00,25.8479233513,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9724759626,0.0,31.51155,3.46092596262
 04/28  14:00:00,20.8525926947,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9277036268,0.033389735316,21.0077,2.88661389147
 04/28  15:00:00,20.8284035864,2.19503113408,0.0,0.0,3.71167865564,13.077,21.8485658537,0.0284545271197,19.50715,2.31296132662
 04/28  16:00:00,20.7400299498,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3949900746,0.0,22.50825,2.8867400746
 04/28  17:00:00,25.7623929862,2.19503113408,0.00404018916386,0.0,3.71167865564,18.077,28.9722722335,0.0,25.50935,3.46292223348
 04/28  18:00:00,25.775323609,2.19503113408,0.0,0.0,3.71167865564,18.077,30.6996036626,0.0,25.50935,5.19025366265
 04/28  19:00:00,25.770233246,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7017340318,0.0,25.50935,5.19238403181
 04/28  20:00:00,22.6154323227,2.19503113408,0.0,0.0,3.71167865564,13.077,28.4262364361,1.30358725071,22.50825,4.61439918537
 04/28  21:00:00,23.1808071157,2.19503113408,0.0,0.0,3.71167865564,13.077,28.7784295164,3.15500769923,21.0077,4.61572181718
 04/28  22:00:00,23.1675069319,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1559799555,5.11164357071,18.0066,4.03773638483
 04/28  23:00:00,24.2936341552,2.19503113408,0.0,0.0,3.71167865564,13.077,13.8075554333,8.4939489887,3.0011,2.31250644459
 04/28  24:00:00,13.8460367096,2.19503113408,0.0,0.0,1.85583932782,5.577,21.7323510979,16.4195981126,3.0011,2.31165298538
 04/29  01:00:00,9.59857312735,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  02:00:00,9.62934770151,0.0,0.0,0.0,0.618613109274,5.0,3.59318995719,0.0,3.0011,0.592089957195
 04/29  03:00:00,9.64224315538,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  04:00:00,9.78285833646,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  05:00:00,13.7822774535,2.19503113408,0.0,0.0,1.85583932782,5.577,30.4999018769,25.4061560447,4.50165,0.592095832199
 04/29  06:00:00,26.9845728513,2.19503113408,0.0,0.0,3.71167865564,18.077,35.4259717357,20.1833291909,13.50495,1.73769254482
 04/29  07:00:00,25.6852122294,2.19503113408,0.0,0.0,3.71167865564,18.077,38.1316801342,15.9584956547,21.0077,1.16548447947
 04/29  08:00:00,20.7149443794,2.19503113408,0.0,0.0,3.71167865564,13.077,27.4459248185,10.7022813722,15.0055,1.73814344627
 04/29  09:00:00,20.7711447915,2.19503113408,0.0,0.0,3.71167865564,13.077,23.6266432187,4.00691050582,15.0055,4.61423271284
 04/29  10:00:00,25.832106066,2.19503113408,0.0,0.0,3.71167865564,18.077,37.428836383,0.378490285484,33.0121,4.03824609751
 04/29  11:00:00,26.9930319501,2.19503113408,0.00168940890703,0.0,3.71167865564,18.077,44.5547720568,0.0,40.51485,4.03992205679
 04/29  12:00:00,26.2489048356,2.19503113408,0.076114092688,0.0,3.71167865564,18.077,40.627021313,0.0,36.0132,4.61382131298
 04/29  13:00:00,26.0730213345,2.19503113408,0.132995983454,0.0,3.71167865564,18.077,35.5492999385,0.0,31.51155,4.03774993854
 04/29  14:00:00,20.9460050438,2.19503113408,0.0,0.0,3.71167865564,13.077,24.4704530461,0.0,21.0077,3.4627530461
 04/29  15:00:00,21.0305743834,2.19503113408,0.0828414053684,0.0,3.71167865564,13.077,22.9694073248,0.0,19.50715,3.4622573248
 04/29  16:00:00,21.0770367938,2.19503113408,0.196305091329,0.0,3.71167865564,13.077,25.9694678626,0.0,22.50825,3.46121786255
 04/29  17:00:00,26.27712941,2.19503113408,0.39066600714,0.0,3.71167865564,18.077,28.9718541608,0.0,25.50935,3.4625041608
 04/29  18:00:00,26.342338663,2.19503113408,0.457873903308,0.0,3.71167865564,18.077,30.6997913667,0.0,25.50935,5.19044136665
 04/29  19:00:00,26.1182630151,2.19503113408,0.0889584361732,0.0,3.71167865564,18.077,30.1255581486,0.0,25.50935,4.61620814863
 04/29  20:00:00,22.8725279915,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1341288513,0.0120006476337,22.50825,4.61387820363
 04/29  21:00:00,23.4016065147,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6226521401,0.0,21.0077,4.61495214009
 04/29  22:00:00,23.2704698702,2.19503113408,0.0,0.0,3.71167865564,13.077,21.495686921,0.0267330622286,18.0066,3.46235385872
 04/29  23:00:00,24.4044196924,2.19503113408,0.0,0.0,3.71167865564,13.077,6.50600171817,0.618731095314,3.0011,2.88617062285
 04/29  24:00:00,13.9708373729,2.19503113408,0.0,0.0,1.85583932782,5.577,9.5729807734,4.26089867241,3.0011,2.31098210099
 04/30  01:00:00,9.68582931919,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  02:00:00,9.69452083591,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  03:00:00,9.69688062603,0.0,0.0,0.0,0.618613109274,5.0,3.59317552576,0.0,3.0011,0.592075525757
 04/30  04:00:00,9.83592011038,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  05:00:00,13.8251340481,2.19503113408,0.0,0.0,1.85583932782,5.577,21.8872558166,16.7935243947,4.50165,0.592081421901
 04/30  06:00:00,27.0230361414,2.19503113408,0.0,0.0,3.71167865564,18.077,26.5086480623,11.838343687,13.50495,1.16535437529
 04/30  07:00:00,25.7062948122,2.19503113408,0.0,0.0,3.71167865564,18.077,33.5657237936,10.8199686012,21.0077,1.73805519237
 04/30  08:00:00,20.7061205493,2.19503113408,0.0,0.0,3.71167865564,13.077,29.2285902256,12.4852541619,15.0055,1.73783606375
 04/30  09:00:00,20.717763414,2.19503113408,0.0,0.0,3.71167865564,13.077,28.5741765872,12.403438272,15.0055,1.16523831517
 04/30  10:00:00,25.7271126503,2.19503113408,0.0,0.0,3.71167865564,18.077,45.8820055716,8.25600084658,33.0121,4.61390472499
 04/30  11:00:00,26.8552716913,2.19503113408,0.0,0.0,3.71167865564,18.077,49.5656824221,4.43663870137,40.51485,4.61419372074
 04/30  12:00:00,25.9780655202,2.19503113408,0.0,0.0,3.71167865564,18.077,42.4519824979,2.97613872134,36.0132,3.46264377653
 04/30  13:00:00,25.7751278222,2.19503113408,0.0,0.0,3.71167865564,18.077,38.7336646707,3.75951728229,31.51155,3.46259738843
 04/30  14:00:00,20.7837337392,2.19503113408,0.0,0.0,3.71167865564,13.077,28.8328434439,4.93812866579,21.0077,2.88701477811
 04/30  15:00:00,20.7686957696,2.19503113408,0.0,0.0,3.71167865564,13.077,27.3965148721,5.0028425728,19.50715,2.8865222993
 04/30  16:00:00,20.6810025704,2.19503113408,0.0,0.0,3.71167865564,13.077,30.9728661826,5.57768825016,22.50825,2.88692793244
 04/30  17:00:00,25.6810368343,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3714087283,5.39911126666,25.50935,3.46294746166
 04/30  18:00:00,25.6759363902,2.19503113408,0.0,0.0,3.71167865564,18.077,33.7102162529,4.16156820566,25.50935,4.03929804723
 04/30  19:00:00,25.8130442122,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9675063436,4.84454160237,25.50935,4.61361474127
 04/30  20:00:00,22.6866269127,2.19503113408,0.0,0.0,3.71167865564,13.077,33.2191159623,7.24826409139,22.50825,3.46260187093
 04/30  21:00:00,23.241056396,2.19503113408,0.0,0.0,3.71167865564,13.077,34.7556913697,9.1342496402,21.0077,4.61374172952
 04/30  22:00:00,23.1270819323,2.19503113408,0.0,0.0,3.71167865564,13.077,33.3425217521,11.8739386084,18.0066,3.46198314364
 04/30  23:00:00,24.2830377462,2.19503113408,0.0,0.0,3.71167865564,13.077,21.3498486973,16.0376608675,3.0011,2.31108782982
 04/30  24:00:00,13.8233100411,2.19503113408,0.0,0.0,1.85583932782,5.577,29.1927545536,23.8803862157,3.0011,2.31126833795
 05/01  01:00:00,9.57126099454,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  02:00:00,9.59252878535,0.0,0.0,0.0,0.618613109274,5.0,3.59318300307,0.0,3.0011,0.59208300307
 05/01  03:00:00,9.59959308355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  04:00:00,9.74335925943,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  05:00:00,13.7515898508,2.19503113408,0.0,0.0,1.85583932782,5.577,38.347665622,33.2539267329,4.50165,0.592088889102
 05/01  06:00:00,26.9516941658,2.19503113408,0.0,0.0,3.71167865564,18.077,43.5029113616,28.2603088828,13.50495,1.73765247878
 05/01  07:00:00,25.6555906396,2.19503113408,0.0,0.0,3.71167865564,18.077,47.8471738092,21.6480046278,21.0077,5.19146918141
 05/01  08:00:00,20.6849785206,2.19503113408,0.0,0.0,3.71167865564,13.077,35.927458987,16.3057531868,15.0055,4.61620580022
 05/01  09:00:00,20.7140093125,2.19503113408,0.0,0.0,3.71167865564,13.077,29.9228603051,10.8792243143,15.0055,4.03813599072
 05/01  10:00:00,25.7294742231,2.19503113408,0.0,0.0,3.71167865564,18.077,41.9128145485,5.43778067666,33.0121,3.46293387184
 05/01  11:00:00,26.8557586053,2.19503113408,0.0,0.0,3.71167865564,18.077,46.532683446,1.97965435926,40.51485,4.03817908675
 05/01  12:00:00,25.9898598513,2.19503113408,0.0,0.0,3.71167865564,18.077,39.4755437236,0.0,36.0132,3.46234372364
 05/01  13:00:00,25.7829514046,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9731530759,0.0,31.51155,3.46160307585
 05/01  14:00:00,20.7761540037,2.19503113408,0.0,0.0,3.71167865564,13.077,26.0595925642,2.16493823972,21.0077,2.88695432444
 05/01  15:00:00,20.7744832789,2.19503113408,0.0,0.0,3.71167865564,13.077,24.5664503022,2.7458901263,19.50715,2.3134101759
 05/01  16:00:00,20.7037788392,2.19503113408,0.0,0.0,3.71167865564,13.077,27.4854664308,2.09086160565,22.50825,2.88635482511
 05/01  17:00:00,25.7177675241,2.19503113408,0.0,0.0,3.71167865564,18.077,28.9720017556,0.0,25.50935,3.46265175557
 05/01  18:00:00,25.7166760453,2.19503113408,0.0,0.0,3.71167865564,18.077,30.6989921323,0.0,25.50935,5.18964213227
 05/01  19:00:00,25.8244226819,2.19503113408,0.0,0.0,3.71167865564,18.077,33.258327859,2.55734960348,25.50935,5.19162825548
 05/01  20:00:00,22.683105145,2.19503113408,0.0,0.0,3.71167865564,13.077,32.5149478474,5.39329053166,22.50825,4.61340731574
 05/01  21:00:00,23.2385456606,2.19503113408,0.0,0.0,3.71167865564,13.077,33.2120864115,7.58930548718,21.0077,4.61508092433
 05/01  22:00:00,23.1208570536,2.19503113408,0.0,0.0,3.71167865564,13.077,33.2570730069,11.2132153762,18.0066,4.03725763069
 05/01  23:00:00,24.2810341568,2.19503113408,0.0,0.0,3.71167865564,13.077,18.0451004198,12.7322883219,3.0011,2.31171209791
 05/01  24:00:00,13.8305478966,2.19503113408,0.0,0.0,1.85583932782,5.577,24.4340908692,19.6946667405,3.0011,1.73832412865
 05/02  01:00:00,9.58075329077,0.0,0.0,0.0,0.618613109274,5.0,3.59318800109,0.0,3.0011,0.592088001088
 05/02  02:00:00,9.6112600988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  03:00:00,9.61859609821,0.0,0.0,0.0,0.618613109274,5.0,3.59319387919,0.0,3.0011,0.592093879193
 05/02  04:00:00,10.2744527892,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  05:00:00,14.263384154,2.19503113408,0.0,0.0,1.85583932782,5.577,35.7586157387,30.6648918116,4.50165,0.592073927085
 05/02  06:00:00,27.1758172172,2.19503113408,0.0,0.0,3.71167865564,18.077,40.80929312,26.1388250658,13.50495,1.16551805422
 05/02  07:00:00,25.649631465,2.19503113408,0.0,0.0,3.71167865564,18.077,44.9490239857,18.749385665,21.0077,5.1919383207
 05/02  08:00:00,20.6648790153,2.19503113408,0.0,0.0,3.71167865564,13.077,36.7076601216,16.5118784356,15.0055,5.19028168604
 05/02  09:00:00,20.685033221,2.19503113408,0.0,0.0,3.71167865564,13.077,33.0037128119,14.5341790811,15.0055,3.46403373086
 05/02  10:00:00,25.6795822472,2.19503113408,0.0,0.0,3.71167865564,18.077,49.1635514893,12.1155920844,33.0121,4.0358594049
 05/02  11:00:00,26.8100354199,2.19503113408,0.0,0.0,3.71167865564,18.077,52.710087726,8.15735262612,40.51485,4.0378850999
 05/02  12:00:00,25.9263763611,2.19503113408,0.0,0.0,3.71167865564,18.077,43.2395863131,3.76353684683,36.0132,3.46284946629
 05/02  13:00:00,25.7253796003,2.19503113408,0.0,0.0,3.71167865564,18.077,39.2029692776,4.8041419814,31.51155,2.8872772962
 05/02  14:00:00,20.7163993356,2.19503113408,0.0,0.0,3.71167865564,13.077,32.6668692698,8.77278512531,21.0077,2.8863841445
 05/02  15:00:00,20.7077630622,2.19503113408,0.0,0.0,3.71167865564,13.077,30.8611416752,8.46696767247,19.50715,2.88702400276
 05/02  16:00:00,20.631260275,2.19503113408,0.0,0.0,3.71167865564,13.077,32.4906046086,7.09583954746,22.50825,2.88651506116
 05/02  17:00:00,25.6308681021,2.19503113408,0.0,0.0,3.71167865564,18.077,34.8894459441,5.91749371738,25.50935,3.46260222671
 05/02  18:00:00,25.633906699,2.19503113408,0.0,0.0,3.71167865564,18.077,36.4752633612,6.35129423182,25.50935,4.6146191294
 05/02  19:00:00,25.6324782499,2.19503113408,0.0,0.0,3.71167865564,18.077,38.9558584821,8.2542005819,25.50935,5.19230790024
 05/02  20:00:00,22.51154158,2.19503113408,0.0,0.0,3.71167865564,13.077,40.5509213208,13.4292289715,22.50825,4.61344234925
 05/02  21:00:00,23.1043554026,2.19503113408,0.0,0.0,3.71167865564,13.077,39.9692567744,14.3467146116,21.0077,4.61484216283
 05/02  22:00:00,23.0975635988,2.19503113408,0.0,0.0,3.71167865564,13.077,38.1949427491,16.1510182349,18.0066,4.03732451412
 05/02  23:00:00,24.2677501847,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3771918048,18.0638891159,3.0011,2.31220268885
 05/02  24:00:00,13.8130150972,2.19503113408,0.0,0.0,1.85583932782,5.577,28.8083913873,23.4964015823,3.0011,2.31088980498
 05/03  01:00:00,9.55687502876,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  02:00:00,9.5838986488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  03:00:00,9.59268600654,0.0,0.0,0.0,0.618613109274,5.0,3.59315374183,0.0,3.0011,0.592053741826
 05/03  04:00:00,9.73359534889,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  05:00:00,13.7326735332,2.19503113408,0.0,0.0,1.85583932782,5.577,39.6084759303,34.5147403992,4.50165,0.592085531079
 05/03  06:00:00,26.9290390127,2.19503113408,0.0,0.0,3.71167865564,18.077,45.1329183397,30.4626759379,13.50495,1.16529240173
 05/03  07:00:00,25.6340194829,2.19503113408,0.0,0.0,3.71167865564,18.077,50.1749541818,23.9754286276,21.0077,5.19182555425
 05/03  08:00:00,20.6559001101,2.19503113408,0.0,0.0,3.71167865564,13.077,40.679501361,20.4842728149,15.0055,5.18972854604
 05/03  09:00:00,20.6742127593,2.19503113408,0.0,0.0,3.71167865564,13.077,36.839479411,17.7958543144,15.0055,4.03812509654
 05/03  10:00:00,25.6802368916,2.19503113408,0.0,0.0,3.71167865564,18.077,49.7462103157,13.2713292113,33.0121,3.46278110441
 05/03  11:00:00,26.8128117531,2.19503113408,0.0,0.0,3.71167865564,18.077,52.9849274726,8.43240023374,40.51485,4.03767723889
 05/03  12:00:00,25.9173662967,2.19503113408,0.0,0.0,3.71167865564,18.077,44.652219998,5.17671658986,36.0132,3.46230340819
 05/03  13:00:00,25.7290325901,2.19503113408,0.0,0.0,3.71167865564,18.077,38.3003351441,3.90060347679,31.51155,2.88818166729
 05/03  14:00:00,20.7301926942,2.19503113408,0.0,0.0,3.71167865564,13.077,29.7195711419,5.82501770379,21.0077,2.88685343808
 05/03  15:00:00,20.7259844527,2.19503113408,0.0,0.0,3.71167865564,13.077,27.900438543,5.50694100581,19.50715,2.88634753715
 05/03  16:00:00,20.6388766774,2.19503113408,0.0,0.0,3.71167865564,13.077,31.0982455155,5.70328240987,22.50825,2.88671310559
 05/03  17:00:00,25.634700974,2.19503113408,0.0,0.0,3.71167865564,18.077,32.9040289274,3.93201681035,25.50935,3.46266211708
 05/03  18:00:00,25.6402946641,2.19503113408,0.0,0.0,3.71167865564,18.077,33.6954398564,3.57073336297,25.50935,4.6153564934
 05/03  19:00:00,25.7742913482,2.19503113408,0.0,0.0,3.71167865564,18.077,37.5451242068,6.84346558425,25.50935,5.19230862254
 05/03  20:00:00,22.6375354491,2.19503113408,0.0,0.0,3.71167865564,13.077,40.2486371375,13.1263113691,22.50825,4.61407576843
 05/03  21:00:00,23.1918781364,2.19503113408,0.0,0.0,3.71167865564,13.077,41.2778426655,15.6542530474,21.0077,4.61588961803
 05/03  22:00:00,23.0714670754,2.19503113408,0.0,0.0,3.71167865564,13.077,41.9598713505,19.9154143609,18.0066,4.03785698952
 05/03  23:00:00,24.2514105614,2.19503113408,0.0,0.0,3.71167865564,13.077,28.0416188584,22.7284162062,3.0011,2.31210265229
 05/03  24:00:00,13.7781651414,2.19503113408,0.0,0.0,1.85583932782,5.577,36.2086346635,31.4691372227,3.0011,1.73839744079
 05/04  01:00:00,9.52622439634,0.0,0.0,0.0,0.618613109274,5.0,3.59319248564,0.0,3.0011,0.592092485638
 05/04  02:00:00,9.54975213439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  03:00:00,9.55252133715,0.0,0.0,0.0,0.618613109274,5.0,3.59317773508,0.0,3.0011,0.592077735083
 05/04  04:00:00,9.69848660911,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  05:00:00,13.7119894984,2.19503113408,0.0,0.0,1.85583932782,5.577,48.2946414646,43.200907818,4.50165,0.592083646609
 05/04  06:00:00,26.9185677662,2.19503113408,0.0,0.0,3.71167865564,18.077,52.7656253796,38.0954464449,13.50495,1.16522893471
 05/04  07:00:00,25.6159248976,2.19503113408,0.0,0.0,3.71167865564,18.077,56.2112894298,30.0119306449,21.0077,5.19165878491
 05/04  08:00:00,20.6537144284,2.19503113408,0.0,0.0,3.71167865564,13.077,42.4768710145,22.2810225984,15.0055,5.19034841609
 05/04  09:00:00,20.6907018552,2.19503113408,0.0,0.0,3.71167865564,13.077,33.4262586166,14.3826002518,15.0055,4.03815836481
 05/04  10:00:00,25.6934202152,2.19503113408,0.0,0.0,3.71167865564,18.077,44.5697528952,8.09470280291,33.0121,3.4629500923
 05/04  11:00:00,26.8343525272,2.19503113408,0.0,0.0,3.71167865564,18.077,47.7264712632,3.17328111071,40.51485,4.03834015251
 05/04  12:00:00,25.9782748876,2.19503113408,0.0,0.0,3.71167865564,18.077,39.4760133208,0.0,36.0132,3.46281332078
 05/04  13:00:00,25.7867158764,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3990293559,0.0,31.51155,2.88747935587
 05/04  14:00:00,20.7921567093,2.19503113408,0.0,0.0,3.71167865564,13.077,24.6892340872,0.794927355514,21.0077,2.88660673167
 05/04  15:00:00,20.7878228109,2.19503113408,0.0,0.0,3.71167865564,13.077,23.1759918804,0.782558385058,19.50715,2.88628349531
 05/04  16:00:00,20.7193409039,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8215512121,0.0,22.50825,2.3133012121
 05/04  17:00:00,25.7279140935,2.19503113408,0.00521712104617,0.0,3.71167865564,18.077,29.546062463,0.0,25.50935,4.03671246303
 05/04  18:00:00,25.7246478851,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1249186374,0.0,25.50935,4.61556863742
 05/04  19:00:00,25.8538413552,2.19503113408,0.0,0.0,3.71167865564,18.077,30.8534613991,0.151824155189,25.50935,5.19228724391
 05/04  20:00:00,22.7112447006,2.19503113408,0.0,0.0,3.71167865564,13.077,29.2366935135,2.11448108589,22.50825,4.61396242758
 05/04  21:00:00,23.2492375326,2.19503113408,0.0,0.0,3.71167865564,13.077,30.2372438444,4.61410455154,21.0077,4.61543929287
 05/04  22:00:00,23.1177910034,2.19503113408,0.0,0.0,3.71167865564,13.077,32.0174105896,9.97306494173,18.0066,4.03774564784
 05/04  23:00:00,24.2657824946,2.19503113408,0.0,0.0,3.71167865564,13.077,20.3876555404,15.0741250354,3.0011,2.31243050504
 05/04  24:00:00,13.8104451606,2.19503113408,0.0,0.0,1.85583932782,5.577,27.3200819331,22.5803387767,3.0011,1.73864315641
 05/05  01:00:00,9.56393754245,0.0,0.0,0.0,0.618613109274,5.0,3.59317770885,0.0,3.0011,0.592077708853
 05/05  02:00:00,9.58596255897,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.58900213027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  04:00:00,10.2565696242,0.0,0.0,0.0,0.618613109274,5.0,3.59315775255,0.0,3.0011,0.592057752547
 05/05  05:00:00,14.263574983,2.19503113408,0.0,0.0,1.85583932782,5.577,34.5539287229,30.0322787229,4.50165,0.02
 05/05  06:00:00,27.1834761839,2.19503113408,0.0,0.0,3.71167865564,18.077,38.8857768026,23.6429813762,13.50495,1.73784542643
 05/05  07:00:00,25.665812274,2.19503113408,0.0,0.0,3.71167865564,18.077,42.6279124343,16.4288821787,21.0077,5.19133025558
 05/05  08:00:00,20.6981549102,2.19503113408,0.0,0.0,3.71167865564,13.077,30.8933795449,11.2720986781,15.0055,4.61578086683
 05/05  09:00:00,20.7394483564,2.19503113408,0.0,0.0,3.71167865564,13.077,24.4637796535,5.41995943742,15.0055,4.0383202161
 05/05  10:00:00,25.7859546444,2.19503113408,0.0,0.0,3.71167865564,18.077,37.859329278,1.3843651744,33.0121,3.46286410364
 05/05  11:00:00,26.9350988875,2.19503113408,0.00136346274906,0.0,3.71167865564,18.077,44.5531822681,0.0,40.51485,4.03833226808
 05/05  12:00:00,26.111505095,2.19503113408,0.00271844621248,0.0,3.71167865564,18.077,39.4760434878,0.0,36.0132,3.46284348782
 05/05  13:00:00,25.973581283,2.19503113408,0.0687908105565,0.0,3.71167865564,18.077,34.9729205959,0.0,31.51155,3.46137059594
 05/05  14:00:00,20.9080368231,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3560769224,0.0351228933655,21.0077,2.31325402906
 05/05  15:00:00,20.8965688107,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3934781991,0.0,19.50715,2.88632819913
 05/05  16:00:00,20.8873563681,2.19503113408,0.0470273617809,0.0,3.71167865564,13.077,25.3948731146,0.0,22.50825,2.8866231146
 05/05  17:00:00,26.5127319366,2.19503113408,0.649023224576,0.0,3.71167865564,18.077,28.9722984597,0.0,25.50935,3.46294845965
 05/05  18:00:00,26.4064856971,2.19503113408,0.542491798353,0.0,3.71167865564,18.077,30.1251186922,0.0,25.50935,4.61576869215
 05/05  19:00:00,26.0964497231,2.19503113408,0.245242865099,0.0,3.71167865564,18.077,30.701426512,0.0,25.50935,5.19207651196
 05/05  20:00:00,22.7076371481,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1223152013,0.0,22.50825,4.61406520126
 05/05  21:00:00,23.2582328083,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6229596945,0.0,21.0077,4.6152596945
 05/05  22:00:00,23.2190528327,2.19503113408,0.0,0.0,3.71167865564,13.077,22.8805634748,0.835933139283,18.0066,4.03803033554
 05/05  23:00:00,24.3352867896,2.19503113408,0.0,0.0,3.71167865564,13.077,9.43117481311,4.11809944417,3.0011,2.31197536894
 05/05  24:00:00,13.8870125371,2.19503113408,0.0,0.0,1.85583932782,5.577,13.1102966374,8.37091799693,3.0011,1.73827864044
 05/06  01:00:00,9.6338495448,0.0,0.0,0.0,0.618613109274,5.0,3.5931855794,0.0,3.0011,0.5920855794
 05/06  02:00:00,9.65971413897,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  03:00:00,9.66307372758,0.0,0.0,0.0,0.618613109274,5.0,3.59319145662,0.0,3.0011,0.59209145662
 05/06  04:00:00,9.8028257778,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  05:00:00,13.7909920747,2.19503113408,0.0,0.0,1.85583932782,5.577,27.5979073467,22.5041858312,4.50165,0.592071515497
 05/06  06:00:00,26.9884588244,2.19503113408,0.0,0.0,3.71167865564,18.077,32.3850138063,17.7149265605,13.50495,1.1651372458
 05/06  07:00:00,25.699570634,2.19503113408,0.0,0.0,3.71167865564,18.077,32.5572980397,9.81143732644,21.0077,1.73816071324
 05/06  08:00:00,20.7369417873,2.19503113408,0.0,0.0,3.71167865564,13.077,21.067527589,4.89655052036,15.0055,1.16547706869
 05/06  09:00:00,20.8117425874,2.19503113408,0.0,0.0,3.71167865564,13.077,20.1661295859,0.546626229556,15.0055,4.61400335634
 05/06  10:00:00,25.8682605556,2.19503113408,0.0,0.0,3.71167865564,18.077,37.0501939495,0.0,33.0121,4.0380939495
 05/06  11:00:00,27.0346610999,2.19503113408,0.0263757623508,0.0,3.71167865564,18.077,44.5545075244,0.0,40.51485,4.03965752437
 05/06  12:00:00,26.5297802126,2.19503113408,0.34302482133,0.0,3.71167865564,18.077,40.6272026488,0.0,36.0132,4.61400264879
 05/06  13:00:00,26.4451580587,2.19503113408,0.490510997009,0.0,3.71167865564,18.077,35.5493400404,0.0,31.51155,4.03779004044
 05/06  14:00:00,21.3880308425,2.19503113408,0.41322909201,0.0,3.71167865564,13.077,24.4698885802,0.0,21.0077,3.46218858021
 05/06  15:00:00,21.4541005534,2.19503113408,0.486703587197,0.0,3.71167865564,13.077,22.9697297918,0.0,19.50715,3.46257979181
 05/06  16:00:00,21.6168750761,2.19503113408,0.719669039018,0.0,3.71167865564,13.077,25.3957647066,0.0,22.50825,2.88751470662
 05/06  17:00:00,26.9784970101,2.19503113408,1.06103416542,0.0,3.71167865564,18.077,29.545779871,0.0,25.50935,4.036429871
 05/06  18:00:00,26.9168192659,2.19503113408,1.01309734492,0.0,3.71167865564,18.077,30.1249587584,0.0,25.50935,4.61560875843
 05/06  19:00:00,26.4755390195,2.19503113408,0.440837395141,0.0,3.71167865564,18.077,30.1250390075,0.0,25.50935,4.61568900755
 05/06  20:00:00,22.8927428804,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1220917492,0.0,22.50825,4.61384174924
 05/06  21:00:00,23.4110780329,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6234450258,0.0,21.0077,4.61574502584
 05/06  22:00:00,23.2439423063,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4842410561,0.0152044546471,18.0066,3.46243660143
 05/06  23:00:00,24.3500009089,2.19503113408,0.0,0.0,3.71167865564,13.077,8.19671545159,2.30902620222,3.0011,2.88658924937
 05/06  24:00:00,13.879019707,2.19503113408,0.0,0.0,1.85583932782,5.577,14.5993692042,9.85954161877,3.0011,1.73872758544
 05/07  01:00:00,9.63772546641,0.0,0.0,0.0,0.618613109274,5.0,3.59315934735,0.0,3.0011,0.592059347354
 05/07  02:00:00,9.67159106536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  03:00:00,9.68552134506,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  04:00:00,9.83399356895,0.0,0.0,0.0,0.618613109274,5.0,3.59316527098,0.0,3.0011,0.59206527098
 05/07  05:00:00,13.8208229795,2.19503113408,0.0,0.0,1.85583932782,5.577,21.6323992441,17.1107492441,4.50165,0.02
 05/07  06:00:00,27.0256510947,2.19503113408,0.0,0.0,3.71167865564,18.077,26.2013682979,10.9585677184,13.50495,1.7378505795
 05/07  07:00:00,25.7515151601,2.19503113408,0.0,0.0,3.71167865564,18.077,27.6968166857,5.49046274036,21.0077,1.19865394536
 05/07  08:00:00,20.7900838614,2.19503113408,0.0,0.0,3.71167865564,13.077,20.3201217197,3.60981698608,15.0055,1.70480473365
 05/07  09:00:00,20.8556555254,2.19503113408,0.0,0.0,3.71167865564,13.077,17.1658344215,0.422128640211,15.0055,1.73820578131
 05/07  10:00:00,25.9129370569,2.19503113408,0.0,0.0,3.71167865564,18.077,37.0517964433,0.0,33.0121,4.03969644328
 05/07  11:00:00,27.454100035,2.19503113408,0.37851445828,0.0,3.71167865564,18.077,45.1288273768,0.0,40.51485,4.61397737676
 05/07  12:00:00,27.5571932769,2.19503113408,1.25473635927,0.0,3.71167865564,18.077,39.4758394061,0.0,36.0132,3.46263940609
 05/07  13:00:00,27.5615223636,2.19503113408,1.49099458888,0.0,3.71167865564,18.077,34.9741974223,0.0,31.51155,3.46264742227
 05/07  14:00:00,22.5321133802,2.19503113408,1.45314963943,0.0,3.71167865564,13.077,23.8937747702,0.0,21.0077,2.88607477017
 05/07  15:00:00,22.4272054693,2.19503113408,1.37005996089,0.0,3.71167865564,13.077,21.8198019536,0.0,19.50715,2.31265195358
 05/07  16:00:00,22.4565990122,2.19503113408,1.47695345302,0.0,3.71167865564,13.077,25.3946505955,0.0,22.50825,2.88640059545
 05/07  17:00:00,27.8124587806,2.19503113408,1.81547717163,0.0,3.71167865564,18.077,28.9716693596,0.0,25.50935,3.46231935959
 05/07  18:00:00,27.8451471302,2.19503113408,1.85290200818,0.0,3.71167865564,18.077,30.1232225684,0.0,25.50935,4.61387256844
 05/07  19:00:00,27.1791318241,2.19503113408,1.05815130764,0.0,3.71167865564,18.077,29.5485366103,0.0,25.50935,4.03918661031
 05/07  20:00:00,23.0921528831,2.19503113408,0.153607187054,0.0,3.71167865564,13.077,25.9709558393,0.0,22.50825,3.46270583928
 05/07  21:00:00,23.4250247378,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6333661849,0.0120602103824,21.0077,4.61360597452
 05/07  22:00:00,23.2563571536,2.19503113408,0.0,0.0,3.71167865564,13.077,21.5059635697,0.0368666340066,18.0066,3.46249693571
 05/07  23:00:00,24.3683016695,2.19503113408,0.0,0.0,3.71167865564,13.077,7.19339740792,2.45363516112,3.0011,1.7386622468
 05/07  24:00:00,13.9214324579,2.19503113408,0.0,0.0,1.85583932782,5.577,11.9882541721,6.6746155342,3.0011,2.31253863789
 05/08  01:00:00,9.66778896335,0.0,0.0,0.0,0.618613109274,5.0,3.5931821378,0.0,3.0011,0.592082137801
 05/08  02:00:00,9.69797581314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  03:00:00,9.68852858275,0.0,0.0,0.0,0.618613109274,5.0,3.59318802048,0.0,3.0011,0.592088020476
 05/08  04:00:00,9.81843393737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  05:00:00,13.804904556,2.19503113408,0.0,0.0,1.85583932782,5.577,25.572352599,20.4786086893,4.50165,0.592093909628
 05/08  06:00:00,26.3734303723,2.19503113408,0.0,0.0,3.71167865564,18.077,29.1654230503,14.4953549307,13.50495,1.16511811964
 05/08  07:00:00,25.7165821504,2.19503113408,0.0,0.0,3.71167865564,18.077,34.2043054028,8.00517125488,21.0077,5.19143414795
 05/08  08:00:00,20.781552205,2.19503113408,0.0,0.0,3.71167865564,13.077,22.1023356832,2.48118797837,15.0055,4.61564770484
 05/08  09:00:00,20.8534132701,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0436991567,0.0,15.0055,4.03819915667
 05/08  10:00:00,25.9016195633,2.19503113408,0.0,0.0,3.71167865564,18.077,36.4749825522,0.0,33.0121,3.4628825522
 05/08  11:00:00,27.3235233801,2.19503113408,0.276466964253,0.0,3.71167865564,18.077,44.5532417743,0.0,40.51485,4.03839177433
 05/08  12:00:00,27.3741025907,2.19503113408,1.11784753257,0.0,3.71167865564,18.077,39.4759420657,0.0,36.0132,3.46274206567
 05/08  13:00:00,27.5212264516,2.19503113408,1.49226109847,0.0,3.71167865564,18.077,34.9726162458,0.0,31.51155,3.46106624579
 05/08  14:00:00,22.3403360207,2.19503113408,1.29638850381,0.0,3.71167865564,13.077,23.320733977,0.0,21.0077,2.31303397699
 05/08  15:00:00,22.4404041009,2.19503113408,1.39538033089,0.0,3.71167865564,13.077,22.3935645714,0.0,19.50715,2.8864145714
 05/08  16:00:00,22.5665584006,2.19503113408,1.58941603752,0.0,3.71167865564,13.077,25.3947221765,0.0,22.50825,2.88647217646
 05/08  17:00:00,28.1186201897,2.19503113408,2.12377141049,0.0,3.71167865564,18.077,28.972011295,0.0,25.50935,3.46266129502
 05/08  18:00:00,27.9931780725,2.19503113408,2.00123593362,0.0,3.71167865564,18.077,30.1248464951,0.0,25.50935,4.61549649513
 05/08  19:00:00,27.7953239823,2.19503113408,1.63476742058,0.0,3.71167865564,18.077,30.7014265621,0.0,25.50935,5.19207656206
 05/08  20:00:00,23.7724162529,2.19503113408,0.782501394316,0.0,3.71167865564,13.077,26.5479128981,0.0,22.50825,4.03966289809
 05/08  21:00:00,23.8816315578,2.19503113408,0.378775883141,0.0,3.71167865564,13.077,26.1970931808,0.0,21.0077,5.18939318079
 05/08  22:00:00,23.3662392128,2.19503113408,0.0170181923745,0.0,3.71167865564,13.077,21.4703416931,0.0,18.0066,3.46374169308
 05/08  23:00:00,24.4559383378,2.19503113408,0.0,0.0,3.71167865564,13.077,5.33147469407,0.0177339825272,3.0011,2.31264071154
 05/08  24:00:00,14.0194340729,2.19503113408,0.0,0.0,1.85583932782,5.577,5.90594925444,0.593418253556,3.0011,2.31143100089
 05/09  01:00:00,9.72641872403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  02:00:00,9.74727726058,0.0,0.0,0.0,0.618613109274,5.0,3.59318702055,0.0,3.0011,0.59208702055
 05/09  03:00:00,9.74981449658,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  04:00:00,10.4322721018,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  05:00:00,14.379862906,2.19503113408,0.0,0.0,1.85583932782,5.577,15.0865847592,9.99284185897,4.50165,0.59209290021
 05/09  06:00:00,26.6714392919,2.19503113408,0.0,0.0,3.71167865564,18.077,20.5018768195,5.25933722605,13.50495,1.73758959341
 05/09  07:00:00,25.8043496853,2.19503113408,0.0,0.0,3.71167865564,18.077,26.0340636521,0.409292803198,21.0077,4.61707084887
 05/09  08:00:00,20.8619917047,2.19503113408,0.0,0.0,3.71167865564,13.077,20.1956549604,0.0,15.0055,5.19015496039
 05/09  09:00:00,20.9287132372,2.19503113408,0.0,0.0,3.71167865564,13.077,18.4696388022,0.0,15.0055,3.46413880219
 05/09  10:00:00,26.4055993413,2.19503113408,0.430277097895,0.0,3.71167865564,18.077,36.4749696424,0.0,33.0121,3.4628696424
 05/09  11:00:00,28.2991028376,2.19503113408,1.18775781731,0.0,3.71167865564,18.077,44.5527006247,0.0,40.51485,4.03785062468
 05/09  12:00:00,28.3842238755,2.19503113408,2.03839877722,0.0,3.71167865564,18.077,39.4758269479,0.0,36.0132,3.46262694791
 05/09  13:00:00,28.7726607818,2.19503113408,2.67444162922,0.0,3.71167865564,18.077,34.9727809686,0.0,31.51155,3.46123096861
 05/09  14:00:00,23.4974005202,2.19503113408,2.38591867504,0.0,3.71167865564,13.077,23.3207167543,0.0,21.0077,2.31301675432
 05/09  15:00:00,23.7747893007,2.19503113408,2.65006809822,0.0,3.71167865564,13.077,22.3932275124,0.0,19.50715,2.88607751242
 05/09  16:00:00,24.0785788197,2.19503113408,3.01344920328,0.0,3.71167865564,13.077,25.3947766817,0.0,22.50825,2.88652668174
 05/09  17:00:00,29.9151755165,2.19503113408,3.86426616678,0.0,3.71167865564,18.077,28.9718155935,0.0,25.50935,3.46246559347
 05/09  18:00:00,29.7655119783,2.19503113408,3.72336412079,0.0,3.71167865564,18.077,30.124747274,0.0,25.50935,4.61539727405
 05/09  19:00:00,29.2503142429,2.19503113408,3.22168903474,0.0,3.71167865564,18.077,30.7014474383,0.0,25.50935,5.19209743831
 05/09  20:00:00,24.7656372796,2.19503113408,1.86733996681,0.0,3.71167865564,13.077,26.5478362986,0.0,22.50825,4.03958629857
 05/09  21:00:00,24.565910356,2.19503113408,1.11781437708,0.0,3.71167865564,13.077,26.196921289,0.0,21.0077,5.18922128903
 05/09  22:00:00,24.179346022,2.19503113408,0.748376366285,0.0,3.71167865564,13.077,21.4700303796,0.0,18.0066,3.46343037958
 05/09  23:00:00,24.9279942371,2.19503113408,0.368093486336,0.0,3.71167865564,13.077,5.31378504965,0.0,3.0011,2.31268504965
 05/09  24:00:00,14.1325772458,2.19503113408,0.0,0.0,1.85583932782,5.577,5.3506498355,0.0378969549995,3.0011,2.31165288051
 05/10  01:00:00,9.81216353001,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  02:00:00,9.82925068804,0.0,0.0,0.0,0.618613109274,5.0,3.59319430384,0.0,3.0011,0.592094303844
 05/10  03:00:00,9.83843302663,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  04:00:00,10.0023795373,0.0,0.0,0.0,0.618613109274,5.0,3.59314845588,0.0,3.0011,0.592048455884
 05/10  05:00:00,14.0146426572,2.19503113408,0.0,0.0,1.85583932782,5.577,4.66638453544,0.144734535436,4.50165,0.02
 05/10  06:00:00,26.6216098834,2.19503113408,0.00804832699985,0.0,3.71167865564,18.077,15.2427779,0.0,13.50495,1.73782789995
 05/10  07:00:00,25.9715044369,2.19503113408,0.00979327962242,0.0,3.71167865564,18.077,25.6236780202,0.0,21.0077,4.61597802023
 05/10  08:00:00,21.0251603588,2.19503113408,0.0396296871259,0.0,3.71167865564,13.077,20.1954687177,0.0,15.0055,5.18996871769
 05/10  09:00:00,21.5902562996,2.19503113408,0.563580063632,0.0,3.71167865564,13.077,18.4695820122,0.0,15.0055,3.46408201216
 05/10  10:00:00,27.3172518374,2.19503113408,1.26156505573,0.0,3.71167865564,18.077,36.4748520958,0.0,33.0121,3.46275209577
 05/10  11:00:00,29.2903829802,2.19503113408,2.11997267933,0.0,3.71167865564,18.077,44.5529577267,0.0,40.51485,4.03810772671
 05/10  12:00:00,29.7840744178,2.19503113408,3.3939461933,0.0,3.71167865564,18.077,39.4749081423,0.0,36.0132,3.46170814229
 05/10  13:00:00,29.9021968898,2.19503113408,3.79997828027,0.0,3.71167865564,18.077,34.9726051272,0.0,31.51155,3.46105512722
 05/10  14:00:00,24.1025371944,2.19503113408,2.98762353846,0.0,3.71167865564,13.077,23.3209157996,0.0,21.0077,2.31321579955
 05/10  15:00:00,23.8052027894,2.19503113408,2.68621102476,0.0,3.71167865564,13.077,22.3938069121,0.0,19.50715,2.88665691211
 05/10  16:00:00,23.8202397484,2.19503113408,2.70873401711,0.0,3.71167865564,13.077,25.3946647815,0.0,22.50825,2.88641478148
 05/10  17:00:00,29.7372864545,2.19503113408,3.68876641431,0.0,3.71167865564,18.077,28.9720751171,0.0,25.50935,3.46272511707
 05/10  18:00:00,30.0388195567,2.19503113408,3.98667021762,0.0,3.71167865564,18.077,30.1246727331,0.0,25.50935,4.61532273311
 05/10  19:00:00,29.7599177022,2.19503113408,3.52566456337,0.0,3.71167865564,18.077,30.7009511168,0.0,25.50935,5.19160111685
 05/10  20:00:00,24.9067203256,2.19503113408,1.82945769467,0.0,3.71167865564,13.077,26.5478081764,0.0,22.50825,4.03955817641
 05/10  21:00:00,24.9515056314,2.19503113408,1.35763941393,0.0,3.71167865564,13.077,25.6227040944,0.0,21.0077,4.61500409438
 05/10  22:00:00,24.4241617904,2.19503113408,0.973859914122,0.0,3.71167865564,13.077,22.0440223396,0.0,18.0066,4.03742233962
 05/10  23:00:00,25.2086463192,2.19503113408,0.62165101922,0.0,3.71167865564,13.077,5.31321859021,0.0,3.0011,2.31211859021
 05/10  24:00:00,14.1859098544,2.19503113408,0.0,0.0,1.85583932782,5.577,4.73924260396,0.0,3.0011,1.73814260396
 05/11  01:00:00,9.86090128227,0.0,0.0,0.0,0.618613109274,5.0,3.59318945655,0.0,3.0011,0.592089456552
 05/11  02:00:00,9.86473467049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  03:00:00,9.85892527618,0.0,0.0,0.0,0.618613109274,5.0,3.59318245023,0.0,3.0011,0.592082450226
 05/11  04:00:00,10.0155166358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  05:00:00,14.0130070272,2.19503113408,0.0,0.0,1.85583932782,5.577,5.25369295035,0.159980455931,4.50165,0.592062494419
 05/11  06:00:00,26.5784770091,2.19503113408,0.00729016594822,0.0,3.71167865564,18.077,14.6700916475,0.0,13.50495,1.16514164754
 05/11  07:00:00,25.9360046069,2.19503113408,0.0110105599835,0.0,3.71167865564,18.077,26.1992373199,0.0,21.0077,5.19153731989
 05/11  08:00:00,21.4449207768,2.19503113408,0.444649060019,0.0,3.71167865564,13.077,19.6210570826,0.0,15.0055,4.61555708264
 05/11  09:00:00,22.4981851586,2.19503113408,1.42458006758,0.0,3.71167865564,13.077,19.0435553516,0.0,15.0055,4.03805535157
 05/11  10:00:00,28.7664665027,2.19503113408,2.65474573305,0.0,3.71167865564,18.077,36.474839531,0.0,33.0121,3.462739531
 05/11  11:00:00,32.002156309,2.19503113408,4.77005666248,0.0,3.71167865564,18.077,44.5529758978,0.0,40.51485,4.03812589777
 05/11  12:00:00,32.4485158237,2.19503113408,5.97870952331,0.0,3.71167865564,18.077,39.4752766181,0.0,36.0132,3.46207661809
 05/11  13:00:00,32.3959789286,2.19503113408,6.23992671556,0.0,3.71167865564,18.077,34.3987384024,0.0,31.51155,2.88718840237
 05/11  14:00:00,26.2553955539,2.19503113408,5.09501205869,0.0,3.71167865564,13.077,23.8938568044,0.0,21.0077,2.88615680441
 05/11  15:00:00,25.9491023202,2.19503113408,4.78095873879,0.0,3.71167865564,13.077,21.8204531583,0.0,19.50715,2.31330315833
 05/11  16:00:00,26.0858129985,2.19503113408,4.92628716237,0.0,3.71167865564,13.077,25.3949638858,0.0,22.50825,2.88671388576
 05/11  17:00:00,31.7286738842,2.19503113408,5.64000085665,0.0,3.71167865564,18.077,28.9716096469,0.0,25.50935,3.46225964688
 05/11  18:00:00,31.2748855192,2.19503113408,5.19722688367,0.0,3.71167865564,18.077,30.124590498,0.0,25.50935,4.61524049796
 05/11  19:00:00,29.2848060998,2.19503113408,3.07220501181,0.0,3.71167865564,18.077,30.7010045553,0.0,25.50935,5.19165455526
 05/11  20:00:00,23.5201096508,2.19503113408,1.12497835568,0.0,3.71167865564,13.077,27.1217701462,0.0,22.50825,4.61352014619
 05/11  21:00:00,24.174057181,2.19503113408,0.630783756259,0.0,3.71167865564,13.077,25.6217185053,0.0,21.0077,4.61401850528
 05/11  22:00:00,23.3575619234,2.19503113408,0.0,0.0,3.71167865564,13.077,22.1076308942,0.0633827861185,18.0066,4.03764810807
 05/11  23:00:00,24.4356660451,2.19503113408,0.0,0.0,3.71167865564,13.077,5.33021975154,0.0171693484493,3.0011,2.31195040309
 05/11  24:00:00,13.9830068503,2.19503113408,0.0,0.0,1.85583932782,5.577,8.80872133435,4.06922167389,3.0011,1.73839966046
 05/12  01:00:00,9.70244799932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  02:00:00,9.71564306676,0.0,0.0,0.0,0.618613109274,5.0,3.59319445649,0.0,3.0011,0.592094456492
 05/12  03:00:00,9.71964874704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  04:00:00,10.3792090773,0.0,0.0,0.0,0.618613109274,5.0,3.59317452842,0.0,3.0011,0.592074528419
 05/12  05:00:00,14.3625617539,2.19503113408,0.0,0.0,1.85583932782,5.577,17.9421749017,13.4205249017,4.50165,0.02
 05/12  06:00:00,26.6382508323,2.19503113408,0.0,0.0,3.71167865564,18.077,23.8403623016,8.59759945963,13.50495,1.73781284197
 05/12  07:00:00,25.746655367,2.19503113408,0.0,0.0,3.71167865564,18.077,30.8537747304,5.23063560597,21.0077,4.61543912446
 05/12  08:00:00,20.7612097675,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8048799296,4.6096778766,15.0055,5.18970205301
 05/12  09:00:00,20.7765434035,2.19503113408,0.0,0.0,3.71167865564,13.077,23.0533985067,4.58419755997,15.0055,3.46370094675
 05/12  10:00:00,25.7732359927,2.19503113408,0.0,0.0,3.71167865564,18.077,40.6338926567,4.16000118159,33.0121,3.46179147511
 05/12  11:00:00,26.8809615222,2.19503113408,0.0,0.0,3.71167865564,18.077,46.6045488671,2.05260183637,40.51485,4.03709703069
 05/12  12:00:00,26.0143772393,2.19503113408,0.0,0.0,3.71167865564,18.077,39.4744620892,0.0,36.0132,3.46126208918
 05/12  13:00:00,25.8202992024,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3987981255,0.0,31.51155,2.88724812545
 05/12  14:00:00,20.8172698968,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9622466297,2.068908154,21.0077,2.88563847575
 05/12  15:00:00,20.8073009601,2.19503113408,0.0,0.0,3.71167865564,13.077,25.1584946956,2.76524764333,19.50715,2.8860970523
 05/12  16:00:00,20.7225628257,2.19503113408,0.0,0.0,3.71167865564,13.077,27.7624366852,2.94163341798,22.50825,2.31255326722
 05/12  17:00:00,25.7244166668,2.19503113408,0.0,0.0,3.71167865564,18.077,29.809587457,0.838198662674,25.50935,3.46203879433
 05/12  18:00:00,25.7313343368,2.19503113408,0.0,0.0,3.71167865564,18.077,31.001000735,0.301473237792,25.50935,5.19017749722
 05/12  19:00:00,25.719782172,2.19503113408,0.0,0.0,3.71167865564,18.077,31.2042898225,1.07991982722,25.50935,4.61501999524
 05/12  20:00:00,21.9528703098,2.19503113408,0.0,0.0,3.71167865564,13.077,31.6152465931,4.49375283312,22.50825,4.61324375997
 05/12  21:00:00,23.1689960991,2.19503113408,0.0,0.0,3.71167865564,13.077,30.8794948901,5.25797661835,21.0077,4.61381827174
 05/12  22:00:00,23.1591070889,2.19503113408,0.0,0.0,3.71167865564,13.077,28.8391725227,6.79572298734,18.0066,4.03684953535
 05/12  23:00:00,24.297392123,2.19503113408,0.0,0.0,3.71167865564,13.077,16.007800685,10.6947366963,3.0011,2.31196398863
 05/12  24:00:00,13.8499821055,2.19503113408,0.0,0.0,1.85583932782,5.577,22.7758690181,18.0363133469,3.0011,1.73845567115
 05/13  01:00:00,9.60811276214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  02:00:00,9.63282559299,0.0,0.0,0.0,0.618613109274,5.0,3.59318740693,0.0,3.0011,0.59208740693
 05/13  03:00:00,9.64797229632,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  04:00:00,9.79582646712,0.0,0.0,0.0,0.618613109274,5.0,3.59319328117,0.0,3.0011,0.592093281172
 05/13  05:00:00,13.7955601219,2.19503113408,0.0,0.0,1.85583932782,5.577,28.7813368537,24.2596868537,4.50165,0.02
 05/13  06:00:00,26.3709936733,2.19503113408,0.0,0.0,3.71167865564,18.077,32.8848986647,17.6420885844,13.50495,1.73786008034
 05/13  07:00:00,25.7144765282,2.19503113408,0.0,0.0,3.71167865564,18.077,32.2417378368,10.0685868439,21.0077,1.16545099288
 05/13  08:00:00,20.7455934888,2.19503113408,0.0,0.0,3.71167865564,13.077,22.2720474139,5.52839163325,15.0055,1.73815578065
 05/13  09:00:00,20.8150527517,2.19503113408,0.0,0.0,3.71167865564,13.077,20.1833187576,1.13836766241,15.0055,4.03945109521
 05/13  10:00:00,25.8953805145,2.19503113408,0.0,0.0,3.71167865564,18.077,37.050015907,0.0,33.0121,4.03791590705
 05/13  11:00:00,27.4109712153,2.19503113408,0.336464642201,0.0,3.71167865564,18.077,44.5543371036,0.0,40.51485,4.03948710356
 05/13  12:00:00,27.5498456473,2.19503113408,1.24382058532,0.0,3.71167865564,18.077,40.6266585625,0.0,36.0132,4.61345856253
 05/13  13:00:00,27.9546438019,2.19503113408,1.87277957697,0.0,3.71167865564,18.077,34.975330915,0.0,31.51155,3.46378091499
 05/13  14:00:00,23.3266511269,2.19503113408,2.21601345711,0.0,3.71167865564,13.077,24.4699666118,0.0,21.0077,3.4622666118
 05/13  15:00:00,24.2176721509,2.19503113408,3.08777084653,0.0,3.71167865564,13.077,22.9695936233,0.0,19.50715,3.4624436233
 05/13  16:00:00,25.1535434378,2.19503113408,4.00133032046,0.0,3.71167865564,13.077,25.9696254944,0.0,22.50825,3.4613754944
 05/13  17:00:00,30.742866799,2.19503113408,4.64551034605,0.0,3.71167865564,18.077,28.9719020568,0.0,25.50935,3.46255205678
 05/13  18:00:00,28.4385838651,2.19503113408,2.41891635944,0.0,3.71167865564,18.077,30.1246363736,0.0,25.50935,4.6152863736
 05/13  19:00:00,27.2210397066,2.19503113408,1.0916559982,0.0,3.71167865564,18.077,30.1243436903,0.0,25.50935,4.61499369034
 05/13  20:00:00,22.9993292165,2.19503113408,0.629901780825,0.0,3.71167865564,13.077,26.5471985668,0.0,22.50825,4.0389485668
 05/13  21:00:00,23.9913407688,2.19503113408,0.449704136191,0.0,3.71167865564,13.077,25.6230908127,0.0,21.0077,4.61539081266
 05/13  22:00:00,23.568907556,2.19503113408,0.15734356775,0.0,3.71167865564,13.077,21.4689223068,0.0,18.0066,3.46232230685
 05/13  23:00:00,24.5404609627,2.19503113408,0.0,0.0,3.71167865564,13.077,5.88707818934,0.0,3.0011,2.88597818934
 05/13  24:00:00,14.104150053,2.19503113408,0.0,0.0,1.85583932782,5.577,4.7665879847,0.0273158272667,3.0011,1.73817215744
 05/14  01:00:00,9.80527574059,0.0,0.0,0.0,0.618613109274,5.0,3.59317998287,0.0,3.0011,0.592079982874
 05/14  02:00:00,9.82978755257,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  03:00:00,9.83178568179,0.0,0.0,0.0,0.618613109274,5.0,3.59318589382,0.0,3.0011,0.592085893818
 05/14  04:00:00,9.98925918462,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  05:00:00,14.0038726764,2.19503113408,0.0,0.0,1.85583932782,5.577,6.94096650799,1.84722473573,4.50165,0.592091772261
 05/14  06:00:00,26.5881907435,2.19503113408,0.0,0.0,3.71167865564,18.077,14.6700263453,0.0,13.50495,1.16507634534
 05/14  07:00:00,25.9342891283,2.19503113408,0.0138162179214,0.0,3.71167865564,18.077,22.7458157273,0.0,21.0077,1.7381157273
 05/14  08:00:00,20.9324867751,2.19503113408,0.0,0.0,3.71167865564,13.077,16.1706479541,0.0,15.0055,1.16514795411
 05/14  09:00:00,20.9655552387,2.19503113408,0.0,0.0,3.71167865564,13.077,16.7435231142,0.0,15.0055,1.7380231142
 05/14  10:00:00,25.9807632566,2.19503113408,0.0,0.0,3.71167865564,18.077,37.0513170983,0.0,33.0121,4.03921709832
 05/14  11:00:00,27.7039727049,2.19503113408,0.598861426311,0.0,3.71167865564,18.077,45.1274904565,0.0,40.51485,4.61264045649
 05/14  12:00:00,27.293104711,2.19503113408,1.00689762054,0.0,3.71167865564,18.077,39.4746315452,0.0,36.0132,3.46143154522
 05/14  13:00:00,26.8118616904,2.19503113408,0.787968746433,0.0,3.71167865564,18.077,34.9726405466,0.0,31.51155,3.46109054656
 05/14  14:00:00,21.5228901849,2.19503113408,0.491128085134,0.0,3.71167865564,13.077,23.320739573,0.0,21.0077,2.31303957295
 05/14  15:00:00,21.58488878,2.19503113408,0.548582267486,0.0,3.71167865564,13.077,22.3934510623,0.0,19.50715,2.88630106227
 05/14  16:00:00,20.9892541158,2.19503113408,0.0662449111694,0.0,3.71167865564,13.077,24.8215560338,0.0,22.50825,2.3133060338
 05/14  17:00:00,25.8944977718,2.19503113408,0.0,0.0,3.71167865564,18.077,28.9718204462,0.0,25.50935,3.46247044615
 05/14  18:00:00,26.2063494204,2.19503113408,0.295939805242,0.0,3.71167865564,18.077,30.1220962124,0.0,25.50935,4.61274621236
 05/14  19:00:00,26.2168948559,2.19503113408,0.146595011575,0.0,3.71167865564,18.077,29.5478519323,0.0,25.50935,4.03850193227
 05/14  20:00:00,22.2831095235,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9992119853,0.0288804691863,22.50825,3.4620815161
 05/14  21:00:00,23.4224316416,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6429895623,0.0233779448415,21.0077,4.61191161749
 05/14  22:00:00,23.2651867959,2.19503113408,0.0,0.0,3.71167865564,13.077,21.7416254719,0.273246054271,18.0066,3.4617794176
 05/14  23:00:00,24.3826456779,2.19503113408,0.0,0.0,3.71167865564,13.077,7.63880238706,2.89905649763,3.0011,1.73864588944
 05/14  24:00:00,13.920708505,2.19503113408,0.0,0.0,1.85583932782,5.577,13.2116433884,7.89825416616,3.0011,2.31228922225
 05/15  01:00:00,9.68411967557,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  02:00:00,9.72165030408,0.0,0.0,0.0,0.618613109274,5.0,3.59315461807,0.0,3.0011,0.592054618066
 05/15  03:00:00,9.72105722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  04:00:00,9.8470508116,0.0,0.0,0.0,0.618613109274,5.0,3.59318640718,0.0,3.0011,0.592086407184
 05/15  05:00:00,13.8095596387,2.19503113408,0.0,0.0,1.85583932782,5.577,23.5313360598,19.0096860598,4.50165,0.02
