Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  06:00:00,26.3675691704,2.19503113408,0.0,0.0,3.71167865564,18.077,29.9930548808,14.7503647169,13.50495,1.73774016385
 05/15  07:00:00,25.7019609637,2.19503113408,0.0,0.0,3.71167865564,18.077,35.5080753246,9.88490710558,21.0077,4.61546821901
 05/15  08:00:00,20.7176465985,2.19503113408,0.0,0.0,3.71167865564,13.077,26.5484010473,6.92774143152,15.0055,4.61515961575
 05/15  09:00:00,20.7494824977,2.19503113408,0.0,0.0,3.71167865564,13.077,24.0339876926,4.9906600446,15.0055,4.03782764799
 05/15  10:00:00,25.7717674473,2.19503113408,0.0,0.0,3.71167865564,18.077,39.523635471,3.04905290479,33.0121,3.46248256619
 05/15  11:00:00,26.9070988717,2.19503113408,0.0,0.0,3.71167865564,18.077,44.5523185936,0.0,40.51485,4.03746859361
 05/15  12:00:00,26.0584903898,2.19503113408,0.00347883968029,0.0,3.71167865564,18.077,39.4753756374,0.0,36.0132,3.46217563736
 05/15  13:00:00,25.855228455,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3988232849,0.0,31.51155,2.88727328487
 05/15  14:00:00,20.8510637676,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9331062003,0.0388785430733,21.0077,2.88652765723
 05/15  15:00:00,20.8258993294,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3325313807,0.512339232985,19.50715,2.31304214775
 05/15  16:00:00,20.7408910614,2.19503113408,0.0,0.0,3.71167865564,13.077,26.3209254597,0.926143328628,22.50825,2.88653213104
 05/15  17:00:00,25.7426911296,2.19503113408,0.0,0.0,3.71167865564,18.077,28.9715263746,0.0,25.50935,3.46217637462
 05/15  18:00:00,25.7376444195,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1224495369,0.0,25.50935,4.61309953689
 05/15  19:00:00,25.8782419476,2.19503113408,0.0,0.0,3.71167865564,18.077,30.6999261858,0.0,25.50935,5.1905761858
 05/15  20:00:00,22.1158788433,2.19503113408,0.0,0.0,3.71167865564,13.077,28.6793565512,2.13227950381,22.50825,4.03882704737
 05/15  21:00:00,23.287150136,2.19503113408,0.0,0.0,3.71167865564,13.077,29.6646655121,4.04322743635,21.0077,4.61373807573
 05/15  22:00:00,23.1620546807,2.19503113408,0.0,0.0,3.71167865564,13.077,28.6196803701,6.57615475936,18.0066,4.03692561077
 05/15  23:00:00,24.3048782643,2.19503113408,0.0,0.0,3.71167865564,13.077,14.1137656198,8.8016020896,3.0011,2.31106353018
 05/15  24:00:00,13.8613111369,2.19503113408,0.0,0.0,1.85583932782,5.577,19.9206980146,15.1811520484,3.0011,1.73844596618
 05/16  01:00:00,9.61060068332,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  02:00:00,9.62749663859,0.0,0.0,0.0,0.618613109274,5.0,3.59318621082,0.0,3.0011,0.592086210816
 05/16  03:00:00,9.63585609364,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  04:00:00,10.2936961292,0.0,0.0,0.0,0.618613109274,5.0,3.59319210819,0.0,3.0011,0.592092108193
 05/16  05:00:00,14.2983736983,2.19503113408,0.0,0.0,1.85583932782,5.577,31.9778701438,27.4562201438,4.50165,0.02
 05/16  06:00:00,26.5844857259,2.19503113408,0.0,0.0,3.71167865564,18.077,36.3061783475,21.0634021172,13.50495,1.73782623031
 05/16  07:00:00,25.7031175165,2.19503113408,0.0,0.0,3.71167865564,18.077,37.7875582831,12.1630969421,21.0077,4.61676134091
 05/16  08:00:00,20.7272612216,2.19503113408,0.0,0.0,3.71167865564,13.077,27.002685003,7.38198006216,15.0055,4.61520494084
 05/16  09:00:00,20.7479316617,2.19503113408,0.0,0.0,3.71167865564,13.077,24.3893672799,5.34610701442,15.0055,4.03776026545
 05/16  10:00:00,25.7677549342,2.19503113408,0.0,0.0,3.71167865564,18.077,39.7687570736,3.29388094509,33.0121,3.46277612847
 05/16  11:00:00,26.8852186454,2.19503113408,0.0,0.0,3.71167865564,18.077,44.9620620672,0.410102661808,40.51485,4.03710940539
 05/16  12:00:00,26.0153785226,2.19503113408,0.00171566897747,0.0,3.71167865564,18.077,39.4755890342,0.0,36.0132,3.46238903417
 05/16  13:00:00,25.8079911415,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3988517974,0.0,31.51155,2.88730179736
 05/16  14:00:00,20.8147673279,2.19503113408,0.0,0.0,3.71167865564,13.077,24.6001958489,1.27969102269,21.0077,2.3128048262
 05/16  15:00:00,20.7998754853,2.19503113408,0.0,0.0,3.71167865564,13.077,24.3315167728,1.93777829751,19.50715,2.88658847528
 05/16  16:00:00,20.7178074415,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1293173456,1.73478286914,22.50825,2.8862844765
 05/16  17:00:00,25.7298429533,2.19503113408,0.0,0.0,3.71167865564,18.077,28.9712681801,0.0,25.50935,3.4619181801
 05/16  18:00:00,25.7372034343,2.19503113408,0.0,0.0,3.71167865564,18.077,30.121863033,0.0,25.50935,4.61251303297
 05/16  19:00:00,25.7316554897,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1255556902,0.0,25.50935,4.61620569016
 05/16  20:00:00,21.973485447,2.19503113408,0.0,0.0,3.71167865564,13.077,29.2513887832,2.13034004759,22.50825,4.61279873563
 05/16  21:00:00,23.1906048464,2.19503113408,0.0,0.0,3.71167865564,13.077,28.8735031303,3.25243217266,21.0077,4.61337095762
 05/16  22:00:00,23.1842783261,2.19503113408,0.0,0.0,3.71167865564,13.077,25.938931703,4.46941496431,18.0066,3.46291673865
 05/16  23:00:00,24.3118204634,2.19503113408,0.0,0.0,3.71167865564,13.077,11.8630628602,6.54947570113,3.0011,2.31248715906
 05/16  24:00:00,13.8573147219,2.19503113408,0.0,0.0,1.85583932782,5.577,21.121213338,15.8087734284,3.0011,2.31133990956
 05/17  01:00:00,9.60670723444,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  02:00:00,9.6274808323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  03:00:00,9.62898959847,0.0,0.0,0.0,0.618613109274,5.0,3.59317222663,0.0,3.0011,0.592072226631
 05/17  04:00:00,9.77365783703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  05:00:00,13.773667748,2.19503113408,0.0,0.0,1.85583932782,5.577,34.225389705,29.1316615568,4.50165,0.592078148173
 05/17  06:00:00,26.3553261637,2.19503113408,0.0,0.0,3.71167865564,18.077,35.2834468108,20.613104884,13.50495,1.16539192675
 05/17  07:00:00,25.7085820313,2.19503113408,0.0,0.0,3.71167865564,18.077,37.591490484,11.3921296446,21.0077,5.19166083934
 05/17  08:00:00,20.7427503078,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9785356401,6.35779826576,15.0055,4.61523737437
 05/17  09:00:00,20.7873385597,2.19503113408,0.0,0.0,3.71167865564,13.077,22.1551705379,3.11184948832,15.0055,4.03782104958
 05/17  10:00:00,25.8198315202,2.19503113408,0.0,0.0,3.71167865564,18.077,36.7332308899,0.258595670127,33.0121,3.46253521975
 05/17  11:00:00,26.9678641314,2.19503113408,0.0028270877891,0.0,3.71167865564,18.077,43.9783975278,0.0,40.51485,3.46354752777
 05/17  12:00:00,26.2440395682,2.19503113408,0.0940870202622,0.0,3.71167865564,18.077,39.4755702262,0.0,36.0132,3.46237022619
 05/17  13:00:00,26.1096231371,2.19503113408,0.175515057943,0.0,3.71167865564,18.077,34.3985094559,0.0,31.51155,2.88695945591
 05/17  14:00:00,20.9422992249,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9175878646,0.0242102021684,21.0077,2.88567766242
 05/17  15:00:00,20.9313221347,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3931263291,0.0,19.50715,2.88597632911
 05/17  16:00:00,20.8507843471,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8214917272,0.0,22.50825,2.31324172722
 05/17  17:00:00,26.3787624693,2.19503113408,0.503193894559,0.0,3.71167865564,18.077,28.9714174635,0.0,25.50935,3.46206746346
 05/17  18:00:00,26.572567348,2.19503113408,0.679115827013,0.0,3.71167865564,18.077,30.1237009144,0.0,25.50935,4.61435091436
 05/17  19:00:00,26.3941149179,2.19503113408,0.348242559073,0.0,3.71167865564,18.077,30.7005845639,0.0,25.50935,5.19123456394
 05/17  20:00:00,22.261395632,2.19503113408,0.0,0.0,3.71167865564,13.077,26.5475187432,0.0,22.50825,4.03926874316
 05/17  21:00:00,23.4014774962,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6225070345,0.0,21.0077,4.61480703453
 05/17  22:00:00,23.2495237952,2.19503113408,0.0,0.0,3.71167865564,13.077,22.171795706,0.127892270723,18.0066,4.03730343531
 05/17  23:00:00,24.3792627531,2.19503113408,0.0,0.0,3.71167865564,13.077,7.16895312166,1.85561019057,3.0011,2.31224293109
 05/17  24:00:00,13.9215252342,2.19503113408,0.0,0.0,1.85583932782,5.577,12.0040603758,7.26442002612,3.0011,1.7385403497
 05/18  01:00:00,9.65807097976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  02:00:00,9.68563725756,0.0,0.0,0.0,0.618613109274,5.0,3.59315545336,0.0,3.0011,0.592055453359
 05/18  03:00:00,9.68723733288,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  04:00:00,9.83242562045,0.0,0.0,0.0,0.618613109274,5.0,3.59316138319,0.0,3.0011,0.592061383186
 05/18  05:00:00,13.8229530387,2.19503113408,0.0,0.0,1.85583932782,5.577,22.0007780643,17.4791280643,4.50165,0.02
 05/18  06:00:00,26.39437701,2.19503113408,0.0,0.0,3.71167865564,18.077,26.0455807372,10.8026043813,13.50495,1.73802635585
 05/18  07:00:00,25.7444564023,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1792178919,4.55510626822,21.0077,4.6164116237
 05/18  08:00:00,20.7889336061,2.19503113408,0.0,0.0,3.71167865564,13.077,21.2663344628,1.64570493104,15.0055,4.61512953171
 05/18  09:00:00,20.8422826857,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0432038638,0.0,15.0055,4.03770386379
 05/18  10:00:00,25.8838926205,2.19503113408,0.0,0.0,3.71167865564,18.077,36.4747536049,0.0,33.0121,3.46265360493
 05/18  11:00:00,27.0104372887,2.19503113408,0.00228051238748,0.0,3.71167865564,18.077,44.5523255665,0.0,40.51485,4.03747556648
 05/18  12:00:00,26.6613333619,2.19503113408,0.468205248643,0.0,3.71167865564,18.077,39.4748608029,0.0,36.0132,3.46166080295
 05/18  13:00:00,26.6531144072,2.19503113408,0.679047985048,0.0,3.71167865564,18.077,34.3984398273,0.0,31.51155,2.88688982727
 05/18  14:00:00,21.4564405504,2.19503113408,0.462652343652,0.0,3.71167865564,13.077,23.3208507111,0.0,21.0077,2.31315071112
 05/18  15:00:00,21.5146901668,2.19503113408,0.517030698677,0.0,3.71167865564,13.077,22.3929599675,0.0,19.50715,2.88580996746
 05/18  16:00:00,21.6211883802,2.19503113408,0.696005249634,0.0,3.71167865564,13.077,24.8210311625,0.0,22.50825,2.31278116249
 05/18  17:00:00,27.0572188717,2.19503113408,1.11684367328,0.0,3.71167865564,18.077,28.971712766,0.0,25.50935,3.46236276602
 05/18  18:00:00,26.9522535546,2.19503113408,1.01624507579,0.0,3.71167865564,18.077,30.1245727086,0.0,25.50935,4.61522270857
 05/18  19:00:00,26.8229380057,2.19503113408,0.733466413193,0.0,3.71167865564,18.077,30.7004947848,0.0,25.50935,5.19114478477
 05/18  20:00:00,22.5774690443,2.19503113408,0.264392689833,0.0,3.71167865564,13.077,26.5471380172,0.0,22.50825,4.03888801717
 05/18  21:00:00,23.4677064988,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6221372488,0.0,21.0077,4.61443724878
 05/18  22:00:00,23.3091519381,2.19503113408,0.0,0.0,3.71167865564,13.077,22.0649153665,0.0209390182604,18.0066,4.03737634827
 05/18  23:00:00,24.4108871083,2.19503113408,0.0,0.0,3.71167865564,13.077,5.36051188249,0.0469990682969,3.0011,2.31241281419
 05/18  24:00:00,13.9708269041,2.19503113408,0.0,0.0,1.85583932782,5.577,8.3647547749,3.62506065005,3.0011,1.73859412485
 05/19  01:00:00,9.71108917049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  02:00:00,9.74409327474,0.0,0.0,0.0,0.618613109274,5.0,3.59319418366,0.0,3.0011,0.592094183663
 05/19  03:00:00,9.76381078016,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  04:00:00,10.4849702702,0.0,0.0,0.0,0.618613109274,5.0,3.59314833509,0.0,3.0011,0.592048335086
 05/19  05:00:00,14.4330987802,2.19503113408,0.0,0.0,1.85583932782,5.577,11.0814900184,6.55984001843,4.50165,0.02
 05/19  06:00:00,26.6852249331,2.19503113408,0.0,0.0,3.71167865564,18.077,19.6742908139,4.43164741367,13.50495,1.73769340019
 05/19  07:00:00,25.7989303669,2.19503113408,0.0,0.0,3.71167865564,18.077,26.2074185564,0.584159663162,21.0077,4.61555889329
 05/19  08:00:00,20.8544072949,2.19503113408,0.0,0.0,3.71167865564,13.077,19.6206640301,0.0,15.0055,4.61516403007
 05/19  09:00:00,20.9065618608,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0432285384,0.0,15.0055,4.03772853843
 05/19  10:00:00,26.0932613791,2.19503113408,0.144365520904,0.0,3.71167865564,18.077,36.4745572294,0.0,33.0121,3.46245722941
 05/19  11:00:00,28.1332013236,2.19503113408,1.02793311859,0.0,3.71167865564,18.077,44.5519345068,0.0,40.51485,4.03708450675
 05/19  12:00:00,27.5866305216,2.19503113408,1.29244477259,0.0,3.71167865564,18.077,38.9015234145,0.0,36.0132,2.88832341451
 05/19  13:00:00,26.3101256275,2.19503113408,0.338944444917,0.0,3.71167865564,18.077,34.972770575,0.0,31.51155,3.46122057498
 05/19  14:00:00,20.9184407403,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3328501818,0.0118363923481,21.0077,2.31331378948
 05/19  15:00:00,20.9094103859,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3930333738,0.0,19.50715,2.88588337377
 05/19  16:00:00,20.8458339712,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8210315167,0.0,22.50825,2.31278151672
 05/19  17:00:00,25.8503711232,2.19503113408,0.00810872386742,0.0,3.71167865564,18.077,28.9714195621,0.0,25.50935,3.46206956209
 05/19  18:00:00,25.8400582843,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1239057694,0.0,25.50935,4.61455576939
 05/19  19:00:00,25.8412392704,2.19503113408,0.0,0.0,3.71167865564,18.077,30.6988286559,0.0,25.50935,5.18947865586
 05/19  20:00:00,22.0868951129,2.19503113408,0.0,0.0,3.71167865564,13.077,26.5746602788,0.0287366900238,22.50825,4.03767358874
 05/19  21:00:00,23.2927524555,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6219988079,0.0,21.0077,4.61429880793
 05/19  22:00:00,23.2871063569,2.19503113408,0.0,0.0,3.71167865564,13.077,22.2421579772,0.198548412025,18.0066,4.03700956523
 05/19  23:00:00,24.4269367986,2.19503113408,0.0,0.0,3.71167865564,13.077,6.54539559652,1.23316726617,3.0011,2.31112833035
 05/19  24:00:00,13.9959769894,2.19503113408,0.0,0.0,1.85583932782,5.577,9.29933534014,4.55979581653,3.0011,1.73843952361
 05/20  01:00:00,9.7404530818,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  02:00:00,9.77570927688,0.0,0.0,0.0,0.618613109274,5.0,3.59318662044,0.0,3.0011,0.592086620443
 05/20  03:00:00,9.78943794944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  04:00:00,9.94080207407,0.0,0.0,0.0,0.618613109274,5.0,3.59319250074,0.0,3.0011,0.592092500738
 05/20  05:00:00,13.9454711268,2.19503113408,0.0,0.0,1.85583932782,5.577,9.76344475531,5.24179475531,4.50165,0.02
 05/20  06:00:00,26.528766789,2.19503113408,0.0,0.0,3.71167865564,18.077,17.7783454375,2.5355597709,13.50495,1.73783566659
 05/20  07:00:00,25.859324388,2.19503113408,0.0,0.0,3.71167865564,18.077,22.7977414799,0.624751622705,21.0077,1.16528985722
 05/20  08:00:00,20.855531531,2.19503113408,0.0,0.0,3.71167865564,13.077,18.0955941404,1.35225706022,15.0055,1.73783708019
 05/20  09:00:00,20.8601745385,2.19503113408,0.0,0.0,3.71167865564,13.077,20.0722948251,1.0281466593,15.0055,4.03864816576
 05/20  10:00:00,25.8733722188,2.19503113408,0.0,0.0,3.71167865564,18.077,36.56936013,0.0942525838207,33.0121,3.46300754617
 05/20  11:00:00,26.9819741212,2.19503113408,0.00992467105653,0.0,3.71167865564,18.077,45.127204246,0.0,40.51485,4.61235424601
 05/20  12:00:00,26.132253125,2.19503113408,0.00879884499453,0.0,3.71167865564,18.077,40.0518107101,0.0,36.0132,4.03861071012
 05/20  13:00:00,25.9144188166,2.19503113408,0.0,0.0,3.71167865564,18.077,35.5477939741,0.0,31.51155,4.0362439741
 05/20  14:00:00,20.9123562323,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9194778109,0.0234503672026,21.0077,2.88832744375
 05/20  15:00:00,20.905187341,2.19503113408,0.0,0.0,3.71167865564,13.077,22.9688915179,0.0,19.50715,3.46174151791
 05/20  16:00:00,20.8417960014,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9684996404,0.0,22.50825,3.46024964039
 05/20  17:00:00,25.8774173797,2.19503113408,0.00718240325219,0.0,3.71167865564,18.077,28.3977585936,0.0,25.50935,2.88840859358
 05/20  18:00:00,25.9018536955,2.19503113408,0.0209604416719,0.0,3.71167865564,18.077,30.1242530252,0.0,25.50935,4.61490302516
 05/20  19:00:00,26.0382644932,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1241817531,0.0,25.50935,4.61483175312
 05/20  20:00:00,22.2429232069,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1618948414,0.0408661246164,22.50825,4.61277871674
 05/20  21:00:00,23.3796517393,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6215394692,0.0,21.0077,4.61383946924
 05/20  22:00:00,23.2428303692,2.19503113408,0.0,0.0,3.71167865564,13.077,22.8567602704,1.96179623013,18.0066,2.88836404031
 05/20  23:00:00,24.3749781498,2.19503113408,0.0,0.0,3.71167865564,13.077,9.80874561056,3.92137462422,3.0011,2.88627098634
 05/20  24:00:00,13.9216974306,2.19503113408,0.0,0.0,1.85583932782,5.577,13.2699469689,8.53028768187,3.0011,1.73855928707
 05/21  01:00:00,9.66850536603,0.0,0.0,0.0,0.618613109274,5.0,3.59319311541,0.0,3.0011,0.592093115407
 05/21  02:00:00,9.6858731742,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  03:00:00,9.68224659905,0.0,0.0,0.0,0.618613109274,5.0,3.59314725893,0.0,3.0011,0.59204725893
 05/21  04:00:00,9.82600444147,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  05:00:00,13.8202918478,2.19503113408,0.0,0.0,1.85583932782,5.577,25.38553244,20.86388244,4.50165,0.02
 05/21  06:00:00,26.3899050919,2.19503113408,0.0,0.0,3.71167865564,18.077,29.7034371036,14.460658245,13.50495,1.73782885863
 05/21  07:00:00,25.7462283206,2.19503113408,0.0,0.0,3.71167865564,18.077,28.4796628598,6.30659926378,21.0077,1.16536359601
 05/21  08:00:00,20.8067042402,2.19503113408,0.0,0.0,3.71167865564,13.077,19.1950439389,2.45139949031,15.0055,1.73814444859
 05/21  09:00:00,20.8775859218,2.19503113408,0.0,0.0,3.71167865564,13.077,16.1709231253,0.0,15.0055,1.16542312532
 05/21  10:00:00,25.9263317692,2.19503113408,0.0,0.0,3.71167865564,18.077,37.6253881345,0.0,33.0121,4.61328813446
 05/21  11:00:00,27.2464662194,2.19503113408,0.191921126927,0.0,3.71167865564,18.077,44.5538170826,0.0,40.51485,4.03896708258
 05/21  12:00:00,27.0879422146,2.19503113408,0.832606964699,0.0,3.71167865564,18.077,39.4753677579,0.0,36.0132,3.46216775787
 05/21  13:00:00,27.0150676868,2.19503113408,0.993696058157,0.0,3.71167865564,18.077,34.9734431359,0.0,31.51155,3.46189313588
 05/21  14:00:00,21.8877107974,2.19503113408,0.853588668527,0.0,3.71167865564,13.077,23.3204547109,0.0,21.0077,2.31275471088
 05/21  15:00:00,21.9743109407,2.19503113408,0.95110936644,0.0,3.71167865564,13.077,22.3933002713,0.0,19.50715,2.88615027131
 05/21  16:00:00,21.963886528,2.19503113408,1.02047507505,0.0,3.71167865564,13.077,24.8213885749,0.0,22.50825,2.31313857492
 05/21  17:00:00,27.1992595053,2.19503113408,1.24676974473,0.0,3.71167865564,18.077,28.9714999282,0.0,25.50935,3.46214992823
 05/21  18:00:00,27.490206679,2.19503113408,1.52941123958,0.0,3.71167865564,18.077,29.5483827003,0.0,25.50935,4.03903270025
 05/21  19:00:00,27.2884785609,2.19503113408,1.16759756029,0.0,3.71167865564,18.077,30.1225723337,0.0,25.50935,4.61322233367
 05/21  20:00:00,22.8935227184,2.19503113408,0.558346249153,0.0,3.71167865564,13.077,25.3968877789,0.0,22.50825,2.88863777886
 05/21  21:00:00,23.678490104,2.19503113408,0.190181112151,0.0,3.71167865564,13.077,25.6207802669,0.0,21.0077,4.61308026688
 05/21  22:00:00,23.3110366958,2.19503113408,0.0,0.0,3.71167865564,13.077,21.52868948,0.0599172288114,18.0066,3.46217225119
 05/21  23:00:00,24.4109774713,2.19503113408,0.0,0.0,3.71167865564,13.077,4.75737490595,0.0176811181218,3.0011,1.73859378783
 05/21  24:00:00,13.969704171,2.19503113408,0.0,0.0,1.85583932782,5.577,9.79058540735,4.47732865674,3.0011,2.31215675061
 05/22  01:00:00,9.69809415565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  02:00:00,9.72612652871,0.0,0.0,0.0,0.618613109274,5.0,3.59316123353,0.0,3.0011,0.592061233526
 05/22  03:00:00,9.72902539928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  04:00:00,9.88476879573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  05:00:00,13.8536748387,2.19503113408,0.0,0.0,1.85583932782,5.577,17.4766395687,12.3828965766,4.50165,0.592092992092
 05/22  06:00:00,26.4234267319,2.19503113408,0.0,0.0,3.71167865564,18.077,21.7398827989,7.06992840907,13.50495,1.16500438984
 05/22  07:00:00,25.7948443082,2.19503113408,0.0,0.0,3.71167865564,18.077,27.726459019,1.52790158357,21.0077,5.19085743548
 05/22  08:00:00,20.8634477093,2.19503113408,0.00161516995882,0.0,3.71167865564,13.077,19.620227147,0.0,15.0055,4.614727147
 05/22  09:00:00,20.9338461979,2.19503113408,0.0,0.0,3.71167865564,13.077,18.468852226,0.0,15.0055,3.46335222604
 05/22  10:00:00,26.0072365914,2.19503113408,0.0478018059969,0.0,3.71167865564,18.077,36.4743322851,0.0,33.0121,3.46223228514
 05/22  11:00:00,27.6959849275,2.19503113408,0.619274075637,0.0,3.71167865564,18.077,44.5517163457,0.0,40.51485,4.03686634568
 05/22  12:00:00,27.2286720692,2.19503113408,0.967369867001,0.0,3.71167865564,18.077,39.4753697367,0.0,36.0132,3.46216973673
 05/22  13:00:00,26.2743423519,2.19503113408,0.301534242135,0.0,3.71167865564,18.077,34.3986936312,0.0,31.51155,2.88714363121
 05/22  14:00:00,20.946486796,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3546268631,0.034110037132,21.0077,2.31281682599
 05/22  15:00:00,20.9311707713,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3924525506,0.0,19.50715,2.88530255058
 05/22  16:00:00,20.8531681749,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8209579898,0.0,22.50825,2.31270798978
 05/22  17:00:00,26.0137941367,2.19503113408,0.140361013762,0.0,3.71167865564,18.077,28.9711459324,0.0,25.50935,3.46179593242
 05/22  18:00:00,25.9666235059,2.19503113408,0.095978968776,0.0,3.71167865564,18.077,30.1233302441,0.0,25.50935,4.6139802441
 05/22  19:00:00,26.0055811939,2.19503113408,0.0,0.0,3.71167865564,18.077,30.6996180017,0.0,25.50935,5.19026800166
 05/22  20:00:00,22.2377174433,2.19503113408,0.0,0.0,3.71167865564,13.077,26.54687097,0.0,22.50825,4.03862096999
 05/22  21:00:00,23.4149191444,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6209520632,0.0,21.0077,4.61325206319
 05/22  22:00:00,23.2829664268,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4985154644,0.0294365435094,18.0066,3.46247892092
 05/22  23:00:00,24.4137345644,2.19503113408,0.0,0.0,3.71167865564,13.077,6.14156700918,0.828119478088,3.0011,2.31234753109
 05/22  24:00:00,13.9727929301,2.19503113408,0.0,0.0,1.85583932782,5.577,9.93199525952,5.19233065217,3.0011,1.73856460735
 05/23  01:00:00,9.70299614044,0.0,0.0,0.0,0.618613109274,5.0,3.59319174276,0.0,3.0011,0.592091742759
 05/23  02:00:00,9.7288120551,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  03:00:00,9.724051031,0.0,0.0,0.0,0.618613109274,5.0,3.5931939638,0.0,3.0011,0.592093963802
 05/23  04:00:00,10.3731596122,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  05:00:00,14.4082717981,2.19503113408,0.0,0.0,1.85583932782,5.577,15.8478995137,10.7541754819,4.50165,0.592074031872
 05/23  06:00:00,26.686054397,2.19503113408,0.0,0.0,3.71167865564,18.077,21.3047309361,6.63468889475,13.50495,1.16509204134
 05/23  07:00:00,25.8079572115,2.19503113408,0.0,0.0,3.71167865564,18.077,28.0037900441,1.80630645878,21.0077,5.18978358536
 05/23  08:00:00,20.8473600128,2.19503113408,0.0,0.0,3.71167865564,13.077,20.0464968876,0.427463107828,15.0055,4.61353377973
 05/23  09:00:00,20.8754432315,2.19503113408,0.0,0.0,3.71167865564,13.077,18.5629862708,0.0944733098419,15.0055,3.46301296098
 05/23  10:00:00,25.8969029319,2.19503113408,0.0,0.0,3.71167865564,18.077,36.4739929498,0.0,33.0121,3.46189294984
 05/23  11:00:00,27.1659548134,2.19503113408,0.116310512872,0.0,3.71167865564,18.077,43.978362194,0.0,40.51485,3.46351219404
 05/23  12:00:00,27.4433929112,2.19503113408,1.17023713167,0.0,3.71167865564,18.077,39.4754037125,0.0,36.0132,3.46220371254
 05/23  13:00:00,27.365977428,2.19503113408,1.32468197984,0.0,3.71167865564,18.077,34.9723379161,0.0,31.51155,3.46078791611
 05/23  14:00:00,22.0018475011,2.19503113408,0.951887322378,0.0,3.71167865564,13.077,23.3206773509,0.0,21.0077,2.31297735094
 05/23  15:00:00,21.7158150769,2.19503113408,0.68459699676,0.0,3.71167865564,13.077,22.3936915266,0.0,19.50715,2.88654152656
 05/23  16:00:00,21.5817699511,2.19503113408,0.641440546274,0.0,3.71167865564,13.077,24.8210293361,0.0,22.50825,2.31277933612
 05/23  17:00:00,26.6492481737,2.19503113408,0.731029495118,0.0,3.71167865564,18.077,28.9707014744,0.0,25.50935,3.46135147439
 05/23  18:00:00,26.2287154837,2.19503113408,0.340987419194,0.0,3.71167865564,18.077,30.1234312609,0.0,25.50935,4.61408126091
 05/23  19:00:00,25.9249154474,2.19503113408,0.0561968569894,0.0,3.71167865564,18.077,30.1256724464,0.0,25.50935,4.61632244638
 05/23  20:00:00,22.0950302584,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1292962545,0.00813018191939,22.50825,4.6129160726
 05/23  21:00:00,23.291244713,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0482957252,0.0,21.0077,4.04059572522
 05/23  22:00:00,23.2589544277,2.19503113408,0.0,0.0,3.71167865564,13.077,22.9291018833,0.885611864077,18.0066,4.03689001922
 05/23  23:00:00,24.3769541258,2.19503113408,0.0,0.0,3.71167865564,13.077,8.57380450202,3.26089454616,3.0011,2.31180995586
 05/23  24:00:00,13.9189322003,2.19503113408,0.0,0.0,1.85583932782,5.577,12.5342139186,7.79451803561,3.0011,1.73859588295
 05/24  01:00:00,9.65667790235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  02:00:00,9.68044692578,0.0,0.0,0.0,0.618613109274,5.0,3.59317561464,0.0,3.0011,0.59207561464
 05/24  03:00:00,9.68900871712,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  04:00:00,9.83862830609,0.0,0.0,0.0,0.618613109274,5.0,3.59318152888,0.0,3.0011,0.592081528878
 05/24  05:00:00,13.847170059,2.19503113408,0.0,0.0,1.85583932782,5.577,19.1580252189,14.6363752189,4.50165,0.02
 05/24  06:00:00,26.4220477096,2.19503113408,0.0,0.0,3.71167865564,18.077,23.0186994504,7.77587837722,13.50495,1.73787107316
 05/24  07:00:00,25.7645151827,2.19503113408,0.0,0.0,3.71167865564,18.077,29.6668914358,4.0430610966,21.0077,4.61613033925
 05/24  08:00:00,20.7802394238,2.19503113408,0.0,0.0,3.71167865564,13.077,22.8296063104,3.21004790584,15.0055,4.61405840457
 05/24  09:00:00,20.8059407198,2.19503113408,0.0,0.0,3.71167865564,13.077,21.1428126214,2.15222790254,15.0055,3.9850847189
 05/24  10:00:00,25.8163669328,2.19503113408,0.0,0.0,3.71167865564,18.077,36.9664768011,1.01407357672,33.0121,2.94030322441
 05/24  11:00:00,26.9430633553,2.19503113408,0.00640074364574,0.0,3.71167865564,18.077,44.5516651109,0.0,40.51485,4.03681511092
 05/24  12:00:00,26.0952090168,2.19503113408,0.00353087030013,0.0,3.71167865564,18.077,39.4750859897,0.0,36.0132,3.46188598969
 05/24  13:00:00,25.8740120649,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3979161208,0.0,31.51155,2.88636612077
 05/24  14:00:00,20.8791763971,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3519020019,0.0314743353455,21.0077,2.31272766657
 05/24  15:00:00,20.8542311802,2.19503113408,0.0,0.0,3.71167865564,13.077,22.5865464741,0.193195953241,19.50715,2.88620052082
 05/24  16:00:00,20.751347675,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9753103835,1.15427223061,22.50825,2.31278815292
 05/24  17:00:00,25.7866420787,2.19503113408,0.00789779364814,0.0,3.71167865564,18.077,28.9708763216,0.0,25.50935,3.46152632155
 05/24  18:00:00,25.776150231,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1234312984,0.0,25.50935,4.61408129842
 05/24  19:00:00,25.9033770654,2.19503113408,0.0,0.0,3.71167865564,18.077,30.6993005896,0.0,25.50935,5.18995058957
 05/24  20:00:00,22.1332192165,2.19503113408,0.0,0.0,3.71167865564,13.077,28.5721073397,2.02571478506,22.50825,4.03814255463
 05/24  21:00:00,23.3099885706,2.19503113408,0.0,0.0,3.71167865564,13.077,28.791248326,3.17150742729,21.0077,4.61204089867
 05/24  22:00:00,23.1802475709,2.19503113408,0.0,0.0,3.71167865564,13.077,27.5482292793,6.07860549648,18.0066,3.46302378277
 05/24  23:00:00,24.3096240781,2.19503113408,0.0,0.0,3.71167865564,13.077,14.0536355939,8.74043504719,3.0011,2.31210054673
 05/24  24:00:00,13.8576629686,2.19503113408,0.0,0.0,1.85583932782,5.577,21.4654716399,16.7257973823,3.0011,1.73857425762
 05/25  01:00:00,9.61710763751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  02:00:00,9.64834951158,0.0,0.0,0.0,0.618613109274,5.0,3.59319066003,0.0,3.0011,0.59209066003
 05/25  03:00:00,9.6622018199,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  04:00:00,9.81356640599,0.0,0.0,0.0,0.618613109274,5.0,3.59314479339,0.0,3.0011,0.592044793389
 05/25  05:00:00,13.8147031929,2.19503113408,0.0,0.0,1.85583932782,5.577,25.9562845746,21.4346345746,4.50165,0.02
 05/25  06:00:00,25.752153369,2.19503113408,0.0,0.0,3.71167865564,18.077,31.3202676838,16.0775436482,13.50495,1.73777403557
 05/25  07:00:00,25.7254947606,2.19503113408,0.0,0.0,3.71167865564,18.077,34.5066597179,8.88308606713,21.0077,4.6158736508
 05/25  08:00:00,20.7501743722,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0520389427,5.43192980572,15.0055,4.61460913698
 05/25  09:00:00,20.797832357,2.19503113408,0.0,0.0,3.71167865564,13.077,22.0792901203,3.03626559428,15.0055,4.03752452601
 05/25  10:00:00,25.851781795,2.19503113408,0.0,0.0,3.71167865564,18.077,36.0335312496,0.132712438596,33.0121,2.88871881105
 05/25  11:00:00,27.0076546255,2.19503113408,0.0031911165061,0.0,3.71167865564,18.077,44.5522277193,0.0,40.51485,4.03737771933
 05/25  12:00:00,26.4506298369,2.19503113408,0.262917012041,0.0,3.71167865564,18.077,39.4752404427,0.0,36.0132,3.4620404427
 05/25  13:00:00,26.3523564438,2.19503113408,0.386944151749,0.0,3.71167865564,18.077,34.3989333179,0.0,31.51155,2.8873833179
 05/25  14:00:00,21.0978127982,2.19503113408,0.116473792972,0.0,3.71167865564,13.077,23.3204903923,0.0,21.0077,2.31279039227
 05/25  15:00:00,20.9611709859,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3935108256,0.0,19.50715,2.88636082565
 05/25  16:00:00,20.9665338592,2.19503113408,0.0850445583659,0.0,3.71167865564,13.077,24.8207018362,0.0,22.50825,2.31245183622
 05/25  17:00:00,26.5670572111,2.19503113408,0.663757192273,0.0,3.71167865564,18.077,28.9711840288,0.0,25.50935,3.46183402876
 05/25  18:00:00,26.6363043512,2.19503113408,0.728232466594,0.0,3.71167865564,18.077,30.1233804992,0.0,25.50935,4.61403049916
 05/25  19:00:00,26.6190496444,2.19503113408,0.551210712114,0.0,3.71167865564,18.077,30.1256554752,0.0,25.50935,4.61630547516
 05/25  20:00:00,22.3070696257,2.19503113408,0.027844977374,0.0,3.71167865564,13.077,27.120995834,0.0,22.50825,4.612745834
 05/25  21:00:00,23.4089586638,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0477961735,0.0,21.0077,4.04009617349
 05/25  22:00:00,23.2546108291,2.19503113408,0.0,0.0,3.71167865564,13.077,22.1494907718,0.105963681554,18.0066,4.03692709029
 05/25  23:00:00,24.3839768398,2.19503113408,0.0,0.0,3.71167865564,13.077,7.09246257455,1.77914520997,3.0011,2.31221736458
 05/25  24:00:00,13.9355149866,2.19503113408,0.0,0.0,1.85583932782,5.577,11.0101060804,6.27050660307,3.0011,1.73849947729
 05/26  01:00:00,9.67922569768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  02:00:00,9.70569920569,0.0,0.0,0.0,0.618613109274,5.0,3.5931582003,0.0,3.0011,0.592058200301
 05/26  03:00:00,9.70494608562,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  04:00:00,10.3560282909,0.0,0.0,0.0,0.618613109274,5.0,3.59318997411,0.0,3.0011,0.592089974113
 05/26  05:00:00,14.3357458168,2.19503113408,0.0,0.0,1.85583932782,5.577,23.3917068484,18.8700568484,4.50165,0.02
 05/26  06:00:00,25.9891918078,2.19503113408,0.0,0.0,3.71167865564,18.077,26.9114240798,11.6686273866,13.50495,1.73784669321
 05/26  07:00:00,25.7750679561,2.19503113408,0.0,0.0,3.71167865564,18.077,28.4349380655,2.81124961649,21.0077,4.61598844898
 05/26  08:00:00,20.8669681709,2.19503113408,0.00292443418438,0.0,3.71167865564,13.077,19.6200723079,0.0,15.0055,4.61457230795
 05/26  09:00:00,20.937829265,2.19503113408,0.0,0.0,3.71167865564,13.077,18.4690515433,0.0,15.0055,3.46355154328
 05/26  10:00:00,26.3690079096,2.19503113408,0.382060399065,0.0,3.71167865564,18.077,36.4742770169,0.0,33.0121,3.46217701686
 05/26  11:00:00,28.260987468,2.19503113408,1.13906632007,0.0,3.71167865564,18.077,44.5521104501,0.0,40.51485,4.03726045009
 05/26  12:00:00,28.1230579469,2.19503113408,1.78348710267,0.0,3.71167865564,18.077,38.9017502516,0.0,36.0132,2.88855025156
 05/26  13:00:00,27.8566142084,2.19503113408,1.78084949752,0.0,3.71167865564,18.077,34.9721116741,0.0,31.51155,3.4605616741
 05/26  14:00:00,22.5700906674,2.19503113408,1.48779888552,0.0,3.71167865564,13.077,23.319597705,0.0,21.0077,2.31189770497
 05/26  15:00:00,22.4963697622,2.19503113408,1.41953419831,0.0,3.71167865564,13.077,21.81994011,0.0,19.50715,2.31279011004
 05/26  16:00:00,22.5230722728,2.19503113408,1.53011309257,0.0,3.71167865564,13.077,25.3947411332,0.0,22.50825,2.88649113316
 05/26  17:00:00,27.7468315757,2.19503113408,1.75254709234,0.0,3.71167865564,18.077,28.9714945649,0.0,25.50935,3.46214456494
 05/26  18:00:00,27.5726713129,2.19503113408,1.58610563961,0.0,3.71167865564,18.077,30.1231798249,0.0,25.50935,4.61382982489
 05/26  19:00:00,27.3069534423,2.19503113408,1.3357175891,0.0,3.71167865564,18.077,30.1251740846,0.0,25.50935,4.61582408465
 05/26  20:00:00,23.2222736119,2.19503113408,1.00129230934,0.0,3.71167865564,13.077,26.5468511915,0.0,22.50825,4.03860119148
 05/26  21:00:00,24.1672353097,2.19503113408,0.746196206952,0.0,3.71167865564,13.077,25.6215330851,0.0,21.0077,4.61383308506
 05/26  22:00:00,23.5332582017,2.19503113408,0.145638543145,0.0,3.71167865564,13.077,21.4690919403,0.0,18.0066,3.46249194035
 05/26  23:00:00,24.4979547417,2.19503113408,0.0,0.0,3.71167865564,13.077,5.34110191633,0.027719120564,3.0011,2.31228279577
 05/26  24:00:00,14.0552585052,2.19503113408,0.0,0.0,1.85583932782,5.577,4.99010763001,0.25041416555,3.0011,1.73859346446
 05/27  01:00:00,9.75126410412,0.0,0.0,0.0,0.618613109274,5.0,3.59318327847,0.0,3.0011,0.592083278469
 05/27  02:00:00,9.76228612953,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  03:00:00,9.75856157937,0.0,0.0,0.0,0.618613109274,5.0,3.59318917376,0.0,3.0011,0.592089173763
 05/27  04:00:00,9.89664252674,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  05:00:00,13.8775277399,2.19503113408,0.0,0.0,1.85583932782,5.577,14.4000346317,9.30628956945,4.50165,0.592095062259
 05/27  06:00:00,25.8286440124,2.19503113408,0.0,0.0,3.71167865564,18.077,19.789492642,5.11925055751,13.50495,1.16529208448
 05/27  07:00:00,25.8234317537,2.19503113408,0.0,0.0,3.71167865564,18.077,23.5187440333,0.772981633453,21.0077,1.73806239987
 05/27  08:00:00,20.8762153306,2.19503113408,0.0,0.0,3.71167865564,13.077,16.1709152608,0.0,15.0055,1.16541526079
 05/27  09:00:00,21.0178763604,2.19503113408,0.0616637072402,0.0,3.71167865564,13.077,19.0441793293,0.0,15.0055,4.03867932929
 05/27  10:00:00,26.6926990077,2.19503113408,0.683238454129,0.0,3.71167865564,18.077,37.0494490258,0.0,33.0121,4.03734902579
 05/27  11:00:00,28.5206744315,2.19503113408,1.3864608649,0.0,3.71167865564,18.077,44.5534918471,0.0,40.51485,4.0386418471
 05/27  12:00:00,28.081811344,2.19503113408,1.74224835049,0.0,3.71167865564,18.077,40.0514826677,0.0,36.0132,4.03828266769
 05/27  13:00:00,27.6078742648,2.19503113408,1.55262466984,0.0,3.71167865564,18.077,34.9745136665,0.0,31.51155,3.46296366653
 05/27  14:00:00,22.5017223224,2.19503113408,1.43367996968,0.0,3.71167865564,13.077,24.4695659209,0.0,21.0077,3.4618659209
 05/27  15:00:00,22.4845311094,2.19503113408,1.42309219359,0.0,3.71167865564,13.077,22.9689892812,0.0,19.50715,3.46183928124
 05/27  16:00:00,21.3026574961,2.19503113408,0.392794418177,0.0,3.71167865564,13.077,25.3958044375,0.0,22.50825,2.88755443747
 05/27  17:00:00,26.1645905832,2.19503113408,0.270646959547,0.0,3.71167865564,18.077,28.9713734435,0.0,25.50935,3.46202344355
 05/27  18:00:00,26.6098078103,2.19503113408,0.694350430281,0.0,3.71167865564,18.077,30.1225294118,0.0,25.50935,4.6131794118
 05/27  19:00:00,26.2534234696,2.19503113408,0.205120160067,0.0,3.71167865564,18.077,29.549597267,0.0,25.50935,4.04024726704
 05/27  20:00:00,21.6139789618,2.19503113408,0.0,0.0,3.71167865564,13.077,26.553361042,0.00669467151233,22.50825,4.03841637054
 05/27  21:00:00,23.4044363321,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6220609521,0.0,21.0077,4.61436095213
 05/27  22:00:00,23.2968911046,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4675838845,0.0,18.0066,3.46098388454
 05/27  23:00:00,24.4255178521,2.19503113408,0.0,0.0,3.71167865564,13.077,5.51312363782,0.199327929103,3.0011,2.31269570872
 05/27  24:00:00,13.9856979794,2.19503113408,0.0,0.0,1.85583932782,5.577,9.27917634872,3.9671297964,3.0011,2.31094655232
 05/28  01:00:00,9.71942252148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  02:00:00,9.75215867671,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  03:00:00,9.77328368999,0.0,0.0,0.0,0.618613109274,5.0,3.59317067399,0.0,3.0011,0.592070673994
 05/28  04:00:00,9.9250346148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  05:00:00,13.9175742348,2.19503113408,0.0,0.0,1.85583932782,5.577,11.400246242,6.30651966416,4.50165,0.592076577844
 05/28  06:00:00,25.8545138138,2.19503113408,0.0,0.0,3.71167865564,18.077,19.0754848656,4.40536133548,13.50495,1.16517353009
 05/28  07:00:00,25.8191671826,2.19503113408,0.0,0.0,3.71167865564,18.077,24.9185665234,2.17303132688,21.0077,1.73783519657
 05/28  08:00:00,20.8429522206,2.19503113408,0.0,0.0,3.71167865564,13.077,16.7942144682,0.62338743277,15.0055,1.16532703544
 05/28  09:00:00,20.8828860026,2.19503113408,0.0,0.0,3.71167865564,13.077,16.7435968687,0.0,15.0055,1.73809686866
 05/28  10:00:00,25.9211523026,2.19503113408,0.0,0.0,3.71167865564,18.077,37.0506610968,0.0,33.0121,4.03856109676
 05/28  11:00:00,27.3502214875,2.19503113408,0.283561483563,0.0,3.71167865564,18.077,44.5537334431,0.0,40.51485,4.03888344315
 05/28  12:00:00,27.2933515135,2.19503113408,1.01752530763,0.0,3.71167865564,18.077,39.4752442458,0.0,36.0132,3.46204424576
 05/28  13:00:00,26.8177925221,2.19503113408,0.800516138712,0.0,3.71167865564,18.077,34.3996654478,0.0,31.51155,2.88811544784
 05/28  14:00:00,20.938226444,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9176801196,0.0235123965059,21.0077,2.88646772306
 05/28  15:00:00,20.9185233713,2.19503113408,0.00373229579377,0.0,3.71167865564,13.077,21.8202986549,0.0,19.50715,2.3131486549
 05/28  16:00:00,20.9906186641,2.19503113408,0.0928811646689,0.0,3.71167865564,13.077,25.3946666273,0.0,22.50825,2.88641662734
 05/28  17:00:00,26.407828208,2.19503113408,0.484397527235,0.0,3.71167865564,18.077,28.3976425692,0.0,25.50935,2.88829256919
 05/28  18:00:00,26.8143606256,2.19503113408,0.882785051578,0.0,3.71167865564,18.077,30.1212063599,0.0,25.50935,4.61185635986
 05/28  19:00:00,26.6291121116,2.19503113408,0.541780416691,0.0,3.71167865564,18.077,29.5477914329,0.0,25.50935,4.03844143287
 05/28  20:00:00,21.6519237914,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3960420364,0.0,22.50825,2.88779203637
 05/28  21:00:00,23.4179945636,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0696959035,0.0242483915282,21.0077,4.03774751194
 05/28  22:00:00,23.2700493062,2.19503113408,0.0,0.0,3.71167865564,13.077,21.7802032594,0.312032562692,18.0066,3.46157069671
 05/28  23:00:00,24.3874169233,2.19503113408,0.0,0.0,3.71167865564,13.077,7.70407434289,2.96447365763,3.0011,1.73850068527
 05/28  24:00:00,13.9203933124,2.19503113408,0.0,0.0,1.85583932782,5.577,14.5189746336,9.20572388886,3.0011,2.31215074477
 05/29  01:00:00,9.6675198819,0.0,0.0,0.0,0.618613109274,5.0,3.59319404403,0.0,3.0011,0.592094044031
 05/29  02:00:00,9.69791090253,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  03:00:00,9.70485169368,0.0,0.0,0.0,0.618613109274,5.0,3.59314819474,0.0,3.0011,0.592048194738
 05/29  04:00:00,9.8479810929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  05:00:00,13.835757091,2.19503113408,0.0,0.0,1.85583932782,5.577,22.3349513829,17.8133013829,4.50165,0.02
 05/29  06:00:00,25.7662021455,2.19503113408,0.0,0.0,3.71167865564,18.077,28.2675573731,13.0248456922,13.50495,1.73776168084
 05/29  07:00:00,25.7598530979,2.19503113408,0.0,0.0,3.71167865564,18.077,27.2777608029,5.10467987138,21.0077,1.16538093153
 05/29  08:00:00,20.8338299222,2.19503113408,0.0,0.0,3.71167865564,13.077,17.4835688943,0.73997540624,15.0055,1.73809348809
 05/29  09:00:00,20.9010507536,2.19503113408,0.0,0.0,3.71167865564,13.077,16.1708967113,0.0,15.0055,1.1653967113
 05/29  10:00:00,25.9544444871,2.19503113408,0.0102029356471,0.0,3.71167865564,18.077,37.050983049,0.0,33.0121,4.03888304898
 05/29  11:00:00,27.5784331385,2.19503113408,0.504243384224,0.0,3.71167865564,18.077,44.5531934444,0.0,40.51485,4.03834344437
 05/29  12:00:00,27.2695753573,2.19503113408,0.996703762833,0.0,3.71167865564,18.077,39.475027431,0.0,36.0132,3.46182743103
 05/29  13:00:00,27.2353338604,2.19503113408,1.19555902165,0.0,3.71167865564,18.077,34.9737547611,0.0,31.51155,3.46220476108
 05/29  14:00:00,21.8768730787,2.19503113408,0.841497935784,0.0,3.71167865564,13.077,23.3206323187,0.0,21.0077,2.31293231872
 05/29  15:00:00,22.0789823207,2.19503113408,1.05070080566,0.0,3.71167865564,13.077,22.3930219002,0.0,19.50715,2.88587190024
 05/29  16:00:00,22.0918981481,2.19503113408,1.1372502968,0.0,3.71167865564,13.077,24.8203998128,0.0,22.50825,2.31214981278
 05/29  17:00:00,27.212294573,2.19503113408,1.25994465695,0.0,3.71167865564,18.077,28.9711028804,0.0,25.50935,3.46175288038
 05/29  18:00:00,27.4754853556,2.19503113408,1.51382903643,0.0,3.71167865564,18.077,29.5481381329,0.0,25.50935,4.03878813291
 05/29  19:00:00,27.2412879567,2.19503113408,1.12122643133,0.0,3.71167865564,18.077,29.548130329,0.0,25.50935,4.03878032896
 05/29  20:00:00,22.2315700699,2.19503113408,0.529854990959,0.0,3.71167865564,13.077,25.9704697036,0.0,22.50825,3.46221970365
 05/29  21:00:00,23.5594452765,2.19503113408,0.0792657167916,0.0,3.71167865564,13.077,25.0456152112,0.0,21.0077,4.03791521119
 05/29  22:00:00,23.3500701382,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4678476162,0.0,18.0066,3.46124761616
 05/29  23:00:00,24.4861249219,2.19503113408,0.0,0.0,3.71167865564,13.077,4.76635208654,0.0267548354364,3.0011,1.7384972511
 05/29  24:00:00,14.0513898695,2.19503113408,0.0,0.0,1.85583932782,5.577,5.31982302781,0.0374576316829,3.0011,2.28126539613
 05/30  01:00:00,9.75641255508,0.0,0.0,0.0,0.618613109274,5.0,3.05120100987,0.0,3.0011,0.0501010098693
 05/30  02:00:00,9.76489290841,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  03:00:00,9.75985815317,0.0,0.0,0.0,0.618613109274,5.0,3.59317656465,0.0,3.0011,0.592076564653
 05/30  04:00:00,10.4768175088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  05:00:00,14.4694426597,2.19503113408,0.0,0.0,1.85583932782,5.577,10.5216861943,5.42797959099,4.50165,0.592056603337
 05/30  06:00:00,26.1151327743,2.19503113408,0.0,0.0,3.71167865564,18.077,16.7635119097,2.09344162312,13.50495,1.1651202866
 05/30  07:00:00,25.8379989567,2.19503113408,0.0,0.0,3.71167865564,18.077,26.197857809,0.0,21.0077,5.190157809
 05/30  08:00:00,20.8417731671,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0750354415,0.0296790658017,15.0055,4.03985637569
 05/30  09:00:00,20.8503523665,2.19503113408,0.0,0.0,3.71167865564,13.077,19.7166179535,0.674376330434,15.0055,4.03674162309
 05/30  10:00:00,25.8612210097,2.19503113408,0.0,0.0,3.71167865564,18.077,35.8999152007,0.0,33.0121,2.88781520068
 05/30  11:00:00,27.0012178901,2.19503113408,0.0076583890822,0.0,3.71167865564,18.077,44.5516893409,0.0,40.51485,4.03683934095
 05/30  12:00:00,26.4610811127,2.19503113408,0.263902805886,0.0,3.71167865564,18.077,39.4752893174,0.0,36.0132,3.46208931743
 05/30  13:00:00,26.6479970529,2.19503113408,0.654538180821,0.0,3.71167865564,18.077,34.3990425461,0.0,31.51155,2.88749254605
 05/30  14:00:00,21.6031072723,2.19503113408,0.58072071202,0.0,3.71167865564,13.077,23.3208074958,0.0,21.0077,2.31310749581
 05/30  15:00:00,21.7709380567,2.19503113408,0.740432285442,0.0,3.71167865564,13.077,21.8200922811,0.0,19.50715,2.31294228108
 05/30  16:00:00,22.0615687757,2.19503113408,1.09335843994,0.0,3.71167865564,13.077,25.394225887,0.0,22.50825,2.885975887
 05/30  17:00:00,27.6075545038,2.19503113408,1.62632808468,0.0,3.71167865564,18.077,28.9713447468,0.0,25.50935,3.46199474684
 05/30  18:00:00,27.3517142477,2.19503113408,1.38743125155,0.0,3.71167865564,18.077,29.5492927544,0.0,25.50935,4.03994275438
 05/30  19:00:00,26.2058478221,2.19503113408,0.305645284479,0.0,3.71167865564,18.077,30.6997500418,0.0,25.50935,5.19040004182
 05/30  20:00:00,21.4670323798,2.19503113408,0.0,0.0,3.71167865564,13.077,26.5569939395,0.0104625897752,22.50825,4.03828134975
 05/30  21:00:00,23.2855957412,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0471250622,0.0,21.0077,4.03942506217
 05/30  22:00:00,23.2656387267,2.19503113408,0.0,0.0,3.71167865564,13.077,22.5784816608,0.535165244553,18.0066,4.03671641625
 05/30  23:00:00,24.3881320442,2.19503113408,0.0,0.0,3.71167865564,13.077,8.16615870778,2.8530298893,3.0011,2.31202881848
 05/30  24:00:00,13.9319233306,2.19503113408,0.0,0.0,1.85583932782,5.577,12.5645594131,7.8249755392,3.0011,1.73848387388
 05/31  01:00:00,9.66985308065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  02:00:00,9.70578065746,0.0,0.0,0.0,0.618613109274,5.0,3.59314862508,0.0,3.0011,0.592048625077
 05/31  03:00:00,9.70791385205,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  04:00:00,9.85401975365,0.0,0.0,0.0,0.618613109274,5.0,3.59315456338,0.0,3.0011,0.592054563381
 05/31  05:00:00,13.8503236359,2.19503113408,0.0,0.0,1.85583932782,5.577,19.4876254112,14.9659754112,4.50165,0.02
 05/31  06:00:00,25.7883969919,2.19503113408,0.0,0.0,3.71167865564,18.077,23.1659433187,8.49595730025,13.50495,1.16503601843
 05/31  07:00:00,25.7976772143,2.19503113408,0.0,0.0,3.71167865564,18.077,28.5164607427,2.31816223828,21.0077,5.19059850444
 05/31  08:00:00,20.8641985244,2.19503113408,0.0,0.0,3.71167865564,13.077,19.1204713882,0.0750341283276,15.0055,4.0399372599
 05/31  09:00:00,20.9250496132,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0424568952,0.0,15.0055,4.03695689522
 05/31  10:00:00,25.9775726708,2.19503113408,0.0155670512051,0.0,3.71167865564,18.077,36.4740675,0.0,33.0121,3.46196749997
 05/31  11:00:00,28.0809753091,2.19503113408,0.967060053862,0.0,3.71167865564,18.077,43.9780915126,0.0,40.51485,3.46324151256
 05/31  12:00:00,27.9860253564,2.19503113408,1.66277495846,0.0,3.71167865564,18.077,39.4749304975,0.0,36.0132,3.46173049747
 05/31  13:00:00,27.8438921881,2.19503113408,1.77375806303,0.0,3.71167865564,18.077,34.3984699855,0.0,31.51155,2.88691998553
 05/31  14:00:00,22.5922316194,2.19503113408,1.50853873634,0.0,3.71167865564,13.077,23.3203363829,0.0,21.0077,2.31263638286
 05/31  15:00:00,22.1458682886,2.19503113408,1.07968403141,0.0,3.71167865564,13.077,22.3931154221,0.0,19.50715,2.88596542211
 05/31  16:00:00,22.4267592204,2.19503113408,1.43553622855,0.0,3.71167865564,13.077,24.8210541194,0.0,22.50825,2.3128041194
 05/31  17:00:00,27.9560536787,2.19503113408,1.94690831665,0.0,3.71167865564,18.077,28.9712636836,0.0,25.50935,3.46191368361
 05/31  18:00:00,27.6765684759,2.19503113408,1.68449928839,0.0,3.71167865564,18.077,29.549094512,0.0,25.50935,4.03974451198
 05/31  19:00:00,27.5311472864,2.19503113408,1.38093734023,0.0,3.71167865564,18.077,30.6995337108,0.0,25.50935,5.19018371083
 05/31  20:00:00,22.4446011162,2.19503113408,0.712890012364,0.0,3.71167865564,13.077,26.546718049,0.0,22.50825,4.03846804896
 05/31  21:00:00,23.9142821244,2.19503113408,0.392741534071,0.0,3.71167865564,13.077,25.0474191882,0.0,21.0077,4.03971918821
 05/31  22:00:00,23.444342856,2.19503113408,0.0583432333826,0.0,3.71167865564,13.077,22.0433179211,0.0,18.0066,4.03671792112
 05/31  23:00:00,24.5191802764,2.19503113408,0.0,0.0,3.71167865564,13.077,5.33641552389,0.0234471292066,3.0011,2.31186839468
 05/31  24:00:00,14.0932754383,2.19503113408,0.0,0.0,1.85583932782,5.577,4.76522484945,0.0259559610284,3.0011,1.73816888842
 06/01  01:00:00,9.79654008586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
