Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  21:00:00,25.972980716,2.19503113408,2.33269641597,0.0,3.71167865564,13.077,25.0461635736,0.0,21.0077,4.03846357361
 06/17  22:00:00,25.2063154024,2.19503113408,1.71724257231,0.0,3.71167865564,13.077,21.4675955872,0.0,18.0066,3.4609955872
 06/17  23:00:00,25.7688047068,2.19503113408,1.15246456753,0.0,3.71167865564,13.077,5.31268801672,0.0,3.0011,2.31158801672
 06/17  24:00:00,14.3193163173,2.19503113408,0.108949729702,0.0,1.85583932782,5.577,4.73930083886,0.0,3.0011,1.73820083886
 06/18  01:00:00,9.89228447562,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  02:00:00,9.90546591126,0.0,0.0,0.0,0.618613109274,5.0,3.59317819575,0.0,3.0011,0.592078195746
 06/18  03:00:00,9.91109553367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  04:00:00,10.0842148581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  05:00:00,14.1091190929,2.19503113408,0.0,0.0,1.85583932782,5.577,5.17894102919,0.0852069397866,4.50165,0.592084089408
 06/18  06:00:00,26.2992777158,2.19503113408,0.227173655178,0.0,3.71167865564,18.077,14.6700342036,0.0,13.50495,1.1650842036
 06/18  07:00:00,27.2231254416,2.19503113408,1.17726969938,0.0,3.71167865564,18.077,22.745493493,0.0,21.0077,1.73779349303
 06/18  08:00:00,22.2126476018,2.19503113408,1.15933617318,0.0,3.71167865564,13.077,16.1707607533,0.0,15.0055,1.16526075328
 06/18  09:00:00,22.6733955474,2.19503113408,1.610387924,0.0,3.71167865564,13.077,16.170794199,0.0,15.0055,1.16529419895
 06/18  10:00:00,27.9965606275,2.19503113408,1.92739393495,0.0,3.71167865564,18.077,37.0491121665,0.0,33.0121,4.03701216652
 06/18  11:00:00,29.5956089755,2.19503113408,2.42901250091,0.0,3.71167865564,18.077,44.5517836392,0.0,40.51485,4.03693363916
 06/18  12:00:00,28.8360978416,2.19503113408,2.48241674558,0.0,3.71167865564,18.077,38.9002838746,0.0,36.0132,2.88708387456
 06/18  13:00:00,27.9834084519,2.19503113408,1.93846045788,0.0,3.71167865564,18.077,34.9725365828,0.0,31.51155,3.46098658276
 06/18  14:00:00,22.2338308259,2.19503113408,1.19460053752,0.0,3.71167865564,13.077,23.3192760317,0.0,21.0077,2.31157603167
 06/18  15:00:00,22.2843664421,2.19503113408,1.23686408123,0.0,3.71167865564,13.077,21.8188577388,0.0,19.50715,2.31170773876
 06/18  16:00:00,22.6345183766,2.19503113408,1.57340007794,0.0,3.71167865564,13.077,24.8203371853,0.0,22.50825,2.31208718532
 06/18  17:00:00,27.830782241,2.19503113408,1.78247373411,0.0,3.71167865564,18.077,28.9704642441,0.0,25.50935,3.46111424407
 06/18  18:00:00,28.3210700047,2.19503113408,2.31598998282,0.0,3.71167865564,18.077,28.9725477189,0.0,25.50935,3.46319771895
 06/18  19:00:00,28.4044480078,2.19503113408,2.22012460308,0.0,3.71167865564,18.077,29.5464628895,0.0,25.50935,4.03711288952
 06/18  20:00:00,23.4833713428,2.19503113408,1.69499305721,0.0,3.71167865564,13.077,25.3958278903,0.0,22.50825,2.88757789029
 06/18  21:00:00,24.3956103989,2.19503113408,0.837980185132,0.0,3.71167865564,13.077,25.0451840774,0.0,21.0077,4.03748407743
 06/18  22:00:00,23.4228521073,2.19503113408,0.0187349142474,0.0,3.71167865564,13.077,21.4676225057,0.0,18.0066,3.46102250567
 06/18  23:00:00,24.5022209881,2.19503113408,0.0,0.0,3.71167865564,13.077,4.28373440777,0.117065199015,3.0011,1.16556920875
 06/18  24:00:00,14.0463503651,2.19503113408,0.0,0.0,1.85583932782,5.577,6.05061319271,0.737595591918,3.0011,2.31191760079
 06/19  01:00:00,9.77219921952,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  02:00:00,9.81117586847,0.0,0.0,0.0,0.618613109274,5.0,3.59319243199,0.0,3.0011,0.592092431991
 06/19  03:00:00,9.81732967773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  04:00:00,9.97545755602,0.0,0.0,0.0,0.618613109274,5.0,3.59314657443,0.0,3.0011,0.592046574434
 06/19  05:00:00,13.9713414866,2.19503113408,0.0,0.0,1.85583932782,5.577,7.74918439318,3.22753439318,4.50165,0.02
 06/19  06:00:00,25.9290781944,2.19503113408,0.0,0.0,3.71167865564,18.077,15.2428772933,0.0,13.50495,1.73792729326
 06/19  07:00:00,26.0908960965,2.19503113408,0.127809586831,0.0,3.71167865564,18.077,25.6216955894,0.0,21.0077,4.61399558935
 06/19  08:00:00,21.7946430175,2.19503113408,0.764775502902,0.0,3.71167865564,13.077,19.0448600004,0.0,15.0055,4.03936000038
 06/19  09:00:00,22.5469768206,2.19503113408,1.47709943891,0.0,3.71167865564,13.077,18.4683006017,0.0,15.0055,3.4628006017
 06/19  10:00:00,28.5749650564,2.19503113408,2.47973404167,0.0,3.71167865564,18.077,35.9001428985,0.0,33.0121,2.88804289852
 06/19  11:00:00,32.0697387238,2.19503113408,4.85287362355,0.0,3.71167865564,18.077,43.9773930901,0.0,40.51485,3.46254309006
 06/19  12:00:00,33.3764653424,2.19503113408,6.92548666588,0.0,3.71167865564,18.077,39.4745703008,0.0,36.0132,3.4613703008
 06/19  13:00:00,32.8390727577,2.19503113408,6.70214146508,0.0,3.71167865564,18.077,34.3985386085,0.0,31.51155,2.88698860847
 06/19  14:00:00,26.9935762189,2.19503113408,5.84885544178,0.0,3.71167865564,13.077,23.3191791903,0.0,21.0077,2.31147919027
 06/19  15:00:00,27.6445668279,2.19503113408,6.48516711573,0.0,3.71167865564,13.077,21.819484752,0.0,19.50715,2.312334752
 06/19  16:00:00,27.4803404493,2.19503113408,6.32398770762,0.0,3.71167865564,13.077,24.82102535,0.0,22.50825,2.31277534999
 06/19  17:00:00,32.7803888995,2.19503113408,6.63820574548,0.0,3.71167865564,18.077,28.970072558,0.0,25.50935,3.46072255801
 06/19  18:00:00,33.2964962194,2.19503113408,7.1563140638,0.0,3.71167865564,18.077,29.5477665732,0.0,25.50935,4.0384165732
 06/19  19:00:00,33.9565884918,2.19503113408,7.65714137721,0.0,3.71167865564,18.077,30.122822975,0.0,25.50935,4.61347297505
 06/19  20:00:00,27.8838207217,2.19503113408,5.98292455871,0.0,3.71167865564,13.077,25.9719091626,0.0,22.50825,3.46365916261
 06/19  21:00:00,28.2150697981,2.19503113408,4.53581862964,0.0,3.71167865564,13.077,25.6204691091,0.0,21.0077,4.61276910906
 06/19  22:00:00,26.850159282,2.19503113408,3.32127985538,0.0,3.71167865564,13.077,21.4683805097,0.0,18.0066,3.46178050971
 06/19  23:00:00,26.4322446066,2.19503113408,1.77504560984,0.0,3.71167865564,13.077,4.74003237329,0.0,3.0011,1.73893237329
 06/19  24:00:00,14.6852101846,2.19503113408,0.463700405662,0.0,1.85583932782,5.577,4.73953674326,0.0,3.0011,1.73843674326
 06/20  01:00:00,9.8963892659,0.0,0.0,0.0,0.618613109274,5.0,3.59317177472,0.0,3.0011,0.592071774719
 06/20  02:00:00,9.9111528205,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  03:00:00,9.91903441411,0.0,0.0,0.0,0.618613109274,5.0,3.59317769874,0.0,3.0011,0.592077698742
 06/20  04:00:00,10.7469133689,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  05:00:00,14.7757151829,2.19503113408,0.0,0.0,1.85583932782,5.577,5.09373359161,0.0,4.50165,0.59208359161
 06/20  06:00:00,27.2616058628,2.19503113408,0.87040600042,0.0,3.71167865564,18.077,14.6700663272,0.0,13.50495,1.16511632724
 06/20  07:00:00,27.9771809835,2.19503113408,1.91535405212,0.0,3.71167865564,18.077,25.6206586666,0.0,21.0077,4.61295866663
 06/20  08:00:00,23.5273521438,2.19503113408,2.44156383031,0.0,3.71167865564,13.077,19.0435440179,0.0,15.0055,4.03804401788
 06/20  09:00:00,24.4034393483,2.19503113408,3.28966699793,0.0,3.71167865564,13.077,18.4681962596,0.0,15.0055,3.4626962596
 06/20  10:00:00,31.804825597,2.19503113408,5.66731395433,0.0,3.71167865564,18.077,36.4736807415,0.0,33.0121,3.46158074154
 06/20  11:00:00,35.4778007483,2.19503113408,8.22051690413,0.0,3.71167865564,18.077,43.9771586708,0.0,40.51485,3.46230867078
 06/20  12:00:00,36.6697262097,2.19503113408,10.1518928582,0.0,3.71167865564,18.077,38.9000877498,0.0,36.0132,2.88688774978
 06/20  13:00:00,36.8248952264,2.19503113408,10.6341510273,0.0,3.71167865564,18.077,34.3976845653,0.0,31.51155,2.88613456529
 06/20  14:00:00,30.5248091978,2.19503113408,9.33391683317,0.0,3.71167865564,13.077,23.3199958363,0.0,21.0077,2.31229583634
 06/20  15:00:00,29.4466524254,2.19503113408,8.25555210181,0.0,3.71167865564,13.077,21.81974519,0.0,19.50715,2.31259518997
 06/20  16:00:00,29.4057686043,2.19503113408,8.21519310662,0.0,3.71167865564,13.077,24.8207288316,0.0,22.50825,2.31247883158
 06/20  17:00:00,35.2963741834,2.19503113408,9.10621918571,0.0,3.71167865564,18.077,28.970340144,0.0,25.50935,3.46099014403
 06/20  18:00:00,35.0515114735,2.19503113408,8.87027762871,0.0,3.71167865564,18.077,29.5480980586,0.0,25.50935,4.03874805856
 06/20  19:00:00,34.7960014844,2.19503113408,8.63615039037,0.0,3.71167865564,18.077,30.123747521,0.0,25.50935,4.61439752097
 06/20  20:00:00,29.0727351391,2.19503113408,7.3344148909,0.0,3.71167865564,13.077,26.545788606,0.0,22.50825,4.03753860603
 06/20  21:00:00,29.4879624459,2.19503113408,5.93041540413,0.0,3.71167865564,13.077,25.0464245661,0.0,21.0077,4.03872456614
 06/20  22:00:00,28.0340758145,2.19503113408,4.49050259748,0.0,3.71167865564,13.077,21.4687303139,0.0,18.0066,3.46213031394
 06/20  23:00:00,27.6035521209,2.19503113408,2.92000140444,0.0,3.71167865564,13.077,4.73986885708,0.0,3.0011,1.73876885708
 06/20  24:00:00,15.7927759563,2.19503113408,1.50084293438,0.0,1.85583932782,5.577,4.73922791369,0.0,3.0011,1.73812791369
 06/21  01:00:00,9.9513065355,0.0,0.0,0.0,0.618613109274,5.0,3.5931838815,0.0,3.0011,0.592083881504
 06/21  02:00:00,9.96052744468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  03:00:00,9.96251664894,0.0,0.0,0.0,0.618613109274,5.0,3.59318978624,0.0,3.0011,0.592089786241
 06/21  04:00:00,10.1359523594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  05:00:00,14.4910880268,2.19503113408,0.32307922466,0.0,1.85583932782,5.577,5.09374565994,0.0,4.50165,0.592095659937
 06/21  06:00:00,27.5410345232,2.19503113408,1.41752952798,0.0,3.71167865564,18.077,14.6700858224,0.0,13.50495,1.16513582237
 06/21  07:00:00,28.8707311663,2.19503113408,2.78479224252,0.0,3.71167865564,18.077,25.6217482919,0.0,21.0077,4.61404829187
 06/21  08:00:00,24.7427916002,2.19503113408,3.62833539839,0.0,3.71167865564,13.077,19.0445865029,0.0,15.0055,4.03908650294
 06/21  09:00:00,25.8839618662,2.19503113408,4.74983364391,0.0,3.71167865564,13.077,18.4678716735,0.0,15.0055,3.46237167347
 06/21  10:00:00,32.7647667888,2.19503113408,6.61748908484,0.0,3.71167865564,18.077,35.8995221705,0.0,33.0121,2.88742217047
 06/21  11:00:00,35.8333709696,2.19503113408,8.57528445822,0.0,3.71167865564,18.077,44.3398888171,0.0,40.51485,3.82503881714
 06/21  12:00:00,36.6956209952,2.19503113408,10.1888450928,0.0,3.71167865564,18.077,39.1116914021,0.0,36.0132,3.09849140214
 06/21  13:00:00,36.9534187181,2.19503113408,10.7673233195,0.0,3.71167865564,18.077,34.3981796141,0.0,31.51155,2.88662961413
 06/21  14:00:00,30.5504994271,2.19503113408,9.35971271652,0.0,3.71167865564,13.077,23.3193090456,0.0,21.0077,2.31160904561
 06/21  15:00:00,29.9627301736,2.19503113408,8.77184614645,0.0,3.71167865564,13.077,21.8190795329,0.0,19.50715,2.31192953291
 06/21  16:00:00,29.8254947707,2.19503113408,8.63460583024,0.0,3.71167865564,13.077,24.8204980261,0.0,22.50825,2.31224802605
 06/21  17:00:00,36.0350301253,2.19503113408,9.84469011132,0.0,3.71167865564,18.077,28.9698957628,0.0,25.50935,3.46054576284
 06/21  18:00:00,35.9813710008,2.19503113408,9.79111736553,0.0,3.71167865564,18.077,29.5482264955,0.0,25.50935,4.03887649545
 06/21  19:00:00,35.5329725408,2.19503113408,9.15470234642,0.0,3.71167865564,18.077,30.1235856273,0.0,25.50935,4.61423562732
 06/21  20:00:00,29.8674230353,2.19503113408,7.91642321804,0.0,3.71167865564,13.077,25.9719659194,0.0,22.50825,3.46371591943
 06/21  21:00:00,30.6099057617,2.19503113408,6.89024668961,0.0,3.71167865564,13.077,25.6203072149,0.0,21.0077,4.6126072149
 06/21  22:00:00,29.0871410132,2.19503113408,5.52602572295,0.0,3.71167865564,13.077,21.4685594824,0.0,18.0066,3.46195948244
 06/21  23:00:00,28.5725394364,2.19503113408,3.87477767233,0.0,3.71167865564,13.077,4.73995504372,0.0,3.0011,1.73885504372
 06/21  24:00:00,16.1989632972,2.19503113408,1.88167972218,0.0,1.85583932782,5.577,4.73923409578,0.0,3.0011,1.73813409578
 06/22  01:00:00,9.96601054418,0.0,0.0,0.0,0.618613109274,5.0,3.59317609512,0.0,3.0011,0.592076095116
 06/22  02:00:00,9.97040421311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  03:00:00,9.97105803043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  04:00:00,10.1469604953,0.0,0.0,0.0,0.618613109274,5.0,3.59318199211,0.0,3.0011,0.592081992114
 06/22  05:00:00,14.6599450849,2.19503113408,0.485563047759,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/22  06:00:00,27.598779456,2.19503113408,1.47288342335,0.0,3.71167865564,18.077,15.2424646024,0.0,13.50495,1.73751460237
 06/22  07:00:00,28.26761325,2.19503113408,2.19952579628,0.0,3.71167865564,18.077,25.6196441351,0.0,21.0077,4.6119441351
 06/22  08:00:00,23.3995983604,2.19503113408,2.32251285452,0.0,3.71167865564,13.077,19.043857799,0.0,15.0055,4.03835779898
 06/22  09:00:00,23.3201680628,2.19503113408,2.23762654714,0.0,3.71167865564,13.077,18.4671253156,0.0,15.0055,3.46162531561
 06/22  10:00:00,28.9838778748,2.19503113408,2.89233348031,0.0,3.71167865564,18.077,35.9000019989,0.0,33.0121,2.88790199885
 06/22  11:00:00,32.2728714477,2.19503113408,5.06502549384,0.0,3.71167865564,18.077,43.9775285992,0.0,40.51485,3.46267859923
 06/22  12:00:00,32.9834002184,2.19503113408,6.5494098437,0.0,3.71167865564,18.077,39.4746466973,0.0,36.0132,3.46144669727
 06/22  13:00:00,33.4158486853,2.19503113408,7.28408800423,0.0,3.71167865564,18.077,33.824994355,0.0,31.51155,2.31344435505
 06/22  14:00:00,27.2522289767,2.19503113408,6.107447327,0.0,3.71167865564,13.077,23.3205059217,0.0,21.0077,2.31280592167
 06/22  15:00:00,26.9765657955,2.19503113408,5.82689498268,0.0,3.71167865564,13.077,22.3930033365,0.0,19.50715,2.88585333646
 06/22  16:00:00,26.8792725569,2.19503113408,5.72902951634,0.0,3.71167865564,13.077,24.8207445365,0.0,22.50825,2.31249453654
 06/22  17:00:00,33.0622404292,2.19503113408,6.90716693871,0.0,3.71167865564,18.077,28.3964218814,0.0,25.50935,2.8870718814
 06/22  18:00:00,33.6863360215,2.19503113408,7.52548621129,0.0,3.71167865564,18.077,29.547053064,0.0,25.50935,4.03770306403
 06/22  19:00:00,33.5724635821,2.19503113408,7.24512897468,0.0,3.71167865564,18.077,30.1238233143,0.0,25.50935,4.61447331431
 06/22  20:00:00,27.5252397929,2.19503113408,5.62314734121,0.0,3.71167865564,13.077,26.5457553287,0.0,22.50825,4.03750532871
 06/22  21:00:00,28.0440086519,2.19503113408,4.36847803261,0.0,3.71167865564,13.077,25.0463011241,0.0,21.0077,4.03860112412
 06/22  22:00:00,27.3868446547,2.19503113408,3.84925387395,0.0,3.71167865564,13.077,21.4686933205,0.0,18.0066,3.46209332051
 06/22  23:00:00,27.3827259239,2.19503113408,2.7033645192,0.0,3.71167865564,13.077,5.31297342386,0.0,3.0011,2.31187342386
 06/22  24:00:00,15.5443533294,2.19503113408,1.26076894218,0.0,1.85583932782,5.577,4.73937818737,0.0,3.0011,1.73827818737
 06/23  01:00:00,9.93665720531,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  02:00:00,9.938372403,0.0,0.0,0.0,0.618613109274,5.0,3.59314976135,0.0,3.0011,0.592049761355
 06/23  03:00:00,9.93469683109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  04:00:00,10.7257039918,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  05:00:00,14.7255627089,2.19503113408,0.0,0.0,1.85583932782,5.577,5.17057697209,0.0768324899454,4.50165,0.592094482148
 06/23  06:00:00,26.4161713303,2.19503113408,0.0758489149276,0.0,3.71167865564,18.077,14.6701761058,0.0,13.50495,1.16522610584
 06/23  07:00:00,27.4207809396,2.19503113408,1.38421608132,0.0,3.71167865564,18.077,25.6220029403,0.0,21.0077,4.61430294031
 06/23  08:00:00,23.0694868179,2.19503113408,1.99854318519,0.0,3.71167865564,13.077,19.0442793834,0.0,15.0055,4.03877938337
 06/23  09:00:00,24.1724597612,2.19503113408,3.06386209562,0.0,3.71167865564,13.077,18.4681464248,0.0,15.0055,3.46264642481
 06/23  10:00:00,31.3770946792,2.19503113408,5.23579097249,0.0,3.71167865564,18.077,36.4736152332,0.0,33.0121,3.46151523316
 06/23  11:00:00,34.2870759755,2.19503113408,7.0289894641,0.0,3.71167865564,18.077,43.9773345293,0.0,40.51485,3.4624845293
 06/23  12:00:00,35.2010921606,2.19503113408,8.69619870248,0.0,3.71167865564,18.077,38.9003908505,0.0,36.0132,2.88719085052
 06/23  13:00:00,34.5203420776,2.19503113408,8.35256418371,0.0,3.71167865564,18.077,34.397712501,0.0,31.51155,2.88616250103
 06/23  14:00:00,28.7256592946,2.19503113408,7.54638383584,0.0,3.71167865564,13.077,23.320188553,0.0,21.0077,2.31248855302
 06/23  15:00:00,28.8517516898,2.19503113408,7.66152878741,0.0,3.71167865564,13.077,21.8196236047,0.0,19.50715,2.31247360472
 06/23  16:00:00,29.3026906904,2.19503113408,8.11182465947,0.0,3.71167865564,13.077,24.8207587147,0.0,22.50825,2.31250871465
 06/23  17:00:00,35.3536145833,2.19503113408,9.16344461778,0.0,3.71167865564,18.077,28.9700405343,0.0,25.50935,3.46069053429
 06/23  18:00:00,35.1522427185,2.19503113408,8.98736974989,0.0,3.71167865564,18.077,29.5479507622,0.0,25.50935,4.03860076223
 06/23  19:00:00,34.6533444622,2.19503113408,8.53885096559,0.0,3.71167865564,18.077,30.123838343,0.0,25.50935,4.61448834299
 06/23  20:00:00,28.9925057678,2.19503113408,7.25075236176,0.0,3.71167865564,13.077,25.971794256,0.0,22.50825,3.463544256
 06/23  21:00:00,29.5430608438,2.19503113408,5.97938436545,0.0,3.71167865564,13.077,25.0465435954,0.0,21.0077,4.03884359542
 06/23  22:00:00,28.1572839954,2.19503113408,4.60944601288,0.0,3.71167865564,13.077,21.4691131113,0.0,18.0066,3.46251311129
 06/23  23:00:00,27.8484273684,2.19503113408,3.16144592114,0.0,3.71167865564,13.077,5.31301730403,0.0,3.0011,2.31191730403
 06/23  24:00:00,15.9029556758,2.19503113408,1.60050103963,0.0,1.85583932782,5.577,4.73953986791,0.0,3.0011,1.73843986791
 06/24  01:00:00,9.95790204484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  02:00:00,9.96466296787,0.0,0.0,0.0,0.618613109274,5.0,3.59315577509,0.0,3.0011,0.592055775087
 06/24  03:00:00,9.9663587606,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  04:00:00,10.1411645622,0.0,0.0,0.0,0.618613109274,5.0,3.5931617044,0.0,3.0011,0.592061704401
 06/24  05:00:00,14.5819545305,2.19503113408,0.407596302739,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/24  06:00:00,27.6203533135,2.19503113408,1.48990784201,0.0,3.71167865564,18.077,14.6701686577,0.0,13.50495,1.16521865773
 06/24  07:00:00,28.8312516325,2.19503113408,2.74452041608,0.0,3.71167865564,18.077,22.745592655,0.0,21.0077,1.73789265501
 06/24  08:00:00,24.6604948874,2.19503113408,3.54583252842,0.0,3.71167865564,13.077,16.1707859574,0.0,15.0055,1.16528595735
 06/24  09:00:00,26.5353934103,2.19503113408,5.39302502635,0.0,3.71167865564,13.077,19.043212054,0.0,15.0055,4.03771205401
 06/24  10:00:00,33.5844063293,2.19503113408,7.42371443672,0.0,3.71167865564,18.077,36.474520082,0.0,33.0121,3.46242008197
 06/24  11:00:00,35.7212423262,2.19503113408,8.46155530367,0.0,3.71167865564,18.077,43.9786143407,0.0,40.51485,3.46376434067
 06/24  12:00:00,35.4646301253,2.19503113408,8.95678456668,0.0,3.71167865564,18.077,40.0510139995,0.0,36.0132,4.0378139995
 06/24  13:00:00,35.3938428214,2.19503113408,9.20765116578,0.0,3.71167865564,18.077,34.9738065757,0.0,31.51155,3.46225657568
 06/24  14:00:00,29.1772249307,2.19503113408,7.98777121863,0.0,3.71167865564,13.077,23.8948906197,0.0,21.0077,2.88719061968
 06/24  15:00:00,28.9043064712,2.19503113408,7.70681345737,0.0,3.71167865564,13.077,22.3949487428,0.0,19.50715,2.88779874276
 06/24  16:00:00,29.0989011938,2.19503113408,7.89711269116,0.0,3.71167865564,13.077,25.3950541093,0.0,22.50825,2.88680410934
 06/24  17:00:00,34.8386627005,2.19503113408,8.63698759554,0.0,3.71167865564,18.077,28.9702778519,0.0,25.50935,3.46092785188
 06/24  18:00:00,35.5628050184,2.19503113408,9.36083704102,0.0,3.71167865564,18.077,29.5480438575,0.0,25.50935,4.03869385748
 06/24  19:00:00,35.3718938175,2.19503113408,8.99947561769,0.0,3.71167865564,18.077,29.5482388013,0.0,25.50935,4.03888880126
 06/24  20:00:00,29.3790420873,2.19503113408,7.44032114589,0.0,3.71167865564,13.077,26.545887399,0.0,22.50825,4.037637399
 06/24  21:00:00,30.0874050148,2.19503113408,6.37260863753,0.0,3.71167865564,13.077,25.04620982,0.0,21.0077,4.03850981998
 06/24  22:00:00,28.855481613,2.19503113408,5.29646123523,0.0,3.71167865564,13.077,20.8941326371,0.0,18.0066,2.88753263709
 06/24  23:00:00,28.6630240951,2.19503113408,3.96273908673,0.0,3.71167865564,13.077,5.31342771466,0.0,3.0011,2.31232771466
 06/24  24:00:00,16.3118032215,2.19503113408,1.98533244795,0.0,1.85583932782,5.577,4.73927573806,0.0,3.0011,1.73817573806
 06/25  01:00:00,9.97599810628,0.0,0.0,0.0,0.618613109274,5.0,3.59318967971,0.0,3.0011,0.592089679715
 06/25  02:00:00,9.98393335347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  03:00:00,9.98768330154,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  04:00:00,10.1726315886,0.0,0.0,0.0,0.618613109274,5.0,3.59319555516,0.0,3.0011,0.592095555159
 06/25  05:00:00,15.3888919567,2.19503113408,1.18023780898,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/25  06:00:00,28.3583874385,2.19503113408,2.19090697354,0.0,3.71167865564,18.077,15.242484545,0.0,13.50495,1.73753454495
 06/25  07:00:00,29.5515387325,2.19503113408,3.4453973924,0.0,3.71167865564,18.077,22.1728858928,0.0,21.0077,1.16518589281
 06/25  08:00:00,25.3715953007,2.19503113408,4.24278395019,0.0,3.71167865564,13.077,16.1707350707,0.0,15.0055,1.16523507074
 06/25  09:00:00,26.8024350357,2.19503113408,5.65503519233,0.0,3.71167865564,13.077,16.7433942663,0.0,15.0055,1.73789426631
 06/25  10:00:00,34.1963049916,2.19503113408,8.03485691592,0.0,3.71167865564,18.077,36.4756172187,0.0,33.0121,3.4635172187
 06/25  11:00:00,37.9375546482,2.19503113408,10.6558642869,0.0,3.71167865564,18.077,44.5519578835,0.0,40.51485,4.03710788347
 06/25  12:00:00,38.5602364054,2.19503113408,12.0191492782,0.0,3.71167865564,18.077,38.9010392698,0.0,36.0132,2.88783926983
 06/25  13:00:00,38.0050215891,2.19503113408,11.8014840373,0.0,3.71167865564,18.077,34.3988033596,0.0,31.51155,2.88725335957
 06/25  14:00:00,31.7744503745,2.19503113408,10.5614540813,0.0,3.71167865564,13.077,23.8936475257,0.0,21.0077,2.88594752575
 06/25  15:00:00,32.0714108011,2.19503113408,10.8457279331,0.0,3.71167865564,13.077,21.8188790698,0.0,19.50715,2.31172906983
 06/25  16:00:00,33.4870578445,2.19503113408,12.2717756074,0.0,3.71167865564,13.077,24.8204672202,0.0,22.50825,2.31221722018
 06/25  17:00:00,38.5717744969,2.19503113408,12.3571714039,0.0,3.71167865564,18.077,28.3968674523,0.0,25.50935,2.88751745231
 06/25  18:00:00,37.937854322,2.19503113408,11.7283515472,0.0,3.71167865564,18.077,29.5470008168,0.0,25.50935,4.03765081675
 06/25  19:00:00,37.5371564315,2.19503113408,11.1295704546,0.0,3.71167865564,18.077,28.9729411325,0.0,25.50935,3.4635911325
 06/25  20:00:00,31.4353155805,2.19503113408,9.42557403432,0.0,3.71167865564,13.077,25.9694270461,0.0,22.50825,3.46117704607
 06/25  21:00:00,32.4559551869,2.19503113408,8.68162168111,0.0,3.71167865564,13.077,24.4708875358,0.0,21.0077,3.46318753582
 06/25  22:00:00,28.0010313438,2.19503113408,4.45915937514,0.0,3.71167865564,13.077,21.4676111226,0.0,18.0066,3.46101112259
 06/25  23:00:00,26.5350914524,2.19503113408,1.88894710633,0.0,3.71167865564,13.077,4.16671897234,0.0,3.0011,1.16561897234
 06/25  24:00:00,15.2198054971,2.19503113408,0.964243432038,0.0,1.85583932782,5.577,5.31289706896,0.0,3.0011,2.31179706896
 06/26  01:00:00,9.93777442871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  02:00:00,9.95420217361,0.0,0.0,0.0,0.618613109274,5.0,3.59316407768,0.0,3.0011,0.592064077682
 06/26  03:00:00,9.96195420263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  04:00:00,10.1327567127,0.0,0.0,0.0,0.618613109274,5.0,3.59316999378,0.0,3.0011,0.592069993781
 06/26  05:00:00,14.6464965307,2.19503113408,0.464729423378,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/26  06:00:00,27.2663914826,2.19503113408,1.14953315057,0.0,3.71167865564,18.077,15.2425112956,0.0,13.50495,1.73756129556
 06/26  07:00:00,28.1218752634,2.19503113408,2.06289190396,0.0,3.71167865564,18.077,25.0476345883,0.0,21.0077,4.0399345883
 06/26  08:00:00,23.1327236711,2.19503113408,2.06400851916,0.0,3.71167865564,13.077,19.0439010779,0.0,15.0055,4.03840107792
 06/26  09:00:00,23.4348649788,2.19503113408,2.34922310416,0.0,3.71167865564,13.077,18.4674847835,0.0,15.0055,3.46198478346
 06/26  10:00:00,28.8123070243,2.19503113408,2.72358920114,0.0,3.71167865564,18.077,36.4730860149,0.0,33.0121,3.46098601487
 06/26  11:00:00,31.0147773317,2.19503113408,3.83458866052,0.0,3.71167865564,18.077,43.9770338917,0.0,40.51485,3.46218389172
 06/26  12:00:00,31.5837134905,2.19503113408,5.18742445493,0.0,3.71167865564,18.077,38.9004406225,0.0,36.0132,2.88724062252
 06/26  13:00:00,31.6524215696,2.19503113408,5.54679466453,0.0,3.71167865564,18.077,34.3983927781,0.0,31.51155,2.88684277805
 06/26  14:00:00,25.9344679029,2.19503113408,4.81622068217,0.0,3.71167865564,13.077,23.3204408157,0.0,21.0077,2.31274081574
 06/26  15:00:00,25.7962433254,2.19503113408,4.66455066854,0.0,3.71167865564,13.077,21.8199742501,0.0,19.50715,2.31282425011
 06/26  16:00:00,25.8040888124,2.19503113408,4.66860985896,0.0,3.71167865564,13.077,24.8204916275,0.0,22.50825,2.31224162746
 06/26  17:00:00,32.1145093797,2.19503113408,5.97915820674,0.0,3.71167865564,18.077,28.3969025994,0.0,25.50935,2.88755259941
 06/26  18:00:00,31.9200004655,2.19503113408,5.78497536314,0.0,3.71167865564,18.077,30.1221586744,0.0,25.50935,4.6128086744
 06/26  19:00:00,31.7092997152,2.19503113408,5.40238071451,0.0,3.71167865564,18.077,29.5495731548,0.0,25.50935,4.04022315483
 06/26  20:00:00,24.8467814732,2.19503113408,3.62249731493,0.0,3.71167865564,13.077,26.5456341984,0.0,22.50825,4.03738419838
 06/26  21:00:00,26.3103495307,2.19503113408,2.66818138922,0.0,3.71167865564,13.077,25.0459928065,0.0,21.0077,4.03829280651
 06/26  22:00:00,25.1437771859,2.19503113408,1.65659719716,0.0,3.71167865564,13.077,21.4682819539,0.0,18.0066,3.46168195389
 06/26  23:00:00,25.5691524293,2.19503113408,0.966346874444,0.0,3.71167865564,13.077,5.31292376609,0.0,3.0011,2.31182376609
 06/26  24:00:00,14.3761077098,2.19503113408,0.178771728862,0.0,1.85583932782,5.577,4.16665063973,0.0,3.0011,1.16555063973
 06/27  01:00:00,9.88303161329,0.0,0.0,0.0,0.618613109274,5.0,3.59319563801,0.0,3.0011,0.592095638008
 06/27  02:00:00,9.89109501714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  03:00:00,9.88847592027,0.0,0.0,0.0,0.618613109274,5.0,3.59318089442,0.0,3.0011,0.592080894423
 06/27  04:00:00,10.6686143357,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  05:00:00,14.6683365013,2.19503113408,0.0,0.0,1.85583932782,5.577,5.18522883281,0.0914920507725,4.50165,0.592086782034
 06/27  06:00:00,26.2930918696,2.19503113408,0.00691411351296,0.0,3.71167865564,18.077,14.6701417974,0.0,13.50495,1.16519179741
 06/27  07:00:00,26.481875032,2.19503113408,0.49265792125,0.0,3.71167865564,18.077,25.6220996822,0.0,21.0077,4.61439968216
 06/27  08:00:00,22.2330862688,2.19503113408,1.19485449089,0.0,3.71167865564,13.077,19.0443129708,0.0,15.0055,4.03881297077
 06/27  09:00:00,22.9165710458,2.19503113408,1.83374452284,0.0,3.71167865564,13.077,18.4680508239,0.0,15.0055,3.4625508239
 06/27  10:00:00,28.9729429479,2.19503113408,2.86619989416,0.0,3.71167865564,18.077,35.8999905369,0.0,33.0121,2.88789053686
 06/27  11:00:00,31.7816429757,2.19503113408,4.55152082904,0.0,3.71167865564,18.077,43.9773273747,0.0,40.51485,3.46247737465
 06/27  12:00:00,32.2173865451,2.19503113408,5.7527070482,0.0,3.71167865564,18.077,38.9007158886,0.0,36.0132,2.88751588863
 06/27  13:00:00,32.2557938887,2.19503113408,6.10895405971,0.0,3.71167865564,18.077,34.3981844357,0.0,31.51155,2.88663443569
 06/27  14:00:00,26.2795780667,2.19503113408,5.12448072164,0.0,3.71167865564,13.077,23.3200182278,0.0,21.0077,2.31231822781
 06/27  15:00:00,25.8346400949,2.19503113408,4.67557557757,0.0,3.71167865564,13.077,21.8196722065,0.0,19.50715,2.31252220649
 06/27  16:00:00,25.9388024264,2.19503113408,4.80352758126,0.0,3.71167865564,13.077,24.8209745571,0.0,22.50825,2.3127245571
 06/27  17:00:00,31.9965504919,2.19503113408,5.9046353735,0.0,3.71167865564,18.077,28.9708963103,0.0,25.50935,3.46154631034
 06/27  18:00:00,32.3551220064,2.19503113408,6.260880933,0.0,3.71167865564,18.077,29.5477469185,0.0,25.50935,4.03839691849
 06/27  19:00:00,31.7406580624,2.19503113408,5.66358703661,0.0,3.71167865564,18.077,30.1230147587,0.0,25.50935,4.61366475868
 06/27  20:00:00,24.9984413308,2.19503113408,3.94635888312,0.0,3.71167865564,13.077,25.9716224299,0.0,22.50825,3.46337242985
 06/27  21:00:00,26.3659132197,2.19503113408,2.85592734189,0.0,3.71167865564,13.077,25.0463712186,0.0,21.0077,4.03867121861
 06/27  22:00:00,25.4146118947,2.19503113408,1.91726061659,0.0,3.71167865564,13.077,21.4689696932,0.0,18.0066,3.46236969321
 06/27  23:00:00,25.9084739373,2.19503113408,1.28670892318,0.0,3.71167865564,13.077,5.31254291682,0.0,3.0011,2.31144291682
 06/27  24:00:00,14.4105981214,2.19503113408,0.204172828768,0.0,1.85583932782,5.577,4.73930166483,0.0,3.0011,1.73820166483
 06/28  01:00:00,9.88043536325,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  02:00:00,9.88842047732,0.0,0.0,0.0,0.618613109274,5.0,3.59318303853,0.0,3.0011,0.592083038529
 06/28  03:00:00,9.88585277713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  04:00:00,10.047299596,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  05:00:00,14.0420310695,2.19503113408,0.0,0.0,1.85583932782,5.577,5.20831614632,0.114577221813,4.50165,0.592088924506
 06/28  06:00:00,25.9949848274,2.19503113408,0.00978743340689,0.0,3.71167865564,18.077,14.6699968696,0.0,13.50495,1.16504686957
 06/28  07:00:00,26.5330741923,2.19503113408,0.544855031607,0.0,3.71167865564,18.077,25.6215363409,0.0,21.0077,4.61383634093
 06/28  08:00:00,22.4798357772,2.19503113408,1.42344789712,0.0,3.71167865564,13.077,19.0443229854,0.0,15.0055,4.03882298539
 06/28  09:00:00,23.2254638671,2.19503113408,2.1201465065,0.0,3.71167865564,13.077,18.4677380795,0.0,15.0055,3.46223807953
 06/28  10:00:00,29.3963786685,2.19503113408,3.27573682905,0.0,3.71167865564,18.077,35.8996471702,0.0,33.0121,2.88754717022
 06/28  11:00:00,32.519278277,2.19503113408,5.27572538329,0.0,3.71167865564,18.077,43.977251272,0.0,40.51485,3.46240127204
 06/28  12:00:00,33.0675575027,2.19503113408,6.59086688339,0.0,3.71167865564,18.077,39.4745043295,0.0,36.0132,3.46130432955
 06/28  13:00:00,33.1400715121,2.19503113408,6.98372056871,0.0,3.71167865564,18.077,33.8248179746,0.0,31.51155,2.3132679746
 06/28  14:00:00,26.7902457162,2.19503113408,5.6376937277,0.0,3.71167865564,13.077,23.3202328671,0.0,21.0077,2.31253286712
 06/28  15:00:00,25.8455163548,2.19503113408,4.69812175101,0.0,3.71167865564,13.077,21.8198697509,0.0,19.50715,2.3127197509
 06/28  16:00:00,25.9351051947,2.19503113408,4.78000828864,0.0,3.71167865564,13.077,25.3939132203,0.0,22.50825,2.88566322026
 06/28  17:00:00,32.024363779,2.19503113408,5.92754038452,0.0,3.71167865564,18.077,28.3961916638,0.0,25.50935,2.88684166379
 06/28  18:00:00,32.3353845576,2.19503113408,6.24199332392,0.0,3.71167865564,18.077,29.5478958925,0.0,25.50935,4.0385458925
 06/28  19:00:00,32.0336986904,2.19503113408,5.74783114197,0.0,3.71167865564,18.077,30.1237957213,0.0,25.50935,4.61444572129
 06/28  20:00:00,25.7338606316,2.19503113408,4.48022873249,0.0,3.71167865564,13.077,25.9715919083,0.0,22.50825,3.4633419083
 06/28  21:00:00,27.1237371179,2.19503113408,3.46189029762,0.0,3.71167865564,13.077,25.0461919981,0.0,21.0077,4.0384919981
 06/28  22:00:00,25.3702324376,2.19503113408,1.87814571257,0.0,3.71167865564,13.077,21.4689713061,0.0,18.0066,3.46237130607
 06/28  23:00:00,25.944525547,2.19503113408,1.31717145691,0.0,3.71167865564,13.077,5.31273620753,0.0,3.0011,2.31163620753
 06/28  24:00:00,14.3974927225,2.19503113408,0.188396564149,0.0,1.85583932782,5.577,4.73933910514,0.0,3.0011,1.73823910514
 06/29  01:00:00,9.88298034361,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  02:00:00,9.90311073054,0.0,0.0,0.0,0.618613109274,5.0,3.59317726137,0.0,3.0011,0.592077261374
 06/29  03:00:00,9.90514975976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  04:00:00,10.0843341629,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  05:00:00,14.1164553414,2.19503113408,0.0,0.0,1.85583932782,5.577,5.20739303607,0.113659879553,4.50165,0.59208315652
 06/29  06:00:00,27.0276379062,2.19503113408,0.931725816444,0.0,3.71167865564,18.077,14.6702456968,0.0,13.50495,1.16529569684
 06/29  07:00:00,28.0478461562,2.19503113408,1.97335379214,0.0,3.71167865564,18.077,25.6214766997,0.0,21.0077,4.61377669966
 06/29  08:00:00,23.0522520125,2.19503113408,1.97191601644,0.0,3.71167865564,13.077,19.0441574495,0.0,15.0055,4.03865744948
 06/29  09:00:00,23.5037508896,2.19503113408,2.40483331228,0.0,3.71167865564,13.077,18.4673132127,0.0,15.0055,3.46181321272
 06/29  10:00:00,30.9241979075,2.19503113408,4.79644364504,0.0,3.71167865564,18.077,35.8995125844,0.0,33.0121,2.88741258442
 06/29  11:00:00,33.9981172653,2.19503113408,6.76437203721,0.0,3.71167865564,18.077,43.9768960416,0.0,40.51485,3.46204604164
 06/29  12:00:00,34.4654371994,2.19503113408,7.99724170842,0.0,3.71167865564,18.077,38.901145408,0.0,36.0132,2.88794540802
 06/29  13:00:00,34.3267637379,2.19503113408,8.17765847523,0.0,3.71167865564,18.077,34.3981252342,0.0,31.51155,2.88657523421
 06/29  14:00:00,28.2283035433,2.19503113408,7.06947635192,0.0,3.71167865564,13.077,23.3199984155,0.0,21.0077,2.31229841552
 06/29  15:00:00,27.1451990218,2.19503113408,5.98978565952,0.0,3.71167865564,13.077,21.8196197741,0.0,19.50715,2.31246977411
 06/29  16:00:00,26.1937430562,2.19503113408,5.06029014143,0.0,3.71167865564,13.077,24.8208877478,0.0,22.50825,2.31263774784
 06/29  17:00:00,33.2663236143,2.19503113408,7.12536444326,0.0,3.71167865564,18.077,28.9703813782,0.0,25.50935,3.4610313782
 06/29  18:00:00,31.7629527505,2.19503113408,5.65470991333,0.0,3.71167865564,18.077,29.547802696,0.0,25.50935,4.03845269604
 06/29  19:00:00,30.3936510332,2.19503113408,4.13996471868,0.0,3.71167865564,18.077,30.1230627734,0.0,25.50935,4.61371277339
 06/29  20:00:00,23.8730434872,2.19503113408,2.68229154269,0.0,3.71167865564,13.077,25.9715253257,0.0,22.50825,3.46327532567
 06/29  21:00:00,25.6836777968,2.19503113408,2.07525174252,0.0,3.71167865564,13.077,25.0457267895,0.0,21.0077,4.03802678949
 06/29  22:00:00,25.2106617004,2.19503113408,1.73446032206,0.0,3.71167865564,13.077,21.4677212897,0.0,18.0066,3.4611212897
 06/29  23:00:00,25.8027194492,2.19503113408,1.18843843521,0.0,3.71167865564,13.077,5.31206827867,0.0,3.0011,2.31096827867
 06/29  24:00:00,14.1898248556,2.19503113408,0.0,0.0,1.85583932782,5.577,4.16661933063,0.0,3.0011,1.16551933063
 06/30  01:00:00,9.87392308033,0.0,0.0,0.0,0.618613109274,5.0,3.59318999277,0.0,3.0011,0.592089992771
 06/30  02:00:00,9.90109872953,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  03:00:00,9.90602619294,0.0,0.0,0.0,0.618613109274,5.0,3.5931663761,0.0,3.0011,0.592066376105
 06/30  04:00:00,10.685995896,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  05:00:00,14.7258545143,2.19503113408,0.0,0.0,1.85583932782,5.577,5.23283596861,0.139113681643,4.50165,0.592072286971
 06/30  06:00:00,27.027091736,2.19503113408,0.645369738956,0.0,3.71167865564,18.077,14.6700969123,0.0,13.50495,1.16514691231
 06/30  07:00:00,27.9948705204,2.19503113408,1.93177739014,0.0,3.71167865564,18.077,25.6212282001,0.0,21.0077,4.61352820006
 06/30  08:00:00,23.0240276986,2.19503113408,1.95571291695,0.0,3.71167865564,13.077,19.0434701372,0.0,15.0055,4.03797013724
 06/30  09:00:00,23.2597624204,2.19503113408,2.18199568842,0.0,3.71167865564,13.077,18.4677068452,0.0,15.0055,3.46220684518
 06/30  10:00:00,28.606064497,2.19503113408,2.522431482,0.0,3.71167865564,18.077,35.8991346289,0.0,33.0121,2.88703462895
 06/30  11:00:00,31.2666395575,2.19503113408,4.07460490707,0.0,3.71167865564,18.077,43.9769478999,0.0,40.51485,3.46209789992
 06/30  12:00:00,32.4478321575,2.19503113408,6.03460661087,0.0,3.71167865564,18.077,38.9010900658,0.0,36.0132,2.88789006581
 06/30  13:00:00,32.2005957893,2.19503113408,6.09011863882,0.0,3.71167865564,18.077,34.3983119973,0.0,31.51155,2.88676199735
 06/30  14:00:00,25.5362786584,2.19503113408,4.42630313144,0.0,3.71167865564,13.077,23.3198768265,0.0,21.0077,2.31217682651
 06/30  15:00:00,25.6129626395,2.19503113408,4.49408259236,0.0,3.71167865564,13.077,21.8195611913,0.0,19.50715,2.31241119129
 06/30  16:00:00,26.1399730034,2.19503113408,5.0151715927,0.0,3.71167865564,13.077,24.8207357929,0.0,22.50825,2.31248579285
 06/30  17:00:00,32.2879935,2.19503113408,6.16377980973,0.0,3.71167865564,18.077,28.3963809272,0.0,25.50935,2.88703092715
 06/30  18:00:00,31.858020596,2.19503113408,5.74311356657,0.0,3.71167865564,18.077,29.547803826,0.0,25.50935,4.03845382597
 06/30  19:00:00,31.1534405997,2.19503113408,5.05211869117,0.0,3.71167865564,18.077,30.1231056164,0.0,25.50935,4.61375561644
 06/30  20:00:00,24.5289168031,2.19503113408,3.45132692876,0.0,3.71167865564,13.077,26.5451458906,0.0,22.50825,4.03689589055
 06/30  21:00:00,27.0885800759,2.19503113408,3.56215350356,0.0,3.71167865564,13.077,25.0458020734,0.0,21.0077,4.03810207345
 06/30  22:00:00,26.6688920044,2.19503113408,3.14100153709,0.0,3.71167865564,13.077,21.4679079235,0.0,18.0066,3.46130792346
 06/30  23:00:00,27.1482614924,2.19503113408,2.48676303733,0.0,3.71167865564,13.077,4.73997194008,0.0,3.0011,1.73887194008
 06/30  24:00:00,15.0729754113,2.19503113408,0.812907981198,0.0,1.85583932782,5.577,4.73926601083,0.0,3.0011,1.73816601083
 07/01  01:00:00,9.92551733668,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  02:00:00,9.93228165392,0.0,0.0,0.0,0.618613109274,5.0,3.59319557678,0.0,3.0011,0.592095576784
 07/01  03:00:00,9.92650912674,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  04:00:00,10.0842913256,0.0,0.0,0.0,0.618613109274,5.0,3.59314973178,0.0,3.0011,0.592049731778
 07/01  05:00:00,14.1153568921,2.19503113408,0.0140652181615,0.0,1.85583932782,5.577,4.63912455975,0.117474559752,4.50165,0.02
 07/01  06:00:00,26.0666995892,2.19503113408,0.0118998260323,0.0,3.71167865564,18.077,14.6701297211,0.0,13.50495,1.1651797211
 07/01  07:00:00,27.2333678565,2.19503113408,1.19443364624,0.0,3.71167865564,18.077,22.7454684573,0.0,21.0077,1.73776845726
 07/01  08:00:00,22.3745098736,2.19503113408,1.32175497113,0.0,3.71167865564,13.077,16.1707664234,0.0,15.0055,1.16526642338
 07/01  09:00:00,23.031709138,2.19503113408,1.96093732966,0.0,3.71167865564,13.077,18.4690356844,0.0,15.0055,3.46353568442
 07/01  10:00:00,29.0162372469,2.19503113408,2.92487402725,0.0,3.71167865564,18.077,36.4740790515,0.0,33.0121,3.46197905146
 07/01  11:00:00,32.6406503231,2.19503113408,5.42345415982,0.0,3.71167865564,18.077,44.5513593083,0.0,40.51485,4.03650930833
 07/01  12:00:00,32.9248288292,2.19503113408,6.48528242272,0.0,3.71167865564,18.077,39.4767445265,0.0,36.0132,3.46354452648
 07/01  13:00:00,32.7481727616,2.19503113408,6.61654327874,0.0,3.71167865564,18.077,34.9734026317,0.0,31.51155,3.46185263175
 07/01  14:00:00,26.9494360345,2.19503113408,5.8083705098,0.0,3.71167865564,13.077,23.8948853568,0.0,21.0077,2.88718535684
 07/01  15:00:00,26.829948199,2.19503113408,5.68283372517,0.0,3.71167865564,13.077,22.9682321122,0.0,19.50715,3.46108211218
 07/01  16:00:00,26.1842667213,2.19503113408,5.04432156599,0.0,3.71167865564,13.077,24.8215587469,0.0,22.50825,2.31330874691
 07/01  17:00:00,31.2858804784,2.19503113408,5.15198903653,0.0,3.71167865564,18.077,28.9704381511,0.0,25.50935,3.46108815106
 07/01  18:00:00,31.3655533679,2.19503113408,5.28363065199,0.0,3.71167865564,18.077,29.5477897729,0.0,25.50935,4.03843977288
 07/01  19:00:00,31.2326002771,2.19503113408,4.98107430518,0.0,3.71167865564,18.077,29.5479278913,0.0,25.50935,4.03857789129
 07/01  20:00:00,24.3876795016,2.19503113408,3.17901776909,0.0,3.71167865564,13.077,25.9717421949,0.0,22.50825,3.46349219492
 07/01  21:00:00,25.5573325102,2.19503113408,1.9393698119,0.0,3.71167865564,13.077,25.0459503711,0.0,21.0077,4.03825037114
 07/01  22:00:00,24.9540508443,2.19503113408,1.47949199077,0.0,3.71167865564,13.077,21.4673628778,0.0,18.0066,3.46076287779
 07/01  23:00:00,25.4237571519,2.19503113408,0.835568804934,0.0,3.71167865564,13.077,5.31344360013,0.0,3.0011,2.31234360013
 07/01  24:00:00,14.1595501355,2.19503113408,0.0,0.0,1.85583932782,5.577,4.73935390308,0.0,3.0011,1.73825390308
 07/02  01:00:00,9.83731307565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  02:00:00,9.85033103063,0.0,0.0,0.0,0.618613109274,5.0,3.59314724732,0.0,3.0011,0.59204724732
 07/02  03:00:00,9.85743252457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  04:00:00,10.0159343618,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  05:00:00,13.9916403501,2.19503113408,0.0,0.0,1.85583932782,5.577,5.86984174733,0.776099762634,4.50165,0.5920919847
 07/02  06:00:00,25.9442853109,2.19503113408,0.00538817160603,0.0,3.71167865564,18.077,14.6699943178,0.0,13.50495,1.16504431781
 07/02  07:00:00,25.9347227435,2.19503113408,0.00708951939962,0.0,3.71167865564,18.077,22.1730054731,0.0,21.0077,1.1653054731
 07/02  08:00:00,20.9529469009,2.19503113408,0.0,0.0,3.71167865564,13.077,16.7434028936,0.0,15.0055,1.73790289362
 07/02  09:00:00,21.2147063409,2.19503113408,0.229233308456,0.0,3.71167865564,13.077,16.1707591624,0.0,15.0055,1.16525916245
 07/02  10:00:00,26.9855229764,2.19503113408,0.963081106839,0.0,3.71167865564,18.077,36.4755604325,0.0,33.0121,3.46346043246
 07/02  11:00:00,28.8774752326,2.19503113408,1.73011213346,0.0,3.71167865564,18.077,44.5518841158,0.0,40.51485,4.03703411579
 07/02  12:00:00,29.264549477,2.19503113408,2.89762314768,0.0,3.71167865564,18.077,38.9004737017,0.0,36.0132,2.88727370172
 07/02  13:00:00,29.2911892882,2.19503113408,3.1992430693,0.0,3.71167865564,18.077,34.3988291044,0.0,31.51155,2.88727910441
 07/02  14:00:00,22.9757386214,2.19503113408,1.89353910319,0.0,3.71167865564,13.077,23.3203635861,0.0,21.0077,2.3126635861
 07/02  15:00:00,23.2450402391,2.19503113408,2.15135640762,0.0,3.71167865564,13.077,21.8199299007,0.0,19.50715,2.31277990071
 07/02  16:00:00,24.098966909,2.19503113408,3.01219157981,0.0,3.71167865564,13.077,25.3940366297,0.0,22.50825,2.88578662968
 07/02  17:00:00,29.4886166179,2.19503113408,3.45007444059,0.0,3.71167865564,18.077,28.3963707685,0.0,25.50935,2.88702076847
 07/02  18:00:00,29.5198696881,2.19503113408,3.49413585208,0.0,3.71167865564,18.077,28.9727470495,0.0,25.50935,3.46339704946
 07/02  19:00:00,28.86366428,2.19503113408,2.67296735073,0.0,3.71167865564,18.077,29.5466403869,0.0,25.50935,4.0372903869
 07/02  20:00:00,22.7249116393,2.19503113408,1.57369477126,0.0,3.71167865564,13.077,25.396146858,0.0,22.50825,2.88789685799
 07/02  21:00:00,24.5528033606,2.19503113408,0.996041003083,0.0,3.71167865564,13.077,24.4710693346,0.0,21.0077,3.46336933457
 07/02  22:00:00,23.7137383586,2.19503113408,0.312630192661,0.0,3.71167865564,13.077,21.4676436537,0.0,18.0066,3.46104365371
 07/02  23:00:00,24.5335887003,2.19503113408,0.0,0.0,3.71167865564,13.077,4.73933233036,0.0,3.0011,1.73823233036
 07/02  24:00:00,14.1005574916,2.19503113408,0.0,0.0,1.85583932782,5.577,4.76688006617,0.0269264796396,3.0011,1.73885358653
 07/03  01:00:00,9.80203506593,0.0,0.0,0.0,0.618613109274,5.0,3.59314609912,0.0,3.0011,0.592046099125
 07/03  02:00:00,9.82670106131,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  03:00:00,9.83712005355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  04:00:00,9.98453770783,0.0,0.0,0.0,0.618613109274,5.0,3.59315204386,0.0,3.0011,0.592052043858
 07/03  05:00:00,13.9733582953,2.19503113408,0.0,0.0,1.85583932782,5.577,6.58931556071,2.06766556071,4.50165,0.02
 07/03  06:00:00,25.9318249243,2.19503113408,0.00448006808539,0.0,3.71167865564,18.077,15.2427844658,0.0,13.50495,1.73783446583
 07/03  07:00:00,25.9335067204,2.19503113408,0.0101930054755,0.0,3.71167865564,18.077,25.0474103179,0.0,21.0077,4.03971031794
 07/03  08:00:00,21.0943221498,2.19503113408,0.123900991175,0.0,3.71167865564,13.077,19.0440398849,0.0,15.0055,4.03853988486
 07/03  09:00:00,21.9658654208,2.19503113408,0.930537753557,0.0,3.71167865564,13.077,18.467920075,0.0,15.0055,3.46242007501
 07/03  10:00:00,27.9627287682,2.19503113408,1.88273242275,0.0,3.71167865564,18.077,35.8999164075,0.0,33.0121,2.88781640745
 07/03  11:00:00,31.2307642285,2.19503113408,4.0144312461,0.0,3.71167865564,18.077,43.977112605,0.0,40.51485,3.46226260505
 07/03  12:00:00,32.2257885208,2.19503113408,5.781752419,0.0,3.71167865564,18.077,38.9007328942,0.0,36.0132,2.88753289418
 07/03  13:00:00,32.4208587956,2.19503113408,6.27763720831,0.0,3.71167865564,18.077,34.3981277193,0.0,31.51155,2.88657771929
 07/03  14:00:00,26.9594588479,2.19503113408,5.80282114999,0.0,3.71167865564,13.077,23.3200588026,0.0,21.0077,2.31235880258
 07/03  15:00:00,26.8851229203,2.19503113408,5.72326616864,0.0,3.71167865564,13.077,21.8196511574,0.0,19.50715,2.31250115742
 07/03  16:00:00,27.0141168835,2.19503113408,5.85193004178,0.0,3.71167865564,13.077,24.8208728012,0.0,22.50825,2.31262280124
 07/03  17:00:00,34.0830024637,2.19503113408,7.94725552694,0.0,3.71167865564,18.077,28.9698938647,0.0,25.50935,3.46054386472
 07/03  18:00:00,34.1729918328,2.19503113408,8.05325696217,0.0,3.71167865564,18.077,29.5474536413,0.0,25.50935,4.03810364132
 07/03  19:00:00,33.8917477026,2.19503113408,7.58062100788,0.0,3.71167865564,18.077,29.549061783,0.0,25.50935,4.03971178304
 07/03  20:00:00,28.2152820002,2.19503113408,6.29837224454,0.0,3.71167865564,13.077,26.5456477151,0.0,22.50825,4.03739771511
 07/03  21:00:00,29.0776281855,2.19503113408,5.37976943214,0.0,3.71167865564,13.077,25.0458948018,0.0,21.0077,4.03819480181
 07/03  22:00:00,28.1846953147,2.19503113408,4.6350687645,0.0,3.71167865564,13.077,21.4681952805,0.0,18.0066,3.4615952805
 07/03  23:00:00,28.3167722101,2.19503113408,3.62356535318,0.0,3.71167865564,13.077,4.73992234245,0.0,3.0011,1.73882234245
 07/03  24:00:00,16.4187028547,2.19503113408,2.09020685355,0.0,1.85583932782,5.577,4.73924342707,0.0,3.0011,1.73814342707
 07/04  01:00:00,9.97446434912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  02:00:00,9.97092861315,0.0,0.0,0.0,0.618613109274,5.0,3.59317291959,0.0,3.0011,0.592072919592
 07/04  03:00:00,9.97392680522,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  04:00:00,10.1472190291,0.0,0.0,0.0,0.618613109274,5.0,3.59317883934,0.0,3.0011,0.592078839337
 07/04  05:00:00,14.6173852011,2.19503113408,0.445887626169,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/04  06:00:00,27.4479509639,2.19503113408,1.32467430756,0.0,3.71167865564,18.077,14.670072793,0.0,13.50495,1.16512279305
 07/04  07:00:00,28.3257940555,2.19503113408,2.24951123778,0.0,3.71167865564,18.077,22.7455215756,0.0,21.0077,1.73782157555
 07/04  08:00:00,23.7250529996,2.19503113408,2.63407627164,0.0,3.71167865564,13.077,16.1707439787,0.0,15.0055,1.16524397867
 07/04  09:00:00,24.6976579998,2.19503113408,3.58359597636,0.0,3.71167865564,13.077,16.1707908588,0.0,15.0055,1.16529085879
 07/04  10:00:00,32.0943308795,2.19503113408,5.96124831782,0.0,3.71167865564,18.077,37.0492965476,0.0,33.0121,4.03719654759
 07/04  11:00:00,34.9636120288,2.19503113408,7.71842884045,0.0,3.71167865564,18.077,43.9783222796,0.0,40.51485,3.46347227957
 07/04  12:00:00,35.0872184972,2.19503113408,8.58914509439,0.0,3.71167865564,18.077,38.9004161679,0.0,36.0132,2.88721616791
 07/04  13:00:00,34.9677175939,2.19503113408,8.79149670212,0.0,3.71167865564,18.077,34.4862308663,0.0,31.51155,2.97468086629
 07/04  14:00:00,29.1438102848,2.19503113408,7.95948776155,0.0,3.71167865564,13.077,23.8042946918,0.0,21.0077,2.79659469184
