Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  15:00:00,28.9839405325,2.19503113408,7.79499696354,0.0,3.71167865564,13.077,21.8182471235,0.0,19.50715,2.31109712353
 07/04  16:00:00,28.8389127217,2.19503113408,7.65010965331,0.0,3.71167865564,13.077,24.8204795965,0.0,22.50825,2.31222959653
 07/04  17:00:00,34.6814608491,2.19503113408,8.49256631891,0.0,3.71167865564,18.077,28.3967465294,0.0,25.50935,2.88739652937
 07/04  18:00:00,34.8797992244,2.19503113408,8.69899031075,0.0,3.71167865564,18.077,28.9727855714,0.0,25.50935,3.46343557145
 07/04  19:00:00,34.2011483146,2.19503113408,7.8809896392,0.0,3.71167865564,18.077,29.5467288928,0.0,25.50935,4.0373788928
 07/04  20:00:00,28.5413333642,2.19503113408,6.62419380182,0.0,3.71167865564,13.077,25.3959138284,0.0,22.50825,2.88766382836
 07/04  21:00:00,29.5203561047,2.19503113408,5.81991097069,0.0,3.71167865564,13.077,24.4707076941,0.0,21.0077,3.46300769411
 07/04  22:00:00,29.0307613476,2.19503113408,5.47531370755,0.0,3.71167865564,13.077,21.4673689507,0.0,18.0066,3.46076895074
 07/04  23:00:00,28.6544031269,2.19503113408,3.96293224224,0.0,3.71167865564,13.077,4.73939793909,0.0,3.0011,1.73829793909
 07/04  24:00:00,16.0506750834,2.19503113408,1.74561883878,0.0,1.85583932782,5.577,4.7398327512,0.0,3.0011,1.7387327512
 07/05  01:00:00,9.95569115324,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  02:00:00,9.96696231219,0.0,0.0,0.0,0.618613109274,5.0,3.5931592396,0.0,3.0011,0.592059239596
 07/05  03:00:00,9.96727477936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  04:00:00,10.1422583544,0.0,0.0,0.0,0.618613109274,5.0,3.59316516339,0.0,3.0011,0.592065163394
 07/05  05:00:00,14.71455758,2.19503113408,0.537766986276,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/05  06:00:00,27.7099221118,2.19503113408,1.58048217498,0.0,3.71167865564,18.077,14.6701454707,0.0,13.50495,1.1651954707
 07/05  07:00:00,28.3547516974,2.19503113408,2.28663463295,0.0,3.71167865564,18.077,25.6217669325,0.0,21.0077,4.61406693248
 07/05  08:00:00,23.4939244225,2.19503113408,2.41679847094,0.0,3.71167865564,13.077,19.0434419873,0.0,15.0055,4.03794198729
 07/05  09:00:00,23.7904465078,2.19503113408,2.69876770676,0.0,3.71167865564,13.077,18.4674832604,0.0,15.0055,3.46198326044
 07/05  10:00:00,29.5894838409,2.19503113408,3.49234279606,0.0,3.71167865564,18.077,35.8991997562,0.0,33.0121,2.88709975622
 07/05  11:00:00,31.9626824465,2.19503113408,4.76895930853,0.0,3.71167865564,18.077,43.9762198393,0.0,40.51485,3.46136983929
 07/05  12:00:00,31.6839470593,2.19503113408,5.29145429388,0.0,3.71167865564,18.077,38.9005382869,0.0,36.0132,2.88733828688
 07/05  13:00:00,30.9065402259,2.19503113408,4.82405715191,0.0,3.71167865564,18.077,34.3977238609,0.0,31.51155,2.88617386089
 07/05  14:00:00,25.1900667289,2.19503113408,4.09014593899,0.0,3.71167865564,13.077,23.3202696856,0.0,21.0077,2.31256968562
 07/05  15:00:00,25.5261635535,2.19503113408,4.40758555415,0.0,3.71167865564,13.077,21.8192660815,0.0,19.50715,2.31211608154
 07/05  16:00:00,25.8426996097,2.19503113408,4.71918352254,0.0,3.71167865564,13.077,24.8208995634,0.0,22.50825,2.31264956341
 07/05  17:00:00,31.8613631286,2.19503113408,5.73880105971,0.0,3.71167865564,18.077,28.3960826956,0.0,25.50935,2.88673269564
 07/05  18:00:00,31.9566738986,2.19503113408,5.83483405776,0.0,3.71167865564,18.077,29.547660978,0.0,25.50935,4.03831097805
 07/05  19:00:00,32.2240917057,2.19503113408,5.90873700392,0.0,3.71167865564,18.077,30.1227281959,0.0,25.50935,4.61337819592
 07/05  20:00:00,26.0053100362,2.19503113408,4.12935821975,0.0,3.71167865564,13.077,25.9714577752,0.0,22.50825,3.46320777522
 07/05  21:00:00,26.4434427815,2.19503113408,2.80279205244,0.0,3.71167865564,13.077,25.0459894779,0.0,21.0077,4.03828947787
 07/05  22:00:00,25.1712702084,2.19503113408,1.68798912454,0.0,3.71167865564,13.077,21.4685868681,0.0,18.0066,3.4619868681
 07/05  23:00:00,25.747586601,2.19503113408,1.135691909,0.0,3.71167865564,13.077,5.3123694936,0.0,3.0011,2.3112694936
 07/05  24:00:00,14.2158191808,2.19503113408,0.0264982420853,0.0,1.85583932782,5.577,4.1665667922,0.0,3.0011,1.1654667922
 07/06  01:00:00,9.87461194367,0.0,0.0,0.0,0.618613109274,5.0,3.59318786252,0.0,3.0011,0.592087862521
 07/06  02:00:00,9.88891324146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  03:00:00,9.89899670864,0.0,0.0,0.0,0.618613109274,5.0,3.59319375848,0.0,3.0011,0.59209375848
 07/06  04:00:00,10.0786695531,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  05:00:00,14.0816062675,2.19503113408,0.0,0.0,1.85583932782,5.577,5.18811192236,0.0944140164232,4.50165,0.592047905938
 07/06  06:00:00,26.028002414,2.19503113408,0.0107615243004,0.0,3.71167865564,18.077,14.6700179408,0.0,13.50495,1.16506794075
 07/06  07:00:00,26.4305572922,2.19503113408,0.436907215523,0.0,3.71167865564,18.077,25.0457730181,0.0,21.0077,4.0380730181
 07/06  08:00:00,22.0120798037,2.19503113408,0.983784146015,0.0,3.71167865564,13.077,19.0435003799,0.0,15.0055,4.03800037989
 07/06  09:00:00,22.7187471603,2.19503113408,1.64915701047,0.0,3.71167865564,13.077,18.4678142698,0.0,15.0055,3.46231426975
 07/06  10:00:00,28.9328401715,2.19503113408,2.83422358432,0.0,3.71167865564,18.077,36.3574652764,0.0,33.0121,3.34536527645
 07/06  11:00:00,32.2519089397,2.19503113408,5.0330458675,0.0,3.71167865564,18.077,43.5192841668,0.0,40.51485,3.00443416676
 07/06  12:00:00,32.4381099265,2.19503113408,5.98856828137,0.0,3.71167865564,18.077,39.4740687409,0.0,36.0132,3.46086874091
 07/06  13:00:00,31.8883871871,2.19503113408,5.75428084399,0.0,3.71167865564,18.077,33.8247199738,0.0,31.51155,2.31316997381
 07/06  14:00:00,25.997299757,2.19503113408,4.85530864943,0.0,3.71167865564,13.077,23.3199306978,0.0,21.0077,2.31223069779
 07/06  15:00:00,25.6221001317,2.19503113408,4.47560511523,0.0,3.71167865564,13.077,21.8194351394,0.0,19.50715,2.31228513936
 07/06  16:00:00,25.8528633157,2.19503113408,4.70650416986,0.0,3.71167865564,13.077,24.8207093788,0.0,22.50825,2.31245937884
 07/06  17:00:00,32.2395638223,2.19503113408,6.14091385979,0.0,3.71167865564,18.077,28.3967376655,0.0,25.50935,2.88738766549
 07/06  18:00:00,32.439466544,2.19503113408,6.35394605493,0.0,3.71167865564,18.077,29.5477604402,0.0,25.50935,4.03841044018
 07/06  19:00:00,32.1486367836,2.19503113408,5.88243559989,0.0,3.71167865564,18.077,30.1234754353,0.0,25.50935,4.61412543528
 07/06  20:00:00,25.5183836492,2.19503113408,3.66989479907,0.0,3.71167865564,13.077,25.9715756395,0.0,22.50825,3.46332563946
 07/06  21:00:00,25.8767090186,2.19503113408,2.24967633917,0.0,3.71167865564,13.077,25.0460906947,0.0,21.0077,4.03839069468
 07/06  22:00:00,25.0792197311,2.19503113408,1.60329581728,0.0,3.71167865564,13.077,21.4689366657,0.0,18.0066,3.46233666575
 07/06  23:00:00,25.5277430338,2.19503113408,0.929844891345,0.0,3.71167865564,13.077,5.31281533778,0.0,3.0011,2.31171533778
 07/06  24:00:00,14.178138724,2.19503113408,0.0,0.0,1.85583932782,5.577,4.73945073875,0.0,3.0011,1.73835073875
 07/07  01:00:00,9.86069131927,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  02:00:00,9.87899695049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  03:00:00,9.88731256512,0.0,0.0,0.0,0.618613109274,5.0,3.59317928571,0.0,3.0011,0.592079285712
 07/07  04:00:00,10.6410840155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  05:00:00,14.6507492328,2.19503113408,0.0173846819601,0.0,1.85583932782,5.577,5.24512456475,0.151389388862,4.50165,0.592085175888
 07/07  06:00:00,26.2774176286,2.19503113408,0.0114896466635,0.0,3.71167865564,18.077,14.6701957844,0.0,13.50495,1.16524578439
 07/07  07:00:00,26.1114657509,2.19503113408,0.13711204272,0.0,3.71167865564,18.077,25.6213982879,0.0,21.0077,4.61369828794
 07/07  08:00:00,21.9409731342,2.19503113408,0.918330609014,0.0,3.71167865564,13.077,19.0440114729,0.0,15.0055,4.03851147289
 07/07  09:00:00,22.5631742441,2.19503113408,1.50222381978,0.0,3.71167865564,13.077,17.894204436,0.0,15.0055,2.888704436
 07/07  10:00:00,28.3925649225,2.19503113408,2.30817069821,0.0,3.71167865564,18.077,36.4731407035,0.0,33.0121,3.4610407035
 07/07  11:00:00,31.4152778829,2.19503113408,4.2097781916,0.0,3.71167865564,18.077,43.4030187036,0.0,40.51485,2.88816870359
 07/07  12:00:00,32.1048424826,2.19503113408,5.67476925789,0.0,3.71167865564,18.077,39.4744011668,0.0,36.0132,3.46120116684
 07/07  13:00:00,31.7615720807,2.19503113408,5.64015672798,0.0,3.71167865564,18.077,33.8244192788,0.0,31.51155,2.31286927877
 07/07  14:00:00,25.9134842446,2.19503113408,4.78427020576,0.0,3.71167865564,13.077,23.3201135228,0.0,21.0077,2.31241352276
 07/07  15:00:00,25.1728379279,2.19503113408,4.04669485681,0.0,3.71167865564,13.077,21.8196057934,0.0,19.50715,2.31245579336
 07/07  16:00:00,25.3059771602,2.19503113408,4.1768714833,0.0,3.71167865564,13.077,24.8207447697,0.0,22.50825,2.31249476967
 07/07  17:00:00,31.5779411439,2.19503113408,5.47060508441,0.0,3.71167865564,18.077,28.9697306734,0.0,25.50935,3.46038067336
 07/07  18:00:00,31.9534183252,2.19503113408,5.87469816997,0.0,3.71167865564,18.077,29.5476108146,0.0,25.50935,4.03826081463
 07/07  19:00:00,31.0909470599,2.19503113408,5.03752414211,0.0,3.71167865564,18.077,29.5490892247,0.0,25.50935,4.03973922471
 07/07  20:00:00,24.2692201117,2.19503113408,2.61485695043,0.0,3.71167865564,13.077,26.5452344855,0.0,22.50825,4.03698448546
 07/07  21:00:00,25.2415320988,2.19503113408,1.76727647261,0.0,3.71167865564,13.077,24.4716234311,0.0,21.0077,3.46392343111
 07/07  22:00:00,24.6106672272,2.19503113408,1.15826136839,0.0,3.71167865564,13.077,21.4689424064,0.0,18.0066,3.46234240643
 07/07  23:00:00,25.0547208186,2.19503113408,0.480123883947,0.0,3.71167865564,13.077,5.31280788502,0.0,3.0011,2.31170788502
 07/07  24:00:00,14.1608614142,2.19503113408,0.0,0.0,1.85583932782,5.577,4.77782737082,0.0383907863923,3.0011,1.73833658443
 07/08  01:00:00,9.85807695196,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  02:00:00,9.87655683833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  03:00:00,9.88518015559,0.0,0.0,0.0,0.618613109274,5.0,3.59317526028,0.0,3.0011,0.592075260283
 07/08  04:00:00,10.0579015799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  05:00:00,14.0699295134,2.19503113408,0.0,0.0,1.85583932782,5.577,5.19935743936,0.105626282516,4.50165,0.592081156849
 07/08  06:00:00,26.6513698159,2.19503113408,0.00961399572663,0.0,3.71167865564,18.077,14.6701833853,0.0,13.50495,1.16523338528
 07/08  07:00:00,26.2215544378,2.19503113408,0.234427585598,0.0,3.71167865564,18.077,22.172936333,0.0,21.0077,1.16523633299
 07/08  08:00:00,22.1348623443,2.19503113408,1.09886369349,0.0,3.71167865564,13.077,16.7433954999,0.0,15.0055,1.73789549989
 07/08  09:00:00,23.0651234831,2.19503113408,1.98161402981,0.0,3.71167865564,13.077,18.4689018493,0.0,15.0055,3.46340184934
 07/08  10:00:00,29.5617759066,2.19503113408,3.44962851125,0.0,3.71167865564,18.077,36.4743226307,0.0,33.0121,3.46222263074
 07/08  11:00:00,32.082069198,2.19503113408,4.86154307607,0.0,3.71167865564,18.077,43.9780283676,0.0,40.51485,3.46317836763
 07/08  12:00:00,31.9443715594,2.19503113408,5.49632487146,0.0,3.71167865564,18.077,39.4763149211,0.0,36.0132,3.46311492113
 07/08  13:00:00,31.7926037243,2.19503113408,5.65024210981,0.0,3.71167865564,18.077,34.9735090726,0.0,31.51155,3.46195907265
 07/08  14:00:00,26.1331068571,2.19503113408,4.98653708985,0.0,3.71167865564,13.077,23.8949302388,0.0,21.0077,2.88723023883
 07/08  15:00:00,26.3848142328,2.19503113408,5.22928535133,0.0,3.71167865564,13.077,22.9683372165,0.0,19.50715,3.46118721654
 07/08  16:00:00,26.0299409293,2.19503113408,4.87854171384,0.0,3.71167865564,13.077,24.8206246402,0.0,22.50825,2.3123746402
 07/08  17:00:00,31.0593896186,2.19503113408,4.98343749423,0.0,3.71167865564,18.077,28.396712326,0.0,25.50935,2.88736232601
 07/08  18:00:00,31.2172207794,2.19503113408,5.1562332404,0.0,3.71167865564,18.077,29.547886831,0.0,25.50935,4.03853683102
 07/08  19:00:00,30.6336750378,2.19503113408,4.40074791616,0.0,3.71167865564,18.077,29.5478545376,0.0,25.50935,4.03850453762
 07/08  20:00:00,23.614633472,2.19503113408,1.82531419425,0.0,3.71167865564,13.077,26.5455288418,0.0,22.50825,4.03727884177
 07/08  21:00:00,24.5421757734,2.19503113408,0.987573140595,0.0,3.71167865564,13.077,25.0457215901,0.0,21.0077,4.03802159006
 07/08  22:00:00,24.1054673069,2.19503113408,0.677525218992,0.0,3.71167865564,13.077,20.8936167779,0.0,18.0066,2.88701677788
 07/08  23:00:00,24.5826022714,2.19503113408,0.0380077341559,0.0,3.71167865564,13.077,5.31368411384,0.0,3.0011,2.31258411384
 07/08  24:00:00,14.1244927409,2.19503113408,0.0,0.0,1.85583932782,5.577,4.77232779484,0.0328394988832,3.0011,1.73838829596
 07/09  01:00:00,9.8387062629,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  02:00:00,9.8593798016,0.0,0.0,0.0,0.618613109274,5.0,3.59317938254,0.0,3.0011,0.592079382545
 07/09  03:00:00,9.86850956216,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  04:00:00,10.0273808444,0.0,0.0,0.0,0.618613109274,5.0,3.59318527432,0.0,3.0011,0.592085274323
 07/09  05:00:00,14.0065254502,2.19503113408,0.0,0.0,1.85583932782,5.577,5.57637013798,1.05472013798,4.50165,0.02
 07/09  06:00:00,26.5885874391,2.19503113408,0.00552385808766,0.0,3.71167865564,18.077,14.6700495945,0.0,13.50495,1.1650995945
 07/09  07:00:00,25.9683931107,2.19503113408,0.0174037897997,0.0,3.71167865564,18.077,22.7454504737,0.0,21.0077,1.73775047368
 07/09  08:00:00,21.546978466,2.19503113408,0.537843600562,0.0,3.71167865564,13.077,16.1707230709,0.0,15.0055,1.16522307088
 07/09  09:00:00,22.5409246321,2.19503113408,1.47476137038,0.0,3.71167865564,13.077,16.1707706641,0.0,15.0055,1.16527066407
 07/09  10:00:00,28.1505459819,2.19503113408,2.06270557548,0.0,3.71167865564,18.077,36.47537537,0.0,33.0121,3.46327536998
 07/09  11:00:00,31.0469556017,2.19503113408,3.82975943847,0.0,3.71167865564,18.077,44.5520315567,0.0,40.51485,4.03718155669
 07/09  12:00:00,31.7302092094,2.19503113408,5.28917735387,0.0,3.71167865564,18.077,38.9006017495,0.0,36.0132,2.88740174951
 07/09  13:00:00,31.2584418214,2.19503113408,5.12437544768,0.0,3.71167865564,18.077,34.3986278909,0.0,31.51155,2.88707789089
 07/09  14:00:00,25.5936607716,2.19503113408,4.4528233393,0.0,3.71167865564,13.077,23.3197369637,0.0,21.0077,2.31203696369
 07/09  15:00:00,25.2434402031,2.19503113408,4.10597120096,0.0,3.71167865564,13.077,21.8192003176,0.0,19.50715,2.31205031762
 07/09  16:00:00,25.3549244736,2.19503113408,4.23500936352,0.0,3.71167865564,13.077,24.8203108333,0.0,22.50825,2.3120608333
 07/09  17:00:00,31.137985089,2.19503113408,5.06321896489,0.0,3.71167865564,18.077,28.3966175539,0.0,25.50935,2.88726755391
 07/09  18:00:00,31.3836583192,2.19503113408,5.31515715883,0.0,3.71167865564,18.077,29.5465829859,0.0,25.50935,4.03723298589
 07/09  19:00:00,31.0608891149,2.19503113408,4.80974707895,0.0,3.71167865564,18.077,28.9726162458,0.0,25.50935,3.46326624585
 07/09  20:00:00,24.9775005639,2.19503113408,3.13596752565,0.0,3.71167865564,13.077,25.3959066976,0.0,22.50825,2.88765669759
 07/09  21:00:00,25.7397074775,2.19503113408,2.11870857478,0.0,3.71167865564,13.077,25.0447694519,0.0,21.0077,4.03706945192
 07/09  22:00:00,24.8783786421,2.19503113408,1.40652256808,0.0,3.71167865564,13.077,20.8940288868,0.0,18.0066,2.88742888678
 07/09  23:00:00,25.5414784591,2.19503113408,0.94513311143,0.0,3.71167865564,13.077,4.73932998731,0.0,3.0011,1.73822998731
 07/09  24:00:00,14.1926029774,2.19503113408,0.0220091581367,0.0,1.85583932782,5.577,4.73988484316,0.0,3.0011,1.73878484316
 07/10  01:00:00,9.84665258665,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  02:00:00,9.86535308222,0.0,0.0,0.0,0.618613109274,5.0,3.59317898689,0.0,3.0011,0.592078986887
 07/10  03:00:00,9.86558356444,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  04:00:00,10.0205684851,0.0,0.0,0.0,0.618613109274,5.0,3.59318489942,0.0,3.0011,0.592084899417
 07/10  05:00:00,13.9981713648,2.19503113408,0.0,0.0,1.85583932782,5.577,5.32446476938,0.802814769385,4.50165,0.02
 07/10  06:00:00,26.5854661595,2.19503113408,0.00708330878709,0.0,3.71167865564,18.077,14.6701670264,0.0,13.50495,1.16521702643
 07/10  07:00:00,26.2017362686,2.19503113408,0.238830558712,0.0,3.71167865564,18.077,25.6214637599,0.0,21.0077,4.61376375993
 07/10  08:00:00,22.0699186689,2.19503113408,1.03897653857,0.0,3.71167865564,13.077,19.0440246919,0.0,15.0055,4.03852469195
 07/10  09:00:00,22.6648340546,2.19503113408,1.58490823972,0.0,3.71167865564,13.077,18.4677136134,0.0,15.0055,3.46221361339
 07/10  10:00:00,28.7192423772,2.19503113408,2.61134319492,0.0,3.71167865564,18.077,35.899726643,0.0,33.0121,2.887626643
 07/10  11:00:00,31.4097187966,2.19503113408,4.1960073205,0.0,3.71167865564,18.077,43.9767247553,0.0,40.51485,3.46187475526
 07/10  12:00:00,31.7943374081,2.19503113408,5.34834362109,0.0,3.71167865564,18.077,38.9004280482,0.0,36.0132,2.88722804824
 07/10  13:00:00,31.6550278689,2.19503113408,5.50936666032,0.0,3.71167865564,18.077,33.8248566773,0.0,31.51155,2.31330667733
 07/10  14:00:00,25.9110483983,2.19503113408,4.75730206308,0.0,3.71167865564,13.077,23.320420243,0.0,21.0077,2.31272024298
 07/10  15:00:00,25.7059634465,2.19503113408,4.5483399831,0.0,3.71167865564,13.077,21.819866318,0.0,19.50715,2.31271631802
 07/10  16:00:00,25.8217551032,2.19503113408,4.71620836934,0.0,3.71167865564,13.077,24.8209584762,0.0,22.50825,2.3127084762
 07/10  17:00:00,31.6739154797,2.19503113408,5.59097965538,0.0,3.71167865564,18.077,28.9704014797,0.0,25.50935,3.46105147966
 07/10  18:00:00,31.5711569204,2.19503113408,5.49433817847,0.0,3.71167865564,18.077,29.5478616525,0.0,25.50935,4.03851165248
 07/10  19:00:00,31.0196217567,2.19503113408,4.76692835908,0.0,3.71167865564,18.077,29.5490601255,0.0,25.50935,4.03971012551
 07/10  20:00:00,24.7160435259,2.19503113408,2.88462658785,0.0,3.71167865564,13.077,25.971576904,0.0,22.50825,3.46332690401
 07/10  21:00:00,25.3376185574,2.19503113408,1.72852713183,0.0,3.71167865564,13.077,25.0457176299,0.0,21.0077,4.03801762993
 07/10  22:00:00,24.6694354816,2.19503113408,1.21385607182,0.0,3.71167865564,13.077,21.4687155216,0.0,18.0066,3.46211552158
 07/10  23:00:00,25.4768773946,2.19503113408,0.883457509796,0.0,3.71167865564,13.077,5.31274630843,0.0,3.0011,2.31164630843
 07/10  24:00:00,14.3769983512,2.19503113408,0.183926265,0.0,1.85583932782,5.577,4.16659550339,0.0,3.0011,1.16549550339
 07/11  01:00:00,9.87424688394,0.0,0.0,0.0,0.618613109274,5.0,3.59319455121,0.0,3.0011,0.592094551206
 07/11  02:00:00,9.88228539111,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  03:00:00,9.88522751286,0.0,0.0,0.0,0.618613109274,5.0,3.59315737687,0.0,3.0011,0.592057376866
 07/11  04:00:00,10.6381486943,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  05:00:00,14.6525320009,2.19503113408,0.0130205549512,0.0,1.85583932782,5.577,5.21577856906,0.122065268389,4.50165,0.592063300673
 07/11  06:00:00,26.8996042197,2.19503113408,0.00779492770038,0.0,3.71167865564,18.077,14.6700286714,0.0,13.50495,1.16507867145
 07/11  07:00:00,26.697174087,2.19503113408,0.708033861582,0.0,3.71167865564,18.077,25.0460075833,0.0,21.0077,4.03830758326
 07/11  08:00:00,22.1792902081,2.19503113408,1.14293679014,0.0,3.71167865564,13.077,19.0438842195,0.0,15.0055,4.03838421947
 07/11  09:00:00,23.05737705,2.19503113408,1.96382748712,0.0,3.71167865564,13.077,18.4677537,0.0,15.0055,3.46225370003
 07/11  10:00:00,29.3933360116,2.19503113408,3.27357869769,0.0,3.71167865564,18.077,35.8996012746,0.0,33.0121,2.88750127463
 07/11  11:00:00,32.2717851038,2.19503113408,5.02912977415,0.0,3.71167865564,18.077,43.9768528647,0.0,40.51485,3.4620028647
 07/11  12:00:00,33.2813602804,2.19503113408,6.80690764756,0.0,3.71167865564,18.077,38.9009228358,0.0,36.0132,2.88772283583
 07/11  13:00:00,33.4011340582,2.19503113408,7.23987613495,0.0,3.71167865564,18.077,34.3978817454,0.0,31.51155,2.88633174541
 07/11  14:00:00,27.8190950875,2.19503113408,6.64929798292,0.0,3.71167865564,13.077,23.3198222596,0.0,21.0077,2.31212225964
 07/11  15:00:00,28.5224466934,2.19503113408,7.33846173019,0.0,3.71167865564,13.077,21.8195723292,0.0,19.50715,2.31242232919
 07/11  16:00:00,29.1691941452,2.19503113408,7.97911379129,0.0,3.71167865564,13.077,24.8207868931,0.0,22.50825,2.31253689314
 07/11  17:00:00,35.6076541276,2.19503113408,9.46011260111,0.0,3.71167865564,18.077,28.3967915343,0.0,25.50935,2.88744153432
 07/11  18:00:00,35.1835519245,2.19503113408,9.06396625912,0.0,3.71167865564,18.077,29.5474014217,0.0,25.50935,4.03805142167
 07/11  19:00:00,34.297544917,2.19503113408,8.19242478605,0.0,3.71167865564,18.077,29.5489616355,0.0,25.50935,4.0396116355
 07/11  20:00:00,28.5576162902,2.19503113408,6.82964267691,0.0,3.71167865564,13.077,26.5448205501,0.0,22.50825,4.03657055009
 07/11  21:00:00,29.783614485,2.19503113408,6.22175640367,0.0,3.71167865564,13.077,25.0452142193,0.0,21.0077,4.03751421931
 07/11  22:00:00,28.7060093528,2.19503113408,5.15316274279,0.0,3.71167865564,13.077,20.8943998448,0.0,18.0066,2.88779984475
 07/11  23:00:00,28.2511260046,2.19503113408,3.56008688882,0.0,3.71167865564,13.077,5.312559355,0.0,3.0011,2.311459355
 07/11  24:00:00,16.0924060003,2.19503113408,1.78652114126,0.0,1.85583932782,5.577,4.73902517597,0.0,3.0011,1.73792517597
 07/12  01:00:00,9.96654103887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  02:00:00,9.98277791691,0.0,0.0,0.0,0.618613109274,5.0,3.59315277947,0.0,3.0011,0.59205277947
 07/12  03:00:00,9.98127444996,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  04:00:00,10.1568114072,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  05:00:00,15.3728976474,2.19503113408,1.1664249199,0.0,1.85583932782,5.577,5.09374318267,0.0,4.50165,0.592093182672
 07/12  06:00:00,29.0355255847,2.19503113408,2.23465051776,0.0,3.71167865564,18.077,14.6700973603,0.0,13.50495,1.16514736033
 07/12  07:00:00,29.6210910884,2.19503113408,3.51620581109,0.0,3.71167865564,18.077,25.6212471257,0.0,21.0077,4.61354712566
 07/12  08:00:00,24.9285288864,2.19503113408,3.81010233793,0.0,3.71167865564,13.077,19.0434139167,0.0,15.0055,4.0379139167
 07/12  09:00:00,25.7332583772,2.19503113408,4.60096116006,0.0,3.71167865564,13.077,17.8937608411,0.0,15.0055,2.88826084107
 07/12  10:00:00,32.5562222648,2.19503113408,6.40987239737,0.0,3.71167865564,18.077,35.8994804679,0.0,33.0121,2.88738046794
 07/12  11:00:00,34.9001990058,2.19503113408,7.65339104513,0.0,3.71167865564,18.077,43.9769779602,0.0,40.51485,3.46212796016
 07/12  12:00:00,35.2506118148,2.19503113408,8.76335605687,0.0,3.71167865564,18.077,38.9008108793,0.0,36.0132,2.88761087935
 07/12  13:00:00,36.5160745388,2.19503113408,10.3358067139,0.0,3.71167865564,18.077,34.3976580845,0.0,31.51155,2.88610808447
 07/12  14:00:00,27.8918568509,2.19503113408,6.76020709212,0.0,3.71167865564,13.077,23.3198262109,0.0,21.0077,2.3121262109
 07/12  15:00:00,26.5920420517,2.19503113408,5.46944296434,0.0,3.71167865564,13.077,21.8190462527,0.0,19.50715,2.31189625272
 07/12  16:00:00,28.2462529873,2.19503113408,7.09146474252,0.0,3.71167865564,13.077,24.8209377468,0.0,22.50825,2.31268774676
 07/12  17:00:00,34.277107718,2.19503113408,8.11295464075,0.0,3.71167865564,18.077,28.3969565605,0.0,25.50935,2.88760656047
 07/12  18:00:00,33.0697925868,2.19503113408,6.93239627537,0.0,3.71167865564,18.077,29.5469376705,0.0,25.50935,4.03758767046
 07/12  19:00:00,32.0102634317,2.19503113408,5.70509081054,0.0,3.71167865564,18.077,29.5482573827,0.0,25.50935,4.03890738271
 07/12  20:00:00,25.9727379629,2.19503113408,4.10406854829,0.0,3.71167865564,13.077,26.5448333819,0.0,22.50825,4.03658338189
 07/12  21:00:00,27.1815654159,2.19503113408,3.52917314166,0.0,3.71167865564,13.077,25.0448348673,0.0,21.0077,4.03713486733
 07/12  22:00:00,26.6235163809,2.19503113408,3.10480896866,0.0,3.71167865564,13.077,20.893950295,0.0,18.0066,2.88735029503
 07/12  23:00:00,26.8989535688,2.19503113408,2.2396797682,0.0,3.71167865564,13.077,5.3126264644,0.0,3.0011,2.3115264644
 07/12  24:00:00,15.1855405175,2.19503113408,0.928516570636,0.0,1.85583932782,5.577,4.73923359621,0.0,3.0011,1.73813359621
 07/13  01:00:00,9.94184679087,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  02:00:00,9.96481466863,0.0,0.0,0.0,0.618613109274,5.0,3.59316698661,0.0,3.0011,0.592066986606
 07/13  03:00:00,9.96388741617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  04:00:00,10.1383711302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  05:00:00,14.8919172975,2.19503113408,0.709918989413,0.0,1.85583932782,5.577,5.09374012024,0.0,4.50165,0.592090120241
 07/13  06:00:00,28.5273890286,2.19503113408,1.7524116804,0.0,3.71167865564,18.077,14.6699919243,0.0,13.50495,1.16504192427
 07/13  07:00:00,28.8595269556,2.19503113408,2.76922290697,0.0,3.71167865564,18.077,25.6203994812,0.0,21.0077,4.61269948122
 07/13  08:00:00,24.0016168945,2.19503113408,2.9053209116,0.0,3.71167865564,13.077,19.0439768692,0.0,15.0055,4.03847686915
 07/13  09:00:00,24.689305848,2.19503113408,3.57493878221,0.0,3.71167865564,13.077,17.893733022,0.0,15.0055,2.88823302197
 07/13  10:00:00,31.2191509744,2.19503113408,5.0948526267,0.0,3.71167865564,18.077,35.8989749492,0.0,33.0121,2.88687494917
 07/13  11:00:00,32.1764642797,2.19503113408,4.97937189956,0.0,3.71167865564,18.077,43.9766387612,0.0,40.51485,3.46178876121
 07/13  12:00:00,31.210512874,2.19503113408,4.81804029598,0.0,3.71167865564,18.077,38.9003117002,0.0,36.0132,2.88711170023
 07/13  13:00:00,30.220063022,2.19503113408,4.14619684936,0.0,3.71167865564,18.077,34.3974771505,0.0,31.51155,2.8859271505
 07/13  14:00:00,23.7911418243,2.19503113408,2.72205315985,0.0,3.71167865564,13.077,23.3195353801,0.0,21.0077,2.31183538012
 07/13  15:00:00,23.6724901293,2.19503113408,2.59374194244,0.0,3.71167865564,13.077,21.8193665109,0.0,19.50715,2.31221651091
 07/13  16:00:00,23.7069218962,2.19503113408,2.62317124079,0.0,3.71167865564,13.077,24.8197194258,0.0,22.50825,2.31146942577
 07/13  17:00:00,30.0880110763,2.19503113408,4.00463643651,0.0,3.71167865564,18.077,28.3959356446,0.0,25.50935,2.88658564459
 07/13  18:00:00,31.0720816841,2.19503113408,4.98001877616,0.0,3.71167865564,18.077,29.5467730302,0.0,25.50935,4.03742303019
 07/13  19:00:00,31.6333587058,2.19503113408,5.34923210844,0.0,3.71167865564,18.077,29.5475981288,0.0,25.50935,4.03824812876
 07/13  20:00:00,25.8014960033,2.19503113408,3.9072216912,0.0,3.71167865564,13.077,26.5442787661,0.0,22.50825,4.03602876611
 07/13  21:00:00,26.7289361148,2.19503113408,3.05428581681,0.0,3.71167865564,13.077,25.0448247983,0.0,21.0077,4.03712479827
 07/13  22:00:00,25.8622855661,2.19503113408,2.3608688508,0.0,3.71167865564,13.077,20.8946458265,0.0,18.0066,2.8880458265
 07/13  23:00:00,26.5129818548,2.19503113408,1.8707196677,0.0,3.71167865564,13.077,5.31235833553,0.0,3.0011,2.31125833553
 07/13  24:00:00,14.9995105746,2.19503113408,0.750493655084,0.0,1.85583932782,5.577,4.73902354277,0.0,3.0011,1.73792354277
 07/14  01:00:00,9.93541153506,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  02:00:00,9.95301502822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  03:00:00,9.94787693267,0.0,0.0,0.0,0.618613109274,5.0,3.59315146267,0.0,3.0011,0.592051462669
 07/14  04:00:00,10.7482077115,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  05:00:00,14.7925384849,2.19503113408,0.0,0.0,1.85583932782,5.577,5.09370739728,0.0,4.50165,0.59205739728
 07/14  06:00:00,28.2942706144,2.19503113408,1.24786011156,0.0,3.71167865564,18.077,14.6701119413,0.0,13.50495,1.16516194128
 07/14  07:00:00,28.374638957,2.19503113408,2.31053776202,0.0,3.71167865564,18.077,25.0454269505,0.0,21.0077,4.03772695048
 07/14  08:00:00,23.2338072528,2.19503113408,2.16484298204,0.0,3.71167865564,13.077,19.0431488922,0.0,15.0055,4.03764889224
 07/14  09:00:00,23.3070041135,2.19503113408,2.22934585482,0.0,3.71167865564,13.077,18.4672024634,0.0,15.0055,3.46170246337
 07/14  10:00:00,28.6596048119,2.19503113408,2.5760204764,0.0,3.71167865564,18.077,35.8988918665,0.0,33.0121,2.88679186647
 07/14  11:00:00,30.9894829009,2.19503113408,3.80929422982,0.0,3.71167865564,18.077,43.9762945483,0.0,40.51485,3.46144454829
 07/14  12:00:00,31.6109717653,2.19503113408,5.21711103051,0.0,3.71167865564,18.077,38.9005259274,0.0,36.0132,2.88732592739
 07/14  13:00:00,31.6864470302,2.19503113408,5.58170657283,0.0,3.71167865564,18.077,34.3979330465,0.0,31.51155,2.88638304652
 07/14  14:00:00,25.7815738823,2.19503113408,4.66376894259,0.0,3.71167865564,13.077,23.3195362752,0.0,21.0077,2.3118362752
 07/14  15:00:00,25.6580279307,2.19503113408,4.53495005466,0.0,3.71167865564,13.077,21.8184610413,0.0,19.50715,2.31131104133
 07/14  16:00:00,26.5558799079,2.19503113408,5.42353855222,0.0,3.71167865564,13.077,24.8192725524,0.0,22.50825,2.3110225524
 07/14  17:00:00,32.7099351795,2.19503113408,6.58098442268,0.0,3.71167865564,18.077,28.3961358193,0.0,25.50935,2.8867858193
 07/14  18:00:00,32.8711961821,2.19503113408,6.74773890307,0.0,3.71167865564,18.077,29.5469490028,0.0,25.50935,4.03759900278
 07/14  19:00:00,32.2027989802,2.19503113408,6.09590477121,0.0,3.71167865564,18.077,29.5487938548,0.0,25.50935,4.03944385479
 07/14  20:00:00,26.3042277697,2.19503113408,4.58391790062,0.0,3.71167865564,13.077,25.9713346653,0.0,22.50825,3.46308466525
 07/14  21:00:00,27.2429439875,2.19503113408,3.71878892024,0.0,3.71167865564,13.077,25.0449799862,0.0,21.0077,4.03727998621
 07/14  22:00:00,26.4443409044,2.19503113408,2.9238453852,0.0,3.71167865564,13.077,21.4681037799,0.0,18.0066,3.46150377989
 07/14  23:00:00,27.1805344546,2.19503113408,2.51500806746,0.0,3.71167865564,13.077,4.7394109633,0.0,3.0011,1.7383109633
 07/14  24:00:00,15.3331340458,2.19503113408,1.06531646689,0.0,1.85583932782,5.577,4.73949603033,0.0,3.0011,1.73839603033
 07/15  01:00:00,9.93602243426,0.0,0.0,0.0,0.618613109274,5.0,3.59318229624,0.0,3.0011,0.592082296241
 07/15  02:00:00,9.95415214519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  03:00:00,9.94917880174,0.0,0.0,0.0,0.618613109274,5.0,3.59318820108,0.0,3.0011,0.592088201079
 07/15  04:00:00,10.1162657537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  05:00:00,14.1610401688,2.19503113408,0.0,0.0,1.85583932782,5.577,4.55968889087,0.0380388908664,4.50165,0.02
 07/15  06:00:00,27.8706135467,2.19503113408,1.12202919068,0.0,3.71167865564,18.077,15.2424242415,0.0,13.50495,1.73747424148
 07/15  07:00:00,28.3527125588,2.19503113408,2.28826875708,0.0,3.71167865564,18.077,22.1729062219,0.0,21.0077,1.16520622189
 07/15  08:00:00,23.5905292426,2.19503113408,2.51174587772,0.0,3.71167865564,13.077,16.1706996321,0.0,15.0055,1.16519963211
 07/15  09:00:00,24.1038996556,2.19503113408,3.01118335169,0.0,3.71167865564,13.077,18.4686623967,0.0,15.0055,3.46316239675
 07/15  10:00:00,30.9756080184,2.19503113408,4.86010129502,0.0,3.71167865564,18.077,36.4742621782,0.0,33.0121,3.46216217824
 07/15  11:00:00,34.3220313494,2.19503113408,7.08993170268,0.0,3.71167865564,18.077,43.9771612395,0.0,40.51485,3.46231123951
 07/15  12:00:00,34.8709837577,2.19503113408,8.4030059163,0.0,3.71167865564,18.077,40.0501018677,0.0,36.0132,4.03690186774
 07/15  13:00:00,35.0549775873,2.19503113408,8.8951273098,0.0,3.71167865564,18.077,34.3999098377,0.0,31.51155,2.88835983768
 07/15  14:00:00,28.8079378673,2.19503113408,7.64363303236,0.0,3.71167865564,13.077,24.4684399479,0.0,21.0077,3.46073994786
 07/15  15:00:00,28.5479264784,2.19503113408,7.39196530035,0.0,3.71167865564,13.077,22.3945716928,0.0,19.50715,2.88742169281
 07/15  16:00:00,29.2223436197,2.19503113408,8.05367688334,0.0,3.71167865564,13.077,24.8214732152,0.0,22.50825,2.3132232152
 07/15  17:00:00,34.3809371083,2.19503113408,8.22777234679,0.0,3.71167865564,18.077,28.3970058841,0.0,25.50935,2.88765588408
 07/15  18:00:00,34.5637447175,2.19503113408,8.41726387584,0.0,3.71167865564,18.077,29.5474162259,0.0,25.50935,4.03806622585
 07/15  19:00:00,34.7076565467,2.19503113408,8.36710935378,0.0,3.71167865564,18.077,29.5468953629,0.0,25.50935,4.03754536288
 07/15  20:00:00,28.9233009223,2.19503113408,6.97906621456,0.0,3.71167865564,13.077,25.9710427533,0.0,22.50825,3.46279275333
 07/15  21:00:00,29.6003608385,2.19503113408,5.90697529057,0.0,3.71167865564,13.077,25.0456449383,0.0,21.0077,4.03794493833
 07/15  22:00:00,27.9921646072,2.19503113408,4.45292135315,0.0,3.71167865564,13.077,20.8936227423,0.0,18.0066,2.8870227423
 07/15  23:00:00,27.977577309,2.19503113408,3.29084304725,0.0,3.71167865564,13.077,5.31370407037,0.0,3.0011,2.31260407037
 07/15  24:00:00,16.0980492472,2.19503113408,1.80274916253,0.0,1.85583932782,5.577,4.73932865178,0.0,3.0011,1.73822865178
 07/16  01:00:00,9.96409434515,0.0,0.0,0.0,0.618613109274,5.0,3.59315532483,0.0,3.0011,0.592055324834
 07/16  02:00:00,9.98712330453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  03:00:00,9.98170332544,0.0,0.0,0.0,0.618613109274,5.0,3.59318710928,0.0,3.0011,0.592087109276
 07/16  04:00:00,10.1556211685,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  05:00:00,15.4395039303,2.19503113408,1.2312070175,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/16  06:00:00,29.0214904892,2.19503113408,2.23195627151,0.0,3.71167865564,18.077,15.2424161054,0.0,13.50495,1.73746610537
 07/16  07:00:00,29.4540504865,2.19503113408,3.36160650741,0.0,3.71167865564,18.077,22.1728752658,0.0,21.0077,1.16517526583
 07/16  08:00:00,24.7296377349,2.19503113408,3.62209949633,0.0,3.71167865564,13.077,16.1704802204,0.0,15.0055,1.16498022039
 07/16  09:00:00,25.5208856338,2.19503113408,4.39961672348,0.0,3.71167865564,13.077,16.1707471314,0.0,15.0055,1.16524713143
 07/16  10:00:00,32.6173264658,2.19503113408,6.48279355008,0.0,3.71167865564,18.077,37.0486865721,0.0,33.0121,4.03658657213
 07/16  11:00:00,35.7144393892,2.19503113408,8.46925620083,0.0,3.71167865564,18.077,43.9773276771,0.0,40.51485,3.46247767712
 07/16  12:00:00,35.3794357875,2.19503113408,8.91247885467,0.0,3.71167865564,18.077,38.9007978474,0.0,36.0132,2.88759784743
 07/16  13:00:00,35.4847927891,2.19503113408,9.32964386597,0.0,3.71167865564,18.077,34.3987783403,0.0,31.51155,2.88722834034
 07/16  14:00:00,29.1646850397,2.19503113408,8.00804472631,0.0,3.71167865564,13.077,23.3202525112,0.0,21.0077,2.3125525112
 07/16  15:00:00,25.9103674305,2.19503113408,4.80107874041,0.0,3.71167865564,13.077,21.8197628548,0.0,19.50715,2.31261285477
 07/16  16:00:00,24.6755042463,2.19503113408,3.58242271772,0.0,3.71167865564,13.077,24.820584693,0.0,22.50825,2.31233469298
 07/16  17:00:00,31.9777749877,2.19503113408,5.86241591592,0.0,3.71167865564,18.077,28.3960359037,0.0,25.50935,2.8866859037
 07/16  18:00:00,32.4898172616,2.19503113408,6.37371200778,0.0,3.71167865564,18.077,28.9717877174,0.0,25.50935,3.46243771738
 07/16  19:00:00,32.5653126091,2.19503113408,6.26423726221,0.0,3.71167865564,18.077,29.5455685197,0.0,25.50935,4.03621851975
 07/16  20:00:00,26.1937686904,2.19503113408,4.29291354097,0.0,3.71167865564,13.077,25.3950745355,0.0,22.50825,2.88682453549
 07/16  21:00:00,26.9593262992,2.19503113408,3.26850678991,0.0,3.71167865564,13.077,24.4696437031,0.0,21.0077,3.46194370307
 07/16  22:00:00,26.4350232926,2.19503113408,2.87676535445,0.0,3.71167865564,13.077,20.8934966361,0.0,18.0066,2.8868966361
 07/16  23:00:00,27.1598139787,2.19503113408,2.47745841797,0.0,3.71167865564,13.077,4.73905955543,0.0,3.0011,1.73795955543
 07/16  24:00:00,15.6079602303,2.19503113408,1.33116990771,0.0,1.85583932782,5.577,4.73938313852,0.0,3.0011,1.73828313852
 07/17  01:00:00,9.95628019557,0.0,0.0,0.0,0.618613109274,5.0,3.59318855195,0.0,3.0011,0.592088551951
 07/17  02:00:00,9.97228307957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  03:00:00,9.97112092241,0.0,0.0,0.0,0.618613109274,5.0,3.59319444926,0.0,3.0011,0.592094449257
 07/17  04:00:00,10.1502450904,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  05:00:00,15.3039610183,2.19503113408,1.10097158962,0.0,1.85583932782,5.577,5.09369859922,0.0,4.50165,0.592048599223
 07/17  06:00:00,29.0667500385,2.19503113408,2.27579143614,0.0,3.71167865564,18.077,14.6699757808,0.0,13.50495,1.16502578077
 07/17  07:00:00,29.1793896287,2.19503113408,3.09519699833,0.0,3.71167865564,18.077,25.0456962285,0.0,21.0077,4.03799622851
 07/17  08:00:00,24.2314940385,2.19503113408,3.13891474744,0.0,3.71167865564,13.077,19.0430384712,0.0,15.0055,4.03753847121
 07/17  09:00:00,24.9026327272,2.19503113408,3.7871871296,0.0,3.71167865564,13.077,18.4675589166,0.0,15.0055,3.4620589166
 07/17  10:00:00,31.5558613368,2.19503113408,5.43036982585,0.0,3.71167865564,18.077,35.8996488831,0.0,33.0121,2.88754888314
 07/17  11:00:00,34.4714158342,2.19503113408,7.23931618772,0.0,3.71167865564,18.077,43.9766556711,0.0,40.51485,3.4618056711
 07/17  12:00:00,34.9222492816,2.19503113408,8.46373370472,0.0,3.71167865564,18.077,38.9007003962,0.0,36.0132,2.88750039619
 07/17  13:00:00,34.934083364,2.19503113408,8.78811219154,0.0,3.71167865564,18.077,33.824452402,0.0,31.51155,2.31290240203
 07/17  14:00:00,29.0342067733,2.19503113408,7.87511438571,0.0,3.71167865564,13.077,23.3200234833,0.0,21.0077,2.31232348329
 07/17  15:00:00,28.4963235967,2.19503113408,7.33990312648,0.0,3.71167865564,13.077,21.8194994527,0.0,19.50715,2.31234945268
 07/17  16:00:00,28.5864841486,2.19503113408,7.43470425425,0.0,3.71167865564,13.077,24.8203908773,0.0,22.50825,2.31214087726
 07/17  17:00:00,35.5053364062,2.19503113408,9.34539573694,0.0,3.71167865564,18.077,28.3966249345,0.0,25.50935,2.88727493447
 07/17  18:00:00,35.8803166611,2.19503113408,9.71515893382,0.0,3.71167865564,18.077,29.5476228366,0.0,25.50935,4.03827283661
 07/17  19:00:00,35.5105824938,2.19503113408,9.15615446099,0.0,3.71167865564,18.077,30.122827318,0.0,25.50935,4.61347731803
 07/17  20:00:00,29.0910594193,2.19503113408,7.14242831685,0.0,3.71167865564,13.077,25.9712723348,0.0,22.50825,3.46302233481
 07/17  21:00:00,30.0742968647,2.19503113408,6.34473866714,0.0,3.71167865564,13.077,25.0450896674,0.0,21.0077,4.03738966737
 07/17  22:00:00,29.2947690974,2.19503113408,5.7379818969,0.0,3.71167865564,13.077,20.8941752008,0.0,18.0066,2.88757520077
 07/17  23:00:00,28.9729208586,2.19503113408,4.27401384915,0.0,3.71167865564,13.077,5.31248460707,0.0,3.0011,2.31138460707
 07/17  24:00:00,16.5387076475,2.19503113408,2.2232114273,0.0,1.85583932782,5.577,4.73909048262,0.0,3.0011,1.73799048262
 07/18  01:00:00,9.97822227522,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  02:00:00,9.98549016059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  03:00:00,9.97732284035,0.0,0.0,0.0,0.618613109274,5.0,3.59317447599,0.0,3.0011,0.592074475993
 07/18  04:00:00,10.8112879529,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  05:00:00,16.028442617,2.19503113408,1.16870077096,0.0,1.85583932782,5.577,5.093730374,0.0,4.50165,0.592080373999
 07/18  06:00:00,29.4513742398,2.19503113408,2.35068176714,0.0,3.71167865564,18.077,14.6701442017,0.0,13.50495,1.16519420169
 07/18  07:00:00,29.7425837429,2.19503113408,3.64934521939,0.0,3.71167865564,18.077,25.0464138633,0.0,21.0077,4.0387138633
 07/18  08:00:00,25.0266964853,2.19503113408,3.91905115497,0.0,3.71167865564,13.077,19.043550681,0.0,15.0055,4.03805068098
 07/18  09:00:00,25.729528202,2.19503113408,4.60830331345,0.0,3.71167865564,13.077,18.4674597971,0.0,15.0055,3.46195979709
 07/18  10:00:00,33.0991626051,2.19503113408,6.95617326364,0.0,3.71167865564,18.077,35.8996189364,0.0,33.0121,2.88751893636
 07/18  11:00:00,36.076729749,2.19503113408,8.8299217883,0.0,3.71167865564,18.077,43.9762561879,0.0,40.51485,3.4614061879
 07/18  12:00:00,36.7752569669,2.19503113408,10.2881634446,0.0,3.71167865564,18.077,38.9003919541,0.0,36.0132,2.88719195413
 07/18  13:00:00,36.9876265209,2.19503113408,10.8146206697,0.0,3.71167865564,18.077,33.8242274469,0.0,31.51155,2.3126774469
 07/18  14:00:00,30.5755136548,2.19503113408,9.39724693022,0.0,3.71167865564,13.077,23.3202350231,0.0,21.0077,2.31253502312
 07/18  15:00:00,30.0734405606,2.19503113408,8.88686462953,0.0,3.71167865564,13.077,21.8195818365,0.0,19.50715,2.31243183647
 07/18  16:00:00,30.7968042658,2.19503113408,9.59742217725,0.0,3.71167865564,13.077,24.8205792356,0.0,22.50825,2.31232923561
 07/18  17:00:00,37.4794185469,2.19503113408,11.2832664528,0.0,3.71167865564,18.077,28.3962994417,0.0,25.50935,2.88694944166
 07/18  18:00:00,37.2075992105,2.19503113408,11.0244918637,0.0,3.71167865564,18.077,29.5473868171,0.0,25.50935,4.03803681707
 07/18  19:00:00,36.4575030693,2.19503113408,10.2877480591,0.0,3.71167865564,18.077,30.1226028243,0.0,25.50935,4.61325282433
 07/18  20:00:00,30.4202445163,2.19503113408,8.63139862827,0.0,3.71167865564,13.077,25.9710334256,0.0,22.50825,3.46278342561
 07/18  21:00:00,29.0159640944,2.19503113408,5.44013874939,0.0,3.71167865564,13.077,25.0458692169,0.0,21.0077,4.03816921691
 07/18  22:00:00,26.6498567957,2.19503113408,3.1289108003,0.0,3.71167865564,13.077,20.8943585993,0.0,18.0066,2.88775859931
 07/18  23:00:00,27.3054442979,2.19503113408,2.6391179705,0.0,3.71167865564,13.077,5.3127495326,0.0,3.0011,2.3116495326
 07/18  24:00:00,15.7504795999,2.19503113408,1.47101472897,0.0,1.85583932782,5.577,4.73913391938,0.0,3.0011,1.73803391938
 07/19  01:00:00,9.95839149171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  02:00:00,9.97591297899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  03:00:00,9.96865773623,0.0,0.0,0.0,0.618613109274,5.0,3.59318892282,0.0,3.0011,0.592088922819
 07/19  04:00:00,10.139151442,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  05:00:00,14.8071628003,2.19503113408,0.622272390778,0.0,1.85583932782,5.577,5.09374481553,0.0,4.50165,0.592094815535
 07/19  06:00:00,28.6927184603,2.19503113408,1.9224701308,0.0,3.71167865564,18.077,14.6701699866,0.0,13.50495,1.16521998659
 07/19  07:00:00,29.248427682,2.19503113408,3.16952915526,0.0,3.71167865564,18.077,25.0466138877,0.0,21.0077,4.03891388771
 07/19  08:00:00,24.4088481137,2.19503113408,3.31612630077,0.0,3.71167865564,13.077,19.0434507867,0.0,15.0055,4.0379507867
 07/19  09:00:00,25.1570663128,2.19503113408,4.04181342402,0.0,3.71167865564,13.077,18.4674815439,0.0,15.0055,3.46198154392
 07/19  10:00:00,31.8529157415,2.19503113408,5.72777729827,0.0,3.71167865564,18.077,35.8996326749,0.0,33.0121,2.88753267492
 07/19  11:00:00,35.1390262644,2.19503113408,7.8954733707,0.0,3.71167865564,18.077,43.976827109,0.0,40.51485,3.46197710895
 07/19  12:00:00,35.8540100614,2.19503113408,9.36705390105,0.0,3.71167865564,18.077,38.9008191406,0.0,36.0132,2.88761914061
 07/19  13:00:00,34.8604888784,2.19503113408,8.69692786591,0.0,3.71167865564,18.077,33.8245556407,0.0,31.51155,2.31300564073
 07/19  14:00:00,28.4783835805,2.19503113408,7.30775878047,0.0,3.71167865564,13.077,23.3201583853,0.0,21.0077,2.31245838528
 07/19  15:00:00,27.5765706889,2.19503113408,6.40954859221,0.0,3.71167865564,13.077,21.8195861151,0.0,19.50715,2.31243611509
 07/19  16:00:00,27.4976915358,2.19503113408,6.33544883807,0.0,3.71167865564,13.077,24.8208068715,0.0,22.50825,2.31255687149
 07/19  17:00:00,33.4742890559,2.19503113408,7.31216214227,0.0,3.71167865564,18.077,28.3963249669,0.0,25.50935,2.88697496693
 07/19  18:00:00,33.4242705562,2.19503113408,7.26311302137,0.0,3.71167865564,18.077,29.547501597,0.0,25.50935,4.03815159703
 07/19  19:00:00,33.242392875,2.19503113408,6.90611436144,0.0,3.71167865564,18.077,30.122886818,0.0,25.50935,4.61353681804
 07/19  20:00:00,27.6375553453,2.19503113408,5.73977193091,0.0,3.71167865564,13.077,25.9713213853,0.0,22.50825,3.46307138532
 07/19  21:00:00,28.0318434088,2.19503113408,4.35929190766,0.0,3.71167865564,13.077,25.045529161,0.0,21.0077,4.03782916104
 07/19  22:00:00,26.4179926269,2.19503113408,2.90372429012,0.0,3.71167865564,13.077,20.8948756425,0.0,18.0066,2.88827564255
 07/19  23:00:00,26.5362751903,2.19503113408,1.88646596133,0.0,3.71167865564,13.077,5.31285872889,0.0,3.0011,2.31175872889
 07/19  24:00:00,15.032674539,2.19503113408,0.785143106566,0.0,1.85583932782,5.577,4.16664938163,0.0,3.0011,1.16554938163
 07/20  01:00:00,9.92419452858,0.0,0.0,0.0,0.618613109274,5.0,3.59319490399,0.0,3.0011,0.59209490399
 07/20  02:00:00,9.91874414009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  03:00:00,9.90307763316,0.0,0.0,0.0,0.618613109274,5.0,3.59318605948,0.0,3.0011,0.592086059477
 07/20  04:00:00,10.0686945717,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  05:00:00,14.0748201609,2.19503113408,0.0,0.0,1.85583932782,5.577,5.2048185416,0.11107658627,4.50165,0.592091955328
 07/20  06:00:00,26.6689604016,2.19503113408,0.0119796406794,0.0,3.71167865564,18.077,14.6700565206,0.0,13.50495,1.16510652063
 07/20  07:00:00,27.2146140517,2.19503113408,1.19006746077,0.0,3.71167865564,18.077,25.0469154254,0.0,21.0077,4.03921542538
 07/20  08:00:00,23.2700876541,2.19503113408,2.19045387654,0.0,3.71167865564,13.077,19.0437597748,0.0,15.0055,4.03825977481
 07/20  09:00:00,24.1155365157,2.19503113408,3.00274846934,0.0,3.71167865564,13.077,18.4675362094,0.0,15.0055,3.46203620944
 07/20  10:00:00,31.0182008595,2.19503113408,4.87872383892,0.0,3.71167865564,18.077,35.8996032218,0.0,33.0121,2.88750322175
 07/20  11:00:00,34.0337101277,2.19503113408,6.77562361633,0.0,3.71167865564,18.077,43.97674393,0.0,40.51485,3.46189393004
 07/20  12:00:00,34.7287175188,2.19503113408,8.23421343558,0.0,3.71167865564,18.077,38.9006611588,0.0,36.0132,2.88746115876
 07/20  13:00:00,34.658649943,2.19503113408,8.49564918229,0.0,3.71167865564,18.077,33.8243533895,0.0,31.51155,2.31280338952
 07/20  14:00:00,29.1997447593,2.19503113408,8.0202438868,0.0,3.71167865564,13.077,23.3198073688,0.0,21.0077,2.31210736875
 07/20  15:00:00,29.3733019136,2.19503113408,8.18330792595,0.0,3.71167865564,13.077,21.8192885395,0.0,19.50715,2.31213853945
 07/20  16:00:00,29.7455600223,2.19503113408,8.55527816118,0.0,3.71167865564,13.077,24.8201101075,0.0,22.50825,2.31186010752
 07/20  17:00:00,36.1741871377,2.19503113408,9.98385495371,0.0,3.71167865564,18.077,28.3965527465,0.0,25.50935,2.88720274645
 07/20  18:00:00,35.96080292,2.19503113408,9.80836358092,0.0,3.71167865564,18.077,29.5476099152,0.0,25.50935,4.03825991524
 07/20  19:00:00,34.9006928504,2.19503113408,8.60167780289,0.0,3.71167865564,18.077,29.5488419673,0.0,25.50935,4.03949196728
 07/20  20:00:00,28.5914073058,2.19503113408,6.69303340495,0.0,3.71167865564,13.077,26.5451949771,0.0,22.50825,4.03694497712
 07/20  21:00:00,29.2576061054,2.19503113408,5.57458716014,0.0,3.71167865564,13.077,24.4713991744,0.0,21.0077,3.46369917443
 07/20  22:00:00,27.7286691671,2.19503113408,4.19459433359,0.0,3.71167865564,13.077,21.4680725366,0.0,18.0066,3.46147253657
 07/20  23:00:00,27.7277447072,2.19503113408,3.04509976708,0.0,3.71167865564,13.077,4.7398683193,0.0,3.0011,1.7387683193
 07/20  24:00:00,15.9195971224,2.19503113408,1.62767350364,0.0,1.85583932782,5.577,4.73935617672,0.0,3.0011,1.73825617672
 07/21  01:00:00,9.96045286418,0.0,0.0,0.0,0.618613109274,5.0,3.59316417582,0.0,3.0011,0.592064175815
 07/21  02:00:00,9.97766426263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  03:00:00,9.97777981241,0.0,0.0,0.0,0.618613109274,5.0,3.59317009176,0.0,3.0011,0.592070091758
 07/21  04:00:00,10.812204064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  05:00:00,15.3264661785,2.19503113408,0.504890166112,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/21  06:00:00,28.4247211592,2.19503113408,1.3762652412,0.0,3.71167865564,18.077,15.2424225651,0.0,13.50495,1.7374725651
 07/21  07:00:00,28.9174925788,2.19503113408,2.84437964408,0.0,3.71167865564,18.077,25.0466372968,0.0,21.0077,4.03893729684
 07/21  08:00:00,24.7692442395,2.19503113408,3.66742571052,0.0,3.71167865564,13.077,19.043751408,0.0,15.0055,4.03825140796
