Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  09:00:00,26.2344047207,2.19503113408,5.10455923013,0.0,3.71167865564,13.077,18.4674042808,0.0,15.0055,3.46190428082
 07/21  10:00:00,32.9640018597,2.19503113408,6.82449491846,0.0,3.71167865564,18.077,35.8993383709,0.0,33.0121,2.88723837092
 07/21  11:00:00,35.4913445449,2.19503113408,8.24616135678,0.0,3.71167865564,18.077,43.4025429271,0.0,40.51485,2.88769292711
 07/21  12:00:00,36.0593098618,2.19503113408,9.58263686484,0.0,3.71167865564,18.077,38.9003609544,0.0,36.0132,2.88716095436
 07/21  13:00:00,35.8620049628,2.19503113408,9.70215318458,0.0,3.71167865564,18.077,34.3981813425,0.0,31.51155,2.88663134253
 07/21  14:00:00,30.5558270719,2.19503113408,9.37426763452,0.0,3.71167865564,13.077,23.3202481187,0.0,21.0077,2.31254811875
 07/21  15:00:00,30.3661594805,2.19503113408,9.17450395554,0.0,3.71167865564,13.077,21.8195742449,0.0,19.50715,2.31242424488
 07/21  16:00:00,30.7475724659,2.19503113408,9.55606966245,0.0,3.71167865564,13.077,24.8206953983,0.0,22.50825,2.31244539833
 07/21  17:00:00,37.1118212488,2.19503113408,10.92036815,0.0,3.71167865564,18.077,28.3965485009,0.0,25.50935,2.88719850092
 07/21  18:00:00,37.1649826947,2.19503113408,10.9741051738,0.0,3.71167865564,18.077,29.547262749,0.0,25.50935,4.03791274899
 07/21  19:00:00,36.6380270141,2.19503113408,10.4635607003,0.0,3.71167865564,18.077,29.5486809905,0.0,25.50935,4.03933099052
 07/21  20:00:00,29.7359272175,2.19503113408,7.9556740691,0.0,3.71167865564,13.077,25.9712618992,0.0,22.50825,3.46301189924
 07/21  21:00:00,30.0041423071,2.19503113408,6.43187532356,0.0,3.71167865564,13.077,25.0455238233,0.0,21.0077,4.03782382334
 07/21  22:00:00,27.9428723234,2.19503113408,4.40201373433,0.0,3.71167865564,13.077,21.4681658642,0.0,18.0066,3.46156586422
 07/21  23:00:00,27.2179043931,2.19503113408,2.54712466355,0.0,3.71167865564,13.077,4.73982451503,0.0,3.0011,1.73872451503
 07/21  24:00:00,15.649967167,2.19503113408,1.36734543512,0.0,1.85583932782,5.577,4.73943238339,0.0,3.0011,1.73833238339
 07/22  01:00:00,9.94633886313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  02:00:00,9.95906655141,0.0,0.0,0.0,0.618613109274,5.0,3.59318350304,0.0,3.0011,0.592083503039
 07/22  03:00:00,9.9600695448,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  04:00:00,10.1403103085,0.0,0.0,0.0,0.618613109274,5.0,3.59318938588,0.0,3.0011,0.592089385881
 07/22  05:00:00,14.655047993,2.19503113408,0.481883227445,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/22  06:00:00,28.2119911829,2.19503113408,1.45089273141,0.0,3.71167865564,18.077,14.6700186123,0.0,13.50495,1.16506861227
 07/22  07:00:00,28.1120288126,2.19503113408,2.04391216344,0.0,3.71167865564,18.077,22.1727761221,0.0,21.0077,1.16507612208
 07/22  08:00:00,23.1513429796,2.19503113408,2.07466810236,0.0,3.71167865564,13.077,16.7433077691,0.0,15.0055,1.73780776913
 07/22  09:00:00,23.8970978534,2.19503113408,2.79757738531,0.0,3.71167865564,13.077,18.4684830659,0.0,15.0055,3.46298306594
 07/22  10:00:00,31.1298315337,2.19503113408,5.00241323741,0.0,3.71167865564,18.077,36.4739363771,0.0,33.0121,3.46183637706
 07/22  11:00:00,33.9878777955,2.19503113408,6.7426946072,0.0,3.71167865564,18.077,43.977935384,0.0,40.51485,3.46308538404
 07/22  12:00:00,34.7643904652,2.19503113408,8.2772368338,0.0,3.71167865564,18.077,39.4762076873,0.0,36.0132,3.46300768731
 07/22  13:00:00,34.5892343922,2.19503113408,8.42539651782,0.0,3.71167865564,18.077,34.9733396307,0.0,31.51155,3.46178963073
 07/22  14:00:00,28.5503022702,2.19503113408,7.3871740648,0.0,3.71167865564,13.077,23.8943163886,0.0,21.0077,2.88661638856
 07/22  15:00:00,28.6493374603,2.19503113408,7.47750115487,0.0,3.71167865564,13.077,22.393526153,0.0,19.50715,2.88637615297
 07/22  16:00:00,29.476342281,2.19503113408,8.29143136793,0.0,3.71167865564,13.077,24.8211395354,0.0,22.50825,2.3128895354
 07/22  17:00:00,35.3487213904,2.19503113408,9.16650289262,0.0,3.71167865564,18.077,28.3964916838,0.0,25.50935,2.88714168375
 07/22  18:00:00,35.7109111551,2.19503113408,9.54171320131,0.0,3.71167865564,18.077,29.5476258238,0.0,25.50935,4.03827582384
 07/22  19:00:00,35.0620370636,2.19503113408,8.73468019442,0.0,3.71167865564,18.077,29.5472126219,0.0,25.50935,4.03786262187
 07/22  20:00:00,28.7606953517,2.19503113408,6.85883025511,0.0,3.71167865564,13.077,25.9711463543,0.0,22.50825,3.46289635432
 07/22  21:00:00,28.6077234086,2.19503113408,4.9348539933,0.0,3.71167865564,13.077,25.0455648052,0.0,21.0077,4.03786480518
 07/22  22:00:00,26.4538557207,2.19503113408,2.93624629651,0.0,3.71167865564,13.077,20.8938591851,0.0,18.0066,2.88725918514
 07/22  23:00:00,26.571460386,2.19503113408,1.92716340066,0.0,3.71167865564,13.077,5.31302262993,0.0,3.0011,2.31192262993
 07/22  24:00:00,14.9818899457,2.19503113408,0.736777749308,0.0,1.85583932782,5.577,4.73943194136,0.0,3.0011,1.73833194136
 07/23  01:00:00,9.9290025635,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  02:00:00,9.9473477474,0.0,0.0,0.0,0.618613109274,5.0,3.59318364674,0.0,3.0011,0.59208364674
 07/23  03:00:00,9.94739249065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  04:00:00,10.1112228295,0.0,0.0,0.0,0.618613109274,5.0,3.59318953175,0.0,3.0011,0.592089531751
 07/23  05:00:00,14.1173179037,2.19503113408,0.0,0.0,1.85583932782,5.577,4.60408416817,0.0824341681708,4.50165,0.02
 07/23  06:00:00,26.7338293789,2.19503113408,0.0389625881658,0.0,3.71167865564,18.077,14.6700164559,0.0,13.50495,1.16506645594
 07/23  07:00:00,27.570075593,2.19503113408,1.52046064591,0.0,3.71167865564,18.077,22.1729071584,0.0,21.0077,1.16520715838
 07/23  08:00:00,22.927507588,2.19503113408,1.85224003049,0.0,3.71167865564,13.077,16.7433059621,0.0,15.0055,1.73780596212
 07/23  09:00:00,23.3543213701,2.19503113408,2.2573973346,0.0,3.71167865564,13.077,16.1707509497,0.0,15.0055,1.1652509497
 07/23  10:00:00,29.8306388778,2.19503113408,3.71447692667,0.0,3.71167865564,18.077,36.4752249542,0.0,33.0121,3.46312495425
 07/23  11:00:00,32.9122413167,2.19503113408,5.66868842281,0.0,3.71167865564,18.077,43.977893486,0.0,40.51485,3.46304348604
 07/23  12:00:00,33.2796041367,2.19503113408,6.80455230218,0.0,3.71167865564,18.077,38.9004396819,0.0,36.0132,2.8872396819
 07/23  13:00:00,32.9829114923,2.19503113408,6.83411301932,0.0,3.71167865564,18.077,34.3987803735,0.0,31.51155,2.88723037348
 07/23  14:00:00,27.4806617119,2.19503113408,6.32383264369,0.0,3.71167865564,13.077,23.320145034,0.0,21.0077,2.31244503398
 07/23  15:00:00,27.1853106861,2.19503113408,6.02348058108,0.0,3.71167865564,13.077,21.8194398763,0.0,19.50715,2.31228987627
 07/23  16:00:00,27.0165022198,2.19503113408,5.85556558365,0.0,3.71167865564,13.077,24.8205394732,0.0,22.50825,2.31228947324
 07/23  17:00:00,33.1413066974,2.19503113408,6.99718578526,0.0,3.71167865564,18.077,28.3965223538,0.0,25.50935,2.88717235384
 07/23  18:00:00,33.4734045023,2.19503113408,7.37484252545,0.0,3.71167865564,18.077,28.9722136594,0.0,25.50935,3.46286365939
 07/23  19:00:00,32.7124732512,2.19503113408,6.44113648962,0.0,3.71167865564,18.077,29.5462672481,0.0,25.50935,4.03691724809
 07/23  20:00:00,26.0733108543,2.19503113408,4.21334085754,0.0,3.71167865564,13.077,25.3957375452,0.0,22.50825,2.88748754516
 07/23  21:00:00,27.2291886139,2.19503113408,3.57207422483,0.0,3.71167865564,13.077,24.4707798671,0.0,21.0077,3.46307986707
 07/23  22:00:00,27.1258776908,2.19503113408,3.59655846143,0.0,3.71167865564,13.077,20.8938840768,0.0,18.0066,2.88728407677
 07/23  23:00:00,27.3854950547,2.19503113408,2.7098856604,0.0,3.71167865564,13.077,4.73926827529,0.0,3.0011,1.73816827529
 07/23  24:00:00,15.4750987007,2.19503113408,1.19903511309,0.0,1.85583932782,5.577,4.73984949799,0.0,3.0011,1.73874949799
 07/24  01:00:00,9.9362299541,0.0,0.0,0.0,0.618613109274,5.0,3.59318531265,0.0,3.0011,0.592085312655
 07/24  02:00:00,9.9463525447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  03:00:00,9.96544421465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  04:00:00,10.1560113355,0.0,0.0,0.0,0.618613109274,5.0,3.59319119502,0.0,3.0011,0.592091195024
 07/24  05:00:00,14.7374146119,2.19503113408,0.566519532347,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/24  06:00:00,28.2185494203,2.19503113408,1.45901047577,0.0,3.71167865564,18.077,15.2427021534,0.0,13.50495,1.73775215337
 07/24  07:00:00,28.2298677389,2.19503113408,2.1501236206,0.0,3.71167865564,18.077,25.0469105662,0.0,21.0077,4.03921056621
 07/24  08:00:00,23.475000957,2.19503113408,2.38555481213,0.0,3.71167865564,13.077,19.04348927,0.0,15.0055,4.03798927
 07/24  09:00:00,24.3743300345,2.19503113408,3.26133817678,0.0,3.71167865564,13.077,17.8934660315,0.0,15.0055,2.88796603147
 07/24  10:00:00,31.9483374135,2.19503113408,5.80763699092,0.0,3.71167865564,18.077,35.898809451,0.0,33.0121,2.88670945097
 07/24  11:00:00,34.9245133646,2.19503113408,7.6777054039,0.0,3.71167865564,18.077,43.9762347882,0.0,40.51485,3.46138478819
 07/24  12:00:00,35.4936850427,2.19503113408,9.00421637854,0.0,3.71167865564,18.077,38.9006079123,0.0,36.0132,2.88740791226
 07/24  13:00:00,35.7470628245,2.19503113408,9.57453706427,0.0,3.71167865564,18.077,34.3980718729,0.0,31.51155,2.88652187287
 07/24  14:00:00,29.9025506129,2.19503113408,8.71706302406,0.0,3.71167865564,13.077,23.3189333702,0.0,21.0077,2.31123337021
 07/24  15:00:00,29.8602973204,2.19503113408,8.66968615347,0.0,3.71167865564,13.077,21.2463024214,0.0,19.50715,1.73915242142
 07/24  16:00:00,30.7699016259,2.19503113408,9.57050477383,0.0,3.71167865564,13.077,24.8208190089,0.0,22.50825,2.31256900895
 07/24  17:00:00,37.1351573351,2.19503113408,10.9312101873,0.0,3.71167865564,18.077,28.3965462493,0.0,25.50935,2.88719624931
 07/24  18:00:00,37.0916730003,2.19503113408,10.8960862712,0.0,3.71167865564,18.077,29.5471174729,0.0,25.50935,4.03776747292
 07/24  19:00:00,37.5925122537,2.19503113408,11.2133927388,0.0,3.71167865564,18.077,30.1225666222,0.0,25.50935,4.61321662216
 07/24  20:00:00,31.9640917956,2.19503113408,10.0019184296,0.0,3.71167865564,13.077,25.9711597138,0.0,22.50825,3.4629097138
 07/24  21:00:00,32.3032362537,2.19503113408,8.56355170311,0.0,3.71167865564,13.077,25.0452754955,0.0,21.0077,4.03757549551
 07/24  22:00:00,30.5522654454,2.19503113408,6.97891760654,0.0,3.71167865564,13.077,20.8942253146,0.0,18.0066,2.88762531462
 07/24  23:00:00,30.3930663035,2.19503113408,5.67205392025,0.0,3.71167865564,13.077,5.31252643484,0.0,3.0011,2.31142643484
 07/24  24:00:00,17.9200699532,2.19503113408,3.55811677923,0.0,1.85583932782,5.577,4.16637269999,0.0,3.0011,1.16527269999
 07/25  01:00:00,10.0208449008,0.0,0.0,0.0,0.618613109274,5.0,3.59317635505,0.0,3.0011,0.592076355051
 07/25  02:00:00,10.0364486323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  03:00:00,10.0348094786,0.0,0.0,0.0,0.618613109274,5.0,3.59318227177,0.0,3.0011,0.592082271774
 07/25  04:00:00,10.9264900475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  05:00:00,18.2678794177,2.19503113408,3.29603403672,0.0,1.85583932782,5.577,5.09373815739,0.0,4.50165,0.592088157385
 07/25  06:00:00,31.8850216623,2.19503113408,4.7174652105,0.0,3.71167865564,18.077,14.6699273095,0.0,13.50495,1.16497730948
 07/25  07:00:00,33.2726359169,2.19503113408,7.13710515022,0.0,3.71167865564,18.077,25.0463285703,0.0,21.0077,4.03862857026
 07/25  08:00:00,29.239787108,2.19503113408,8.0904287064,0.0,3.71167865564,13.077,19.0432505513,0.0,15.0055,4.03775055127
 07/25  09:00:00,30.6753658966,2.19503113408,9.50376282526,0.0,3.71167865564,13.077,18.4673123162,0.0,15.0055,3.46181231619
 07/25  10:00:00,37.8735799077,2.19503113408,11.684101192,0.0,3.71167865564,18.077,35.8994859475,0.0,33.0121,2.8873859475
 07/25  11:00:00,40.1625288894,2.19503113408,12.8670968077,0.0,3.71167865564,18.077,43.4031472921,0.0,40.51485,2.88829729207
 07/25  12:00:00,39.2640028617,2.19503113408,12.7251321833,0.0,3.71167865564,18.077,38.9004325994,0.0,36.0132,2.88723259939
 07/25  13:00:00,38.0556622603,2.19503113408,11.8811477534,0.0,3.71167865564,18.077,34.397112625,0.0,31.51155,2.88556262499
 07/25  14:00:00,29.548272306,2.19503113408,8.39826393378,0.0,3.71167865564,13.077,23.3196733103,0.0,21.0077,2.31197331029
 07/25  15:00:00,26.6479671919,2.19503113408,5.52429701012,0.0,3.71167865564,13.077,21.8197289811,0.0,19.50715,2.31257898115
 07/25  16:00:00,24.6648076683,2.19503113408,3.57031915082,0.0,3.71167865564,13.077,24.8206772661,0.0,22.50825,2.31242726614
 07/25  17:00:00,31.7774354561,2.19503113408,5.66881279302,0.0,3.71167865564,18.077,28.3958379734,0.0,25.50935,2.88648797338
 07/25  18:00:00,33.6515729909,2.19503113408,7.51143555595,0.0,3.71167865564,18.077,28.972263,0.0,25.50935,3.46291300001
 07/25  19:00:00,34.2495167593,2.19503113408,8.09944490294,0.0,3.71167865564,18.077,30.1224322439,0.0,25.50935,4.61308224392
 07/25  20:00:00,28.8839639823,2.19503113408,7.10948569942,0.0,3.71167865564,13.077,25.9710149648,0.0,22.50825,3.46276496479
 07/25  21:00:00,29.5943083358,2.19503113408,5.99316059748,0.0,3.71167865564,13.077,25.0453638359,0.0,21.0077,4.03766383593
 07/25  22:00:00,28.5927412815,2.19503113408,4.99656493198,0.0,3.71167865564,13.077,20.8942420968,0.0,18.0066,2.88764209683
 07/25  23:00:00,27.7530847785,2.19503113408,3.06850507571,0.0,3.71167865564,13.077,5.31271316334,0.0,3.0011,2.31161316334
 07/25  24:00:00,15.8095176113,2.19503113408,1.52096208838,0.0,1.85583932782,5.577,4.1664618007,0.0,3.0011,1.1653618007
 07/26  01:00:00,9.96133119736,0.0,0.0,0.0,0.618613109274,5.0,3.59319056753,0.0,3.0011,0.592090567526
 07/26  02:00:00,9.96998089982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  03:00:00,9.97373466247,0.0,0.0,0.0,0.618613109274,5.0,3.59317434339,0.0,3.0011,0.592074343389
 07/26  04:00:00,10.1567074719,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  05:00:00,15.2949771073,2.19503113408,1.09282358427,0.0,1.85583932782,5.577,5.0937302416,0.0,4.50165,0.592080241595
 07/26  06:00:00,29.158233556,2.19503113408,2.36734008138,0.0,3.71167865564,18.077,14.6700159991,0.0,13.50495,1.16506599915
 07/26  07:00:00,29.8143688136,2.19503113408,3.72115210828,0.0,3.71167865564,18.077,25.0467595019,0.0,21.0077,4.03905950187
 07/26  08:00:00,26.4677426042,2.19503113408,5.34279853016,0.0,3.71167865564,13.077,19.0435024375,0.0,15.0055,4.03800243748
 07/26  09:00:00,28.4177382787,2.19503113408,7.26050544315,0.0,3.71167865564,13.077,18.4674600006,0.0,15.0055,3.46196000064
 07/26  10:00:00,35.5064089071,2.19503113408,9.3312648565,0.0,3.71167865564,18.077,35.8995350441,0.0,33.0121,2.88743504409
 07/26  11:00:00,38.8034997684,2.19503113408,11.5095830041,0.0,3.71167865564,18.077,43.4030491288,0.0,40.51485,2.88819912875
 07/26  12:00:00,39.4931171184,2.19503113408,12.9332026556,0.0,3.71167865564,18.077,38.9004061521,0.0,36.0132,2.88720615206
 07/26  13:00:00,39.4282302827,2.19503113408,13.209290652,0.0,3.71167865564,18.077,34.3979314117,0.0,31.51155,2.88638141169
 07/26  14:00:00,33.5970547169,2.19503113408,12.3786861983,0.0,3.71167865564,13.077,23.3193067789,0.0,21.0077,2.31160677893
 07/26  15:00:00,33.0184399212,2.19503113408,11.7923359067,0.0,3.71167865564,13.077,21.819118871,0.0,19.50715,2.31196887101
 07/26  16:00:00,32.7817545994,2.19503113408,11.5589299299,0.0,3.71167865564,13.077,24.8204265321,0.0,22.50825,2.31217653214
 07/26  17:00:00,38.8024887211,2.19503113408,12.5846402483,0.0,3.71167865564,18.077,28.3964259865,0.0,25.50935,2.88707598654
 07/26  18:00:00,38.9924230832,2.19503113408,12.7746210601,0.0,3.71167865564,18.077,28.9729109588,0.0,25.50935,3.46356095882
 07/26  19:00:00,38.6426517634,2.19503113408,12.2211763987,0.0,3.71167865564,18.077,30.1225518911,0.0,25.50935,4.61320189109
 07/26  20:00:00,32.3679456221,2.19503113408,10.3435873045,0.0,3.71167865564,13.077,25.9709513014,0.0,22.50825,3.46270130139
 07/26  21:00:00,32.5900932389,2.19503113408,8.80723418131,0.0,3.71167865564,13.077,25.0453473159,0.0,21.0077,4.03764731591
 07/26  22:00:00,31.231528572,2.19503113408,7.6449084932,0.0,3.71167865564,13.077,20.894107396,0.0,18.0066,2.88750739602
 07/26  23:00:00,31.0438211809,2.19503113408,6.31410788376,0.0,3.71167865564,13.077,5.31249017346,0.0,3.0011,2.31139017346
 07/26  24:00:00,17.9818632445,2.19503113408,3.62007683688,0.0,1.85583932782,5.577,4.16644652633,0.0,3.0011,1.16534652633
 07/27  01:00:00,10.0152934893,0.0,0.0,0.0,0.618613109274,5.0,3.59319050082,0.0,3.0011,0.592090500823
 07/27  02:00:00,10.022681909,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  03:00:00,9.99931154036,0.0,0.0,0.0,0.618613109274,5.0,3.59319272442,0.0,3.0011,0.592092724425
 07/27  04:00:00,10.1628563593,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  05:00:00,15.3338294278,2.19503113408,1.1306176148,0.0,1.85583932782,5.577,5.09372278769,0.0,4.50165,0.592072787694
 07/27  06:00:00,29.0124325969,2.19503113408,2.22372957461,0.0,3.71167865564,18.077,14.6699982089,0.0,13.50495,1.16504820887
 07/27  07:00:00,29.1052014894,2.19503113408,3.02195883061,0.0,3.71167865564,18.077,25.0460887578,0.0,21.0077,4.03838875779
 07/27  08:00:00,23.7739034186,2.19503113408,2.69096172875,0.0,3.71167865564,13.077,19.0424661873,0.0,15.0055,4.03696618734
 07/27  09:00:00,22.8558393084,2.19503113408,1.79120208682,0.0,3.71167865564,13.077,18.4667618637,0.0,15.0055,3.46126186369
 07/27  10:00:00,27.6151430378,2.19503113408,1.56157482034,0.0,3.71167865564,18.077,35.8992033281,0.0,33.0121,2.88710332807
 07/27  11:00:00,29.5971557156,2.19503113408,2.43226149696,0.0,3.71167865564,18.077,43.4028389066,0.0,40.51485,2.88798890658
 07/27  12:00:00,28.9506662606,2.19503113408,2.60864865268,0.0,3.71167865564,18.077,38.8998236967,0.0,36.0132,2.88662369673
 07/27  13:00:00,27.9565397233,2.19503113408,1.92649126374,0.0,3.71167865564,18.077,34.3976406497,0.0,31.51155,2.88609064975
 07/27  14:00:00,21.8866808865,2.19503113408,0.862068625287,0.0,3.71167865564,13.077,23.320164264,0.0,21.0077,2.31246426403
 07/27  15:00:00,21.6228543475,2.19503113408,0.59344747309,0.0,3.71167865564,13.077,21.8194462442,0.0,19.50715,2.31229624423
 07/27  16:00:00,21.8349640768,2.19503113408,0.799075969779,0.0,3.71167865564,13.077,24.2466562401,0.0,22.50825,1.73840624008
 07/27  17:00:00,27.4331683512,2.19503113408,1.40573823049,0.0,3.71167865564,18.077,28.9695323844,0.0,25.50935,3.46018238438
 07/27  18:00:00,27.0576370322,2.19503113408,1.1135798299,0.0,3.71167865564,18.077,28.9720661611,0.0,25.50935,3.46271616106
 07/27  19:00:00,27.2373535921,2.19503113408,1.12341430073,0.0,3.71167865564,18.077,30.1219975785,0.0,25.50935,4.61264757852
 07/27  20:00:00,22.4067155278,2.19503113408,0.67873526479,0.0,3.71167865564,13.077,25.9703460356,0.0,22.50825,3.46209603557
 07/27  21:00:00,23.9083035578,2.19503113408,0.379846146381,0.0,3.71167865564,13.077,25.0444420935,0.0,21.0077,4.03674209348
 07/27  22:00:00,23.4243526186,2.19503113408,0.0190607995866,0.0,3.71167865564,13.077,20.8944109619,0.0,18.0066,2.88781096191
 07/27  23:00:00,24.5470190224,2.19503113408,0.0,0.0,3.71167865564,13.077,5.31206471391,0.0,3.0011,2.31096471391
 07/27  24:00:00,14.1298952424,2.19503113408,0.0,0.0,1.85583932782,5.577,4.19010269234,0.0237726295369,3.0011,1.16523006281
 07/28  01:00:00,9.84477202933,0.0,0.0,0.0,0.618613109274,5.0,3.59318145792,0.0,3.0011,0.592081457921
 07/28  02:00:00,9.869589422,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,9.88007263933,0.0,0.0,0.0,0.618613109274,5.0,3.59316150944,0.0,3.0011,0.59206150944
 07/28  04:00:00,10.6475117065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  05:00:00,14.6649121626,2.19503113408,0.0,0.0,1.85583932782,5.577,5.18954444721,0.0958270193782,4.50165,0.592067427837
 07/28  06:00:00,27.5582802821,2.19503113408,0.0110969879486,0.0,3.71167865564,18.077,14.6698774267,0.0,13.50495,1.16492742669
 07/28  07:00:00,26.0733728869,2.19503113408,0.0983521246127,0.0,3.71167865564,18.077,25.0458491636,0.0,21.0077,4.03814916364
 07/28  08:00:00,21.5253745347,2.19503113408,0.51759439553,0.0,3.71167865564,13.077,19.042980034,0.0,15.0055,4.03748003396
 07/28  09:00:00,22.0796265821,2.19503113408,1.03363031459,0.0,3.71167865564,13.077,17.8938641946,0.0,15.0055,2.88836419459
 07/28  10:00:00,27.844804127,2.19503113408,1.77497871626,0.0,3.71167865564,18.077,35.8994023414,0.0,33.0121,2.88730234142
 07/28  11:00:00,30.3887574266,2.19503113408,3.19672277625,0.0,3.71167865564,18.077,43.9765243345,0.0,40.51485,3.46167433447
 07/28  12:00:00,30.7831947046,2.19503113408,4.38313657492,0.0,3.71167865564,18.077,38.9000188819,0.0,36.0132,2.88681888187
 07/28  13:00:00,31.1908094907,2.19503113408,5.07950860187,0.0,3.71167865564,18.077,34.3978831806,0.0,31.51155,2.88633318061
 07/28  14:00:00,25.3424942272,2.19503113408,4.22107296696,0.0,3.71167865564,13.077,23.1689724388,0.0,21.0077,2.16127243885
 07/28  15:00:00,25.1082343315,2.19503113408,3.97857280463,0.0,3.71167865564,13.077,21.3976392392,0.0,19.50715,1.8904892392
 07/28  16:00:00,25.1274901615,2.19503113408,4.00157527528,0.0,3.71167865564,13.077,24.820666523,0.0,22.50825,2.31241652303
 07/28  17:00:00,31.6717101218,2.19503113408,5.57487861267,0.0,3.71167865564,18.077,28.3961298438,0.0,25.50935,2.8867798438
 07/28  18:00:00,31.2066177203,2.19503113408,5.1488021453,0.0,3.71167865564,18.077,29.5469557596,0.0,25.50935,4.03760575961
 07/28  19:00:00,30.2593019398,2.19503113408,4.21904034766,0.0,3.71167865564,18.077,29.5485602457,0.0,25.50935,4.03921024574
 07/28  20:00:00,24.1069777224,2.19503113408,2.45458359194,0.0,3.71167865564,13.077,26.5449845316,0.0,22.50825,4.0367345316
 07/28  21:00:00,25.0000719555,2.19503113408,1.53579574426,0.0,3.71167865564,13.077,24.4714955624,0.0,21.0077,3.46379556244
 07/28  22:00:00,24.4428614897,2.19503113408,0.998409502946,0.0,3.71167865564,13.077,21.4680425231,0.0,18.0066,3.46144252305
 07/28  23:00:00,25.2646834803,2.19503113408,0.67761396417,0.0,3.71167865564,13.077,4.73950610403,0.0,3.0011,1.73840610403
 07/28  24:00:00,14.1688662443,2.19503113408,0.0,0.0,1.85583932782,5.577,4.73931922494,0.0,3.0011,1.73821922494
 07/29  01:00:00,9.8557034513,0.0,0.0,0.0,0.618613109274,5.0,3.5931766226,0.0,3.0011,0.592076622605
 07/29  02:00:00,9.87285772808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  03:00:00,9.87435688052,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  04:00:00,10.0332429225,0.0,0.0,0.0,0.618613109274,5.0,3.59315666316,0.0,3.0011,0.592056663161
 07/29  05:00:00,14.0190332111,2.19503113408,0.0,0.0,1.85583932782,5.577,4.68124625824,0.15959625824,4.50165,0.02
 07/29  06:00:00,27.2295000308,2.19503113408,0.00866278226701,0.0,3.71167865564,18.077,14.6701656501,0.0,13.50495,1.16521565015
 07/29  07:00:00,25.9523351053,2.19503113408,0.00823960529392,0.0,3.71167865564,18.077,22.7454893941,0.0,21.0077,1.73778939415
 07/29  08:00:00,21.1962482744,2.19503113408,0.206761417134,0.0,3.71167865564,13.077,16.1707279508,0.0,15.0055,1.16522795076
 07/29  09:00:00,22.0746451629,2.19503113408,1.0330004457,0.0,3.71167865564,13.077,18.468605965,0.0,15.0055,3.46310596495
 07/29  10:00:00,28.0024649336,2.19503113408,1.9211820454,0.0,3.71167865564,18.077,36.47411818,0.0,33.0121,3.46201818003
 07/29  11:00:00,31.061703171,2.19503113408,3.84494936013,0.0,3.71167865564,18.077,43.9778003643,0.0,40.51485,3.46295036432
 07/29  12:00:00,31.3594392492,2.19503113408,4.92471883356,0.0,3.71167865564,18.077,39.4760102141,0.0,36.0132,3.46281021406
 07/29  13:00:00,31.0704307498,2.19503113408,4.93971054858,0.0,3.71167865564,18.077,34.9730943385,0.0,31.51155,3.46154433847
 07/29  14:00:00,25.1434888392,2.19503113408,4.01159484766,0.0,3.71167865564,13.077,23.8946094983,0.0,21.0077,2.88690949827
 07/29  15:00:00,24.9416801989,2.19503113408,3.80985689747,0.0,3.71167865564,13.077,22.3938497102,0.0,19.50715,2.88669971025
 07/29  16:00:00,24.9060759779,2.19503113408,3.79944325164,0.0,3.71167865564,13.077,24.8213783872,0.0,22.50825,2.31312838723
 07/29  17:00:00,30.7895068708,2.19503113408,4.72682465743,0.0,3.71167865564,18.077,28.396560763,0.0,25.50935,2.88721076295
 07/29  18:00:00,31.6654995523,2.19503113408,5.59463380744,0.0,3.71167865564,18.077,29.546878372,0.0,25.50935,4.03752837202
 07/29  19:00:00,30.7662432086,2.19503113408,4.52893482477,0.0,3.71167865564,18.077,29.5474773776,0.0,25.50935,4.03812737762
 07/29  20:00:00,23.8950152933,2.19503113408,2.08838198457,0.0,3.71167865564,13.077,25.9712079692,0.0,22.50825,3.46295796923
 07/29  21:00:00,25.150913,2.19503113408,1.55457063266,0.0,3.71167865564,13.077,25.0453591644,0.0,21.0077,4.03765916438
 07/29  22:00:00,24.4759506711,2.19503113408,1.02961591505,0.0,3.71167865564,13.077,20.8937759739,0.0,18.0066,2.8871759739
 07/29  23:00:00,25.136379523,2.19503113408,0.562497503164,0.0,3.71167865564,13.077,5.31303003429,0.0,3.0011,2.31193003429
 07/29  24:00:00,14.1563976259,2.19503113408,0.0,0.0,1.85583932782,5.577,4.16648982539,0.0,3.0011,1.16538982539
 07/30  01:00:00,9.84391693171,0.0,0.0,0.0,0.618613109274,5.0,3.59318017086,0.0,3.0011,0.592080170859
 07/30  02:00:00,9.85514860436,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  03:00:00,9.8584086538,0.0,0.0,0.0,0.618613109274,5.0,3.59316021408,0.0,3.0011,0.592060214082
 07/30  04:00:00,10.0176491875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  05:00:00,14.0088794764,2.19503113408,0.0,0.0,1.85583932782,5.577,5.35367100462,0.259954871267,4.50165,0.592066133354
 07/30  06:00:00,27.2282531656,2.19503113408,0.00874610167516,0.0,3.71167865564,18.077,14.6698705846,0.0,13.50495,1.16492058457
 07/30  07:00:00,25.9617276989,2.19503113408,0.0139054933914,0.0,3.71167865564,18.077,22.172886976,0.0,21.0077,1.16518697601
 07/30  08:00:00,21.570235112,2.19503113408,0.561768140422,0.0,3.71167865564,13.077,16.1707053339,0.0,15.0055,1.16520533387
 07/30  09:00:00,22.6017440853,2.19503113408,1.53060013862,0.0,3.71167865564,13.077,16.1707205782,0.0,15.0055,1.16522057819
 07/30  10:00:00,28.9657678498,2.19503113408,2.8576955855,0.0,3.71167865564,18.077,36.4750683807,0.0,33.0121,3.46296838067
 07/30  11:00:00,31.4758173881,2.19503113408,4.25741141147,0.0,3.71167865564,18.077,44.5516645081,0.0,40.51485,4.03681450812
 07/30  12:00:00,31.5895034222,2.19503113408,5.1517916338,0.0,3.71167865564,18.077,38.9004827886,0.0,36.0132,2.88728278863
 07/30  13:00:00,31.877593947,2.19503113408,5.73503603021,0.0,3.71167865564,18.077,34.3986116374,0.0,31.51155,2.88706163742
 07/30  14:00:00,26.6366174746,2.19503113408,5.48095061826,0.0,3.71167865564,13.077,23.3196125406,0.0,21.0077,2.31191254056
 07/30  15:00:00,26.6140904332,2.19503113408,5.45337442202,0.0,3.71167865564,13.077,21.2461726794,0.0,19.50715,1.7390226794
 07/30  16:00:00,26.610203775,2.19503113408,5.45356745332,0.0,3.71167865564,13.077,24.8207133009,0.0,22.50825,2.31246330094
 07/30  17:00:00,31.3727206015,2.19503113408,5.30020991477,0.0,3.71167865564,18.077,28.3965591435,0.0,25.50935,2.88720914349
 07/30  18:00:00,31.9855465988,2.19503113408,5.91512810482,0.0,3.71167865564,18.077,29.5458733156,0.0,25.50935,4.03652331562
 07/30  19:00:00,31.9483439493,2.19503113408,5.68504377644,0.0,3.71167865564,18.077,28.9723010738,0.0,25.50935,3.46295107378
 07/30  20:00:00,26.4068858065,2.19503113408,3.91858996114,0.0,3.71167865564,13.077,25.3956196302,0.0,22.50825,2.88736963024
 07/30  21:00:00,26.0870059176,2.19503113408,2.45540685225,0.0,3.71167865564,13.077,24.4704394868,0.0,21.0077,3.46273948677
 07/30  22:00:00,25.1500509943,2.19503113408,1.67293476945,0.0,3.71167865564,13.077,20.8936701472,0.0,18.0066,2.88707014722
 07/30  23:00:00,25.5606373651,2.19503113408,0.960287591239,0.0,3.71167865564,13.077,4.73927750619,0.0,3.0011,1.73817750619
 07/30  24:00:00,14.1805756957,2.19503113408,0.0,0.0,1.85583932782,5.577,4.73966280004,0.0,3.0011,1.73856280004
 07/31  01:00:00,9.87411604957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  02:00:00,9.88856532557,0.0,0.0,0.0,0.618613109274,5.0,3.59317715509,0.0,3.0011,0.592077155092
 07/31  03:00:00,9.88268611034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  04:00:00,10.0451788432,0.0,0.0,0.0,0.618613109274,5.0,3.59318307054,0.0,3.0011,0.59208307054
 07/31  05:00:00,14.065965713,2.19503113408,0.0185153766339,0.0,1.85583932782,5.577,4.67218522952,0.150535229524,4.50165,0.02
 07/31  06:00:00,27.2558091379,2.19503113408,0.0102846259292,0.0,3.71167865564,18.077,14.6701117949,0.0,13.50495,1.16516179495
 07/31  07:00:00,26.2746622628,2.19503113408,0.297657987724,0.0,3.71167865564,18.077,25.6207144199,0.0,21.0077,4.61301441986
 07/31  08:00:00,22.0990688688,2.19503113408,1.06556251609,0.0,3.71167865564,13.077,18.4693638042,0.0,15.0055,3.46386380421
 07/31  09:00:00,22.7445487606,2.19503113408,1.67484360855,0.0,3.71167865564,13.077,18.4676567096,0.0,15.0055,3.46215670965
 07/31  10:00:00,29.2618509696,2.19503113408,3.1549395614,0.0,3.71167865564,18.077,35.8995172157,0.0,33.0121,2.88741721568
 07/31  11:00:00,32.459446273,2.19503113408,5.22734662654,0.0,3.71167865564,18.077,43.9766363589,0.0,40.51485,3.46178635892
 07/31  12:00:00,33.2650984904,2.19503113408,6.798367203,0.0,3.71167865564,18.077,38.9004994891,0.0,36.0132,2.88729948909
 07/31  13:00:00,33.1815052302,2.19503113408,7.02460767217,0.0,3.71167865564,18.077,33.8247318185,0.0,31.51155,2.31318181851
 07/31  14:00:00,27.2329097903,2.19503113408,6.06384775618,0.0,3.71167865564,13.077,23.319709154,0.0,21.0077,2.31200915402
 07/31  15:00:00,27.5265987867,2.19503113408,6.34433972438,0.0,3.71167865564,13.077,21.8190978598,0.0,19.50715,2.31194785981
 07/31  16:00:00,28.0758711179,2.19503113408,6.88794135055,0.0,3.71167865564,13.077,24.8205188595,0.0,22.50825,2.3122688595
 07/31  17:00:00,33.8062367845,2.19503113408,7.67940883269,0.0,3.71167865564,18.077,28.3967160738,0.0,25.50935,2.88736607379
 07/31  18:00:00,33.9624977364,2.19503113408,7.85740132805,0.0,3.71167865564,18.077,29.5469622698,0.0,25.50935,4.03761226975
 07/31  19:00:00,33.5068056288,2.19503113408,7.21705735875,0.0,3.71167865564,18.077,29.5486055882,0.0,25.50935,4.03925558824
 07/31  20:00:00,26.9696599909,2.19503113408,4.47062842557,0.0,3.71167865564,13.077,25.9712281066,0.0,22.50825,3.46297810657
 07/31  21:00:00,26.1488876215,2.19503113408,2.51674800978,0.0,3.71167865564,13.077,25.0457520871,0.0,21.0077,4.03805208705
 07/31  22:00:00,25.4028654777,2.19503113408,1.91237772192,0.0,3.71167865564,13.077,20.8943467875,0.0,18.0066,2.88774678748
 07/31  23:00:00,26.4377891817,2.19503113408,1.79136777264,0.0,3.71167865564,13.077,5.31245878013,0.0,3.0011,2.31135878013
 07/31  24:00:00,15.370514093,2.19503113408,1.10499773714,0.0,1.85583932782,5.577,4.16651613225,0.0,3.0011,1.16541613225
 08/01  01:00:00,9.9486138576,0.0,0.0,0.0,0.618613109274,5.0,3.59319546898,0.0,3.0011,0.59209546898
 08/01  02:00:00,9.96926853362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  03:00:00,9.98439181808,0.0,0.0,0.0,0.618613109274,5.0,3.59314966034,0.0,3.0011,0.592049660342
 08/01  04:00:00,10.8639111246,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  05:00:00,16.665365043,2.19503113408,1.75433658495,0.0,1.85583932782,5.577,5.09370559763,0.0,4.50165,0.592055597628
 08/01  06:00:00,30.1892193184,2.19503113408,2.43357555083,0.0,3.71167865564,18.077,14.6700595502,0.0,13.50495,1.16510955019
 08/01  07:00:00,29.6612163307,2.19503113408,3.5610632799,0.0,3.71167865564,18.077,25.0465587717,0.0,21.0077,4.03885877166
 08/01  08:00:00,25.3844134473,2.19503113408,4.26655671046,0.0,3.71167865564,13.077,19.0434216663,0.0,15.0055,4.0379216663
 08/01  09:00:00,26.722820533,2.19503113408,5.5828470241,0.0,3.71167865564,13.077,18.4673639384,0.0,15.0055,3.46186393836
 08/01  10:00:00,34.213060267,2.19503113408,8.04878538064,0.0,3.71167865564,18.077,35.899491421,0.0,33.0121,2.887391421
 08/01  11:00:00,37.8175371089,2.19503113408,10.5338376835,0.0,3.71167865564,18.077,43.4030113056,0.0,40.51485,2.88816130564
 08/01  12:00:00,38.9474565926,2.19503113408,12.4020898835,0.0,3.71167865564,18.077,38.9004919651,0.0,36.0132,2.88729196507
 08/01  13:00:00,39.2175260434,2.19503113408,13.0057103284,0.0,3.71167865564,18.077,34.397668458,0.0,31.51155,2.88611845796
 08/01  14:00:00,32.6980926804,2.19503113408,11.4789992475,0.0,3.71167865564,13.077,23.3189148663,0.0,21.0077,2.31121486632
 08/01  15:00:00,31.2154627591,2.19503113408,9.99520848832,0.0,3.71167865564,13.077,21.246162572,0.0,19.50715,1.73901257197
 08/01  16:00:00,31.1797387059,2.19503113408,9.96406274073,0.0,3.71167865564,13.077,24.8207650774,0.0,22.50825,2.31251507737
 08/01  17:00:00,37.5460264923,2.19503113408,11.3415820912,0.0,3.71167865564,18.077,28.3965860775,0.0,25.50935,2.88723607751
 08/01  18:00:00,34.7352707721,2.19503113408,8.58753204611,0.0,3.71167865564,18.077,29.5471526469,0.0,25.50935,4.03780264686
 08/01  19:00:00,32.9370254668,2.19503113408,6.81132746315,0.0,3.71167865564,18.077,29.5482744465,0.0,25.50935,4.03892444655
 08/01  20:00:00,27.9995415608,2.19503113408,5.6198887814,0.0,3.71167865564,13.077,26.5447114125,0.0,22.50825,4.03646141255
 08/01  21:00:00,28.4149804668,2.19503113408,4.87839528926,0.0,3.71167865564,13.077,24.4713784104,0.0,21.0077,3.46367841037
 08/01  22:00:00,26.9368352082,2.19503113408,3.41454730791,0.0,3.71167865564,13.077,21.4680052469,0.0,18.0066,3.46140524695
 08/01  23:00:00,26.8276062588,2.19503113408,2.17394997786,0.0,3.71167865564,13.077,4.73970074872,0.0,3.0011,1.73860074872
 08/01  24:00:00,15.1180336824,2.19503113408,0.86651396418,0.0,1.85583932782,5.577,4.73911021642,0.0,3.0011,1.73801021642
 08/02  01:00:00,9.91701987025,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  02:00:00,9.92823514585,0.0,0.0,0.0,0.618613109274,5.0,3.59318575581,0.0,3.0011,0.592085755814
 08/02  03:00:00,9.93899551761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  04:00:00,10.1166359443,0.0,0.0,0.0,0.618613109274,5.0,3.59319163748,0.0,3.0011,0.592091637479
 08/02  05:00:00,14.1536769419,2.19503113408,0.0,0.0,1.85583932782,5.577,4.57379403656,0.0521440365589,4.50165,0.02
 08/02  06:00:00,28.5391592142,2.19503113408,1.16599106124,0.0,3.71167865564,18.077,14.6700225119,0.0,13.50495,1.1650725119
 08/02  07:00:00,28.3513086972,2.19503113408,2.2820461175,0.0,3.71167865564,18.077,25.6197923896,0.0,21.0077,4.61209238955
 08/02  08:00:00,23.7033139452,2.19503113408,2.61566758663,0.0,3.71167865564,13.077,18.4694326559,0.0,15.0055,3.46393265587
 08/02  09:00:00,24.520948269,2.19503113408,3.41189074654,0.0,3.71167865564,13.077,18.4673579742,0.0,15.0055,3.46185797415
 08/02  10:00:00,31.6631044023,2.19503113408,5.53556631256,0.0,3.71167865564,18.077,35.8994076749,0.0,33.0121,2.88730767489
 08/02  11:00:00,35.3750261372,2.19503113408,8.12708772495,0.0,3.71167865564,18.077,43.9762778005,0.0,40.51485,3.46142780046
 08/02  12:00:00,36.8699724686,2.19503113408,10.3695506702,0.0,3.71167865564,18.077,38.8996752513,0.0,36.0132,2.88647525126
 08/02  13:00:00,36.7576049117,2.19503113408,10.5759971311,0.0,3.71167865564,18.077,33.8235053858,0.0,31.51155,2.31195538584
 08/02  14:00:00,30.401434534,2.19503113408,9.21266950341,0.0,3.71167865564,13.077,23.3198062547,0.0,21.0077,2.31210625475
 08/02  15:00:00,30.1444213228,2.19503113408,8.9480347317,0.0,3.71167865564,13.077,21.8193658894,0.0,19.50715,2.3122158894
 08/02  16:00:00,30.2242431696,2.19503113408,9.02954821695,0.0,3.71167865564,13.077,24.8207582662,0.0,22.50825,2.31250826618
 08/02  17:00:00,36.5485834014,2.19503113408,10.3563329091,0.0,3.71167865564,18.077,28.396314436,0.0,25.50935,2.886964436
 08/02  18:00:00,36.6558140018,2.19503113408,10.4640479344,0.0,3.71167865564,18.077,28.9725374467,0.0,25.50935,3.46318744669
 08/02  19:00:00,36.8179091923,2.19503113408,10.4233987096,0.0,3.71167865564,18.077,30.1224845129,0.0,25.50935,4.61313451294
 08/02  20:00:00,31.3705042415,2.19503113408,8.78556534669,0.0,3.71167865564,13.077,25.9712152808,0.0,22.50825,3.46296528076
 08/02  21:00:00,31.3191833805,2.19503113408,7.59724498948,0.0,3.71167865564,13.077,25.0452646667,0.0,21.0077,4.03756466667
 08/02  22:00:00,29.8402550788,2.19503113408,6.27574386571,0.0,3.71167865564,13.077,20.8946569243,0.0,18.0066,2.88805692428
 08/02  23:00:00,30.1913929138,2.19503113408,5.47393066568,0.0,3.71167865564,13.077,5.31238371284,0.0,3.0011,2.31128371284
 08/02  24:00:00,17.3349779217,2.19503113408,2.98916711732,0.0,1.85583932782,5.577,4.16644419633,0.0,3.0011,1.16534419633
 08/03  01:00:00,9.99968464573,0.0,0.0,0.0,0.618613109274,5.0,3.5931839673,0.0,3.0011,0.592083967303
 08/03  02:00:00,10.017036447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  03:00:00,10.0098745323,0.0,0.0,0.0,0.618613109274,5.0,3.59318985181,0.0,3.0011,0.592089851806
 08/03  04:00:00,10.1830157687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  05:00:00,15.9619419541,2.19503113408,1.73438432177,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/03  06:00:00,30.4408847343,2.19503113408,2.99583425386,0.0,3.71167865564,18.077,15.2425713508,0.0,13.50495,1.73762135081
 08/03  07:00:00,30.5245773557,2.19503113408,4.41571571586,0.0,3.71167865564,18.077,25.046133133,0.0,21.0077,4.03843313299
 08/03  08:00:00,25.7830435638,2.19503113408,4.66213517187,0.0,3.71167865564,13.077,19.0431055483,0.0,15.0055,4.03760554831
 08/03  09:00:00,26.6509853231,2.19503113408,5.51012027761,0.0,3.71167865564,13.077,17.8936681274,0.0,15.0055,2.88816812742
 08/03  10:00:00,33.4645736364,2.19503113408,7.3023480466,0.0,3.71167865564,18.077,35.8987683318,0.0,33.0121,2.88666833181
 08/03  11:00:00,36.837249215,2.19503113408,9.55385920043,0.0,3.71167865564,18.077,43.9766127674,0.0,40.51485,3.46176276736
 08/03  12:00:00,37.7754252873,2.19503113408,11.2323806853,0.0,3.71167865564,18.077,38.9002167066,0.0,36.0132,2.88701670657
 08/03  13:00:00,37.4290636577,2.19503113408,11.2231424461,0.0,3.71167865564,18.077,33.8246871744,0.0,31.51155,2.31313717435
 08/03  14:00:00,30.7098716204,2.19503113408,9.49568399344,0.0,3.71167865564,13.077,23.3199549365,0.0,21.0077,2.31225493649
 08/03  15:00:00,30.1365318095,2.19503113408,8.91768372114,0.0,3.71167865564,13.077,21.8192892576,0.0,19.50715,2.31213925765
 08/03  16:00:00,30.9893851438,2.19503113408,9.76574502786,0.0,3.71167865564,13.077,24.8206078324,0.0,22.50825,2.31235783237
 08/03  17:00:00,37.2275991682,2.19503113408,11.0097955393,0.0,3.71167865564,18.077,28.3961785475,0.0,25.50935,2.88682854748
 08/03  18:00:00,36.4845689198,2.19503113408,10.2729287191,0.0,3.71167865564,18.077,29.5465643839,0.0,25.50935,4.03721438394
 08/03  19:00:00,36.8448932843,2.19503113408,10.4255915188,0.0,3.71167865564,18.077,29.5482170013,0.0,25.50935,4.0388670013
 08/03  20:00:00,32.0015987598,2.19503113408,9.39573774544,0.0,3.71167865564,13.077,25.970282583,0.0,22.50825,3.46203258298
 08/03  21:00:00,32.2578039864,2.19503113408,8.50895553657,0.0,3.71167865564,13.077,25.0450888735,0.0,21.0077,4.03738887354
 08/03  22:00:00,31.128896526,2.19503113408,7.5372535143,0.0,3.71167865564,13.077,20.8945112816,0.0,18.0066,2.88791128161
 08/03  23:00:00,31.1509841656,2.19503113408,6.41707225336,0.0,3.71167865564,13.077,5.31268514076,0.0,3.0011,2.31158514076
 08/03  24:00:00,17.8688841261,2.19503113408,3.50414100341,0.0,1.85583932782,5.577,4.73917683536,0.0,3.0011,1.73807683536
 08/04  01:00:00,10.0188014281,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  02:00:00,10.0310966639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  03:00:00,10.025689278,0.0,0.0,0.0,0.618613109274,5.0,3.59315444235,0.0,3.0011,0.592054442349
 08/04  04:00:00,10.8811046848,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  05:00:00,17.0144817843,2.19503113408,2.08060525199,0.0,1.85583932782,5.577,5.09371037221,0.0,4.50165,0.592060372214
 08/04  06:00:00,30.8360988146,2.19503113408,3.05464519929,0.0,3.71167865564,18.077,14.6700640904,0.0,13.50495,1.16511409037
 08/04  07:00:00,30.0656388984,2.19503113408,3.96002234382,0.0,3.71167865564,18.077,25.0455066656,0.0,21.0077,4.0378066656
 08/04  08:00:00,24.7705682755,2.19503113408,3.66284027244,0.0,3.71167865564,13.077,19.0430782273,0.0,15.0055,4.03757822732
 08/04  09:00:00,24.7120869315,2.19503113408,3.60582579463,0.0,3.71167865564,13.077,18.4666983098,0.0,15.0055,3.46119830982
 08/04  10:00:00,30.4462241659,2.19503113408,4.34761699893,0.0,3.71167865564,18.077,35.8993024449,0.0,33.0121,2.88720244489
 08/04  11:00:00,34.1960101334,2.19503113408,6.97798301721,0.0,3.71167865564,18.077,43.4030544831,0.0,40.51485,2.88820448309
 08/04  12:00:00,35.2517848444,2.19503113408,8.80280237944,0.0,3.71167865564,18.077,38.9002804553,0.0,36.0132,2.88708045531
 08/04  13:00:00,35.4816654403,2.19503113408,9.34006422664,0.0,3.71167865564,18.077,34.3979366842,0.0,31.51155,2.88638668423
 08/04  14:00:00,29.4210068582,2.19503113408,8.27325450072,0.0,3.71167865564,13.077,22.7470251623,0.0,21.0077,1.73932516232
 08/04  15:00:00,26.9567673812,2.19503113408,5.83699680664,0.0,3.71167865564,13.077,21.8196198054,0.0,19.50715,2.31246980544
 08/04  16:00:00,26.3651726447,2.19503113408,5.25676177854,0.0,3.71167865564,13.077,24.8204864793,0.0,22.50825,2.3122364793
 08/04  17:00:00,32.617721489,2.19503113408,6.51177478324,0.0,3.71167865564,18.077,28.3964999058,0.0,25.50935,2.88714990578
 08/04  18:00:00,32.539131958,2.19503113408,6.43661376433,0.0,3.71167865564,18.077,29.5469838399,0.0,25.50935,4.03763383992
 08/04  19:00:00,32.9569109314,2.19503113408,6.84912431699,0.0,3.71167865564,18.077,29.5483731003,0.0,25.50935,4.03902310033
 08/04  20:00:00,28.2296000132,2.19503113408,5.85882547934,0.0,3.71167865564,13.077,25.9709533894,0.0,22.50825,3.46270338938
 08/04  21:00:00,29.1889361036,2.19503113408,5.60753999773,0.0,3.71167865564,13.077,25.044988003,0.0,21.0077,4.03728800296
 08/04  22:00:00,28.7081296545,2.19503113408,5.12386640709,0.0,3.71167865564,13.077,21.4680740468,0.0,18.0066,3.4614740468
 08/04  23:00:00,28.5309752394,2.19503113408,3.82928024606,0.0,3.71167865564,13.077,4.73980662609,0.0,3.0011,1.73870662609
 08/04  24:00:00,16.2753293655,2.19503113408,1.96819163604,0.0,1.85583932782,5.577,4.7393013314,0.0,3.0011,1.7382013314
 08/05  01:00:00,9.9646034202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  02:00:00,9.98331842204,0.0,0.0,0.0,0.618613109274,5.0,3.59319483571,0.0,3.0011,0.592094835711
 08/05  03:00:00,9.97949863143,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  04:00:00,10.1503275441,0.0,0.0,0.0,0.618613109274,5.0,3.59314899048,0.0,3.0011,0.592048990477
 08/05  05:00:00,14.7804976811,2.19503113408,0.597238858495,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/05  06:00:00,28.5231012848,2.19503113408,1.14359385212,0.0,3.71167865564,18.077,14.6699126446,0.0,13.50495,1.16496264455
 08/05  07:00:00,28.6291092318,2.19503113408,2.55675116561,0.0,3.71167865564,18.077,22.1728580055,0.0,21.0077,1.16515800548
 08/05  08:00:00,23.7788019418,2.19503113408,2.69586115366,0.0,3.71167865564,13.077,16.1707344276,0.0,15.0055,1.16523442758
 08/05  09:00:00,23.977905094,2.19503113408,2.89311355714,0.0,3.71167865564,13.077,19.0419855879,0.0,15.0055,4.03648558792
 08/05  10:00:00,29.9208799469,2.19503113408,3.82784282741,0.0,3.71167865564,18.077,35.9001923541,0.0,33.0121,2.88809235413
 08/05  11:00:00,30.686396915,2.19503113408,3.52746466155,0.0,3.71167865564,18.077,43.9772287254,0.0,40.51485,3.4623787254
 08/05  12:00:00,29.7563986321,2.19503113408,3.40497479768,0.0,3.71167865564,18.077,39.4754020695,0.0,36.0132,3.46220206946
 08/05  13:00:00,29.4609945243,2.19503113408,3.39833851892,0.0,3.71167865564,18.077,34.9728580308,0.0,31.51155,3.46130803084
 08/05  14:00:00,23.6133279655,2.19503113408,2.55044005806,0.0,3.71167865564,13.077,23.8948676534,0.0,21.0077,2.88716765337
 08/05  15:00:00,23.384217916,2.19503113408,2.3214354498,0.0,3.71167865564,13.077,22.3941928411,0.0,19.50715,2.88704284113
 08/05  16:00:00,23.4308594124,2.19503113408,2.36816511642,0.0,3.71167865564,13.077,25.3942061276,0.0,22.50825,2.88595612761
 08/05  17:00:00,28.508950061,2.19503113408,2.45039935955,0.0,3.71167865564,18.077,28.3965516092,0.0,25.50935,2.88720160922
 08/05  18:00:00,28.8456291042,2.19503113408,2.78974015487,0.0,3.71167865564,18.077,28.9731420543,0.0,25.50935,3.4637920543
 08/05  19:00:00,28.9473829201,2.19503113408,2.71353935336,0.0,3.71167865564,18.077,29.5468673099,0.0,25.50935,4.03751730988
 08/05  20:00:00,24.7643830652,2.19503113408,2.27766768904,0.0,3.71167865564,13.077,25.9706178799,0.0,22.50825,3.46236787987
 08/05  21:00:00,25.4614073654,2.19503113408,1.8643878944,0.0,3.71167865564,13.077,25.0448857121,0.0,21.0077,4.03718571214
 08/05  22:00:00,24.7921321754,2.19503113408,1.33383761906,0.0,3.71167865564,13.077,20.893183528,0.0,18.0066,2.88658352799
 08/05  23:00:00,25.3396065825,2.19503113408,0.745897776969,0.0,3.71167865564,13.077,5.31239380152,0.0,3.0011,2.31129380152
 08/05  24:00:00,14.1771593352,2.19503113408,0.0,0.0,1.85583932782,5.577,4.19450685294,0.0280490077683,3.0011,1.16535784518
 08/06  01:00:00,9.87290820105,0.0,0.0,0.0,0.618613109274,5.0,3.59307566096,0.0,3.0011,0.591975660956
 08/06  02:00:00,9.89600077613,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  03:00:00,9.90290511277,0.0,0.0,0.0,0.618613109274,5.0,3.59317281892,0.0,3.0011,0.592072818922
 08/06  04:00:00,10.075269376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  05:00:00,14.1088999297,2.19503113408,0.0,0.0,1.85583932782,5.577,5.18114234853,0.08741362918,4.50165,0.592078719353
 08/06  06:00:00,27.6244564053,2.19503113408,0.285401509269,0.0,3.71167865564,18.077,14.6699930768,0.0,13.50495,1.16504307679
 08/06  07:00:00,27.209667048,2.19503113408,1.16795832444,0.0,3.71167865564,18.077,22.1728947261,0.0,21.0077,1.16519472612
 08/06  08:00:00,22.2617426482,2.19503113408,1.20994849771,0.0,3.71167865564,13.077,16.1705945814,0.0,15.0055,1.16509458143
 08/06  09:00:00,22.5611076548,2.19503113408,1.50149371254,0.0,3.71167865564,13.077,16.1706195713,0.0,15.0055,1.16511957128
 08/06  10:00:00,28.158402353,2.19503113408,2.08564105071,0.0,3.71167865564,18.077,36.4747162448,0.0,33.0121,3.46261624482
 08/06  11:00:00,31.3515185384,2.19503113408,4.15526786891,0.0,3.71167865564,18.077,44.5514268442,0.0,40.51485,4.03657684423
 08/06  12:00:00,32.5815860524,2.19503113408,6.15688001537,0.0,3.71167865564,18.077,38.9005788372,0.0,36.0132,2.88737883718
 08/06  13:00:00,32.9794926245,2.19503113408,6.85172007168,0.0,3.71167865564,18.077,34.3986696174,0.0,31.51155,2.88711961741
 08/06  14:00:00,27.4125618096,2.19503113408,6.27129118878,0.0,3.71167865564,13.077,23.319398711,0.0,21.0077,2.311698711
 08/06  15:00:00,27.9188900875,2.19503113408,6.76601984582,0.0,3.71167865564,13.077,21.2465631186,0.0,19.50715,1.73941311863
 08/06  16:00:00,28.6389777915,2.19503113408,7.47876438969,0.0,3.71167865564,13.077,24.8205850343,0.0,22.50825,2.31233503426
 08/06  17:00:00,34.266978384,2.19503113408,8.10873960652,0.0,3.71167865564,18.077,28.3964121277,0.0,25.50935,2.88706212772
 08/06  18:00:00,33.8629918174,2.19503113408,7.72233595758,0.0,3.71167865564,18.077,28.9713551252,0.0,25.50935,3.46200512518
 08/06  19:00:00,33.9258126764,2.19503113408,7.60946248985,0.0,3.71167865564,18.077,29.5460225165,0.0,25.50935,4.03667251653
 08/06  20:00:00,28.8442143632,2.19503113408,6.31158354282,0.0,3.71167865564,13.077,25.3955185471,0.0,22.50825,2.88726854711
 08/06  21:00:00,28.1704590738,2.19503113408,4.4992797266,0.0,3.71167865564,13.077,24.4698906516,0.0,21.0077,3.4621906516
 08/06  22:00:00,26.7399351967,2.19503113408,3.21400869052,0.0,3.71167865564,13.077,20.8933924689,0.0,18.0066,2.88679246886
 08/06  23:00:00,27.1371265365,2.19503113408,2.46642502336,0.0,3.71167865564,13.077,4.16646071467,0.0,3.0011,1.16536071467
 08/06  24:00:00,15.3707864506,2.19503113408,1.1020537986,0.0,1.85583932782,5.577,5.31242743593,0.0,3.0011,2.31132743593
 08/07  01:00:00,9.93792091563,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
