Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  02:00:00,9.94345830922,0.0,0.0,0.0,0.618613109274,5.0,3.59315641167,0.0,3.0011,0.592056411674
 08/07  03:00:00,9.94831847044,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  04:00:00,10.0945984748,0.0,0.0,0.0,0.618613109274,5.0,3.59318819195,0.0,3.0011,0.592088191949
 08/07  05:00:00,14.1021043334,2.19503113408,0.0182452142896,0.0,1.85583932782,5.577,4.66259753993,0.140947539931,4.50165,0.02
 08/07  06:00:00,27.306445321,2.19503113408,0.0130697110561,0.0,3.71167865564,18.077,14.6699378627,0.0,13.50495,1.16498786275
 08/07  07:00:00,27.0635803663,2.19503113408,1.04277976419,0.0,3.71167865564,18.077,25.0460523077,0.0,21.0077,4.03835230773
 08/07  08:00:00,22.8812155982,2.19503113408,1.81940220872,0.0,3.71167865564,13.077,19.0436099878,0.0,15.0055,4.03810998776
 08/07  09:00:00,23.6315926509,2.19503113408,2.54507940395,0.0,3.71167865564,13.077,18.4671789021,0.0,15.0055,3.46167890206
 08/07  10:00:00,30.3678643152,2.19503113408,4.25776849222,0.0,3.71167865564,18.077,35.8995790558,0.0,33.0121,2.88747905578
 08/07  11:00:00,34.4080265018,2.19503113408,7.17444912475,0.0,3.71167865564,18.077,43.4029391607,0.0,40.51485,2.88808916071
 08/07  12:00:00,35.7363074227,2.19503113408,9.26218719392,0.0,3.71167865564,18.077,38.9002939087,0.0,36.0132,2.88709390866
 08/07  13:00:00,35.8204061175,2.19503113408,9.66128008321,0.0,3.71167865564,18.077,34.3969649205,0.0,31.51155,2.88541492053
 08/07  14:00:00,29.5514677458,2.19503113408,8.38495663586,0.0,3.71167865564,13.077,23.3193380374,0.0,21.0077,2.31163803735
 08/07  15:00:00,28.9926412273,2.19503113408,7.82264655631,0.0,3.71167865564,13.077,21.2459260899,0.0,19.50715,1.7387760899
 08/07  16:00:00,29.2267131879,2.19503113408,8.05642349376,0.0,3.71167865564,13.077,24.8207496176,0.0,22.50825,2.31249961763
 08/07  17:00:00,35.5640454584,2.19503113408,9.39875222587,0.0,3.71167865564,18.077,28.3963670118,0.0,25.50935,2.88701701176
 08/07  18:00:00,35.0954434018,2.19503113408,8.9426390439,0.0,3.71167865564,18.077,29.547060761,0.0,25.50935,4.03771076099
 08/07  19:00:00,34.9414049769,2.19503113408,8.6003622745,0.0,3.71167865564,18.077,29.5480842416,0.0,25.50935,4.03873424156
 08/07  20:00:00,29.9973002116,2.19503113408,7.44901414147,0.0,3.71167865564,13.077,25.9711634958,0.0,22.50825,3.46291349584
 08/07  21:00:00,30.338384844,2.19503113408,6.63429381127,0.0,3.71167865564,13.077,25.0448188514,0.0,21.0077,4.03711885143
 08/07  22:00:00,29.3917704096,2.19503113408,5.83164906977,0.0,3.71167865564,13.077,21.4676758552,0.0,18.0066,3.46107585524
 08/07  23:00:00,29.7956148106,2.19503113408,5.07713484624,0.0,3.71167865564,13.077,4.73951956684,0.0,3.0011,1.73841956684
 08/07  24:00:00,16.991481857,2.19503113408,2.64872716055,0.0,1.85583932782,5.577,4.73907654619,0.0,3.0011,1.73797654619
 08/08  01:00:00,9.99047972916,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  02:00:00,9.99893258554,0.0,0.0,0.0,0.618613109274,5.0,3.59317473217,0.0,3.0011,0.592074732169
 08/08  03:00:00,9.98891692989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  04:00:00,10.7910876848,0.0,0.0,0.0,0.618613109274,5.0,3.59318063133,0.0,3.0011,0.592080631332
 08/08  05:00:00,15.3853453496,2.19503113408,0.563712656898,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/08  06:00:00,29.2594679088,2.19503113408,1.5640561199,0.0,3.71167865564,18.077,14.669973555,0.0,13.50495,1.16502355499
 08/08  07:00:00,28.0393718296,2.19503113408,1.98129119961,0.0,3.71167865564,18.077,25.0455003666,0.0,21.0077,4.03780036658
 08/08  08:00:00,22.5210865264,2.19503113408,1.47163862479,0.0,3.71167865564,13.077,19.043066077,0.0,15.0055,4.037566077
 08/08  09:00:00,22.4084930689,2.19503113408,1.35711360267,0.0,3.71167865564,13.077,18.4665025987,0.0,15.0055,3.46100259873
 08/08  10:00:00,27.6769470744,2.19503113408,1.62168293237,0.0,3.71167865564,18.077,35.8990667352,0.0,33.0121,2.88696673522
 08/08  11:00:00,29.6241855943,2.19503113408,2.46388904708,0.0,3.71167865564,18.077,43.4022108005,0.0,40.51485,2.8873608005
 08/08  12:00:00,30.0023894578,2.19503113408,3.63957648638,0.0,3.71167865564,18.077,38.9000475892,0.0,36.0132,2.88684758918
 08/08  13:00:00,30.3305360621,2.19503113408,4.24991830887,0.0,3.71167865564,18.077,34.397538897,0.0,31.51155,2.88598889698
 08/08  14:00:00,24.1017734756,2.19503113408,3.01544807062,0.0,3.71167865564,13.077,23.318835012,0.0,21.0077,2.31113501201
 08/08  15:00:00,23.794433366,2.19503113408,2.70326766227,0.0,3.71167865564,13.077,21.2455668845,0.0,19.50715,1.73841688451
 08/08  16:00:00,24.0504476691,2.19503113408,2.95650881062,0.0,3.71167865564,13.077,24.8207774519,0.0,22.50825,2.31252745185
 08/08  17:00:00,30.1101154369,2.19503113408,4.02099180942,0.0,3.71167865564,18.077,28.3958788018,0.0,25.50935,2.8865288018
 08/08  18:00:00,30.222495566,2.19503113408,4.13618510691,0.0,3.71167865564,18.077,29.5464088443,0.0,25.50935,4.03705884434
 08/08  19:00:00,29.960428421,2.19503113408,3.88664766909,0.0,3.71167865564,18.077,29.5470190263,0.0,25.50935,4.03766902628
 08/08  20:00:00,24.9630841613,2.19503113408,2.67041015335,0.0,3.71167865564,13.077,25.9704464663,0.0,22.50825,3.46219646633
 08/08  21:00:00,25.9371588318,2.19503113408,2.43498873406,0.0,3.71167865564,13.077,25.0448525475,0.0,21.0077,4.03715254752
 08/08  22:00:00,25.699803466,2.19503113408,2.19702042479,0.0,3.71167865564,13.077,21.4676260494,0.0,18.0066,3.46102604937
 08/08  23:00:00,26.6350649388,2.19503113408,1.98422741491,0.0,3.71167865564,13.077,4.7395138314,0.0,3.0011,1.7384138314
 08/08  24:00:00,15.6278467151,2.19503113408,1.3523549307,0.0,1.85583932782,5.577,4.73922921505,0.0,3.0011,1.73812921505
 08/09  01:00:00,9.96230965119,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  02:00:00,9.97112083537,0.0,0.0,0.0,0.618613109274,5.0,3.59317239747,0.0,3.0011,0.59207239747
 08/09  03:00:00,9.95483532883,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  04:00:00,10.1169021022,0.0,0.0,0.0,0.618613109274,5.0,3.59317830034,0.0,3.0011,0.592078300342
 08/09  05:00:00,14.1375324491,2.19503113408,0.0,0.0,1.85583932782,5.577,4.57938515461,0.0577351546125,4.50165,0.02
 08/09  06:00:00,27.9057287928,2.19503113408,0.561159101816,0.0,3.71167865564,18.077,14.6699680446,0.0,13.50495,1.16501804458
 08/09  07:00:00,27.3671930219,2.19503113408,1.32715261684,0.0,3.71167865564,18.077,25.0454711583,0.0,21.0077,4.03777115829
 08/09  08:00:00,22.3282253772,2.19503113408,1.28107887441,0.0,3.71167865564,13.077,19.0429497707,0.0,15.0055,4.03744977068
 08/09  09:00:00,22.3530014114,2.19503113408,1.30012579283,0.0,3.71167865564,13.077,18.4665067267,0.0,15.0055,3.46100672674
 08/09  10:00:00,27.7881876332,2.19503113408,1.72827301581,0.0,3.71167865564,18.077,35.8990311173,0.0,33.0121,2.8869311173
 08/09  11:00:00,30.4096426202,2.19503113408,3.22826840148,0.0,3.71167865564,18.077,43.4023566104,0.0,40.51485,2.88750661041
 08/09  12:00:00,31.5479794266,2.19503113408,5.15315226085,0.0,3.71167865564,18.077,38.9000026975,0.0,36.0132,2.88680269748
 08/09  13:00:00,32.1367963957,2.19503113408,6.0323178256,0.0,3.71167865564,18.077,34.3976648021,0.0,31.51155,2.88611480208
 08/09  14:00:00,26.9419060009,2.19503113408,5.8170926847,0.0,3.71167865564,13.077,23.3201807859,0.0,21.0077,2.3124807859
 08/09  15:00:00,27.0386435001,2.19503113408,5.90370642424,0.0,3.71167865564,13.077,21.2459884613,0.0,19.50715,1.7388384613
 08/09  16:00:00,27.2587549023,2.19503113408,6.12420450965,0.0,3.71167865564,13.077,24.8207253733,0.0,22.50825,2.31247537333
 08/09  17:00:00,32.4833405728,2.19503113408,6.36889195869,0.0,3.71167865564,18.077,28.3965238995,0.0,25.50935,2.88717389946
 08/09  18:00:00,31.462213734,2.19503113408,5.36471465589,0.0,3.71167865564,18.077,29.546439225,0.0,25.50935,4.03708922497
 08/09  19:00:00,31.0725282772,2.19503113408,4.7972806867,0.0,3.71167865564,18.077,29.547194723,0.0,25.50935,4.03784472297
 08/09  20:00:00,26.5883775449,2.19503113408,4.09348857307,0.0,3.71167865564,13.077,25.9707083133,0.0,22.50825,3.46245831326
 08/09  21:00:00,27.2721443649,2.19503113408,3.61451348339,0.0,3.71167865564,13.077,25.0450112349,0.0,21.0077,4.03731123494
 08/09  22:00:00,26.2743050864,2.19503113408,2.75950947253,0.0,3.71167865564,13.077,21.4675534157,0.0,18.0066,3.46095341569
 08/09  23:00:00,26.6288599734,2.19503113408,1.98590275373,0.0,3.71167865564,13.077,4.73965137199,0.0,3.0011,1.73855137199
 08/09  24:00:00,14.6934861304,2.19503113408,0.453616862092,0.0,1.85583932782,5.577,4.73933018293,0.0,3.0011,1.73823018293
 08/10  01:00:00,9.92518918308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  02:00:00,9.93950587028,0.0,0.0,0.0,0.618613109274,5.0,3.5931530951,0.0,3.0011,0.592053095097
 08/10  03:00:00,9.93629336904,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  04:00:00,10.1041850634,0.0,0.0,0.0,0.618613109274,5.0,3.59315902868,0.0,3.0011,0.592059028679
 08/10  05:00:00,14.1380066805,2.19503113408,0.0,0.0,1.85583932782,5.577,4.63700063687,0.115350636869,4.50165,0.02
 08/10  06:00:00,27.9728646468,2.19503113408,0.620005203048,0.0,3.71167865564,18.077,14.6699286702,0.0,13.50495,1.16497867021
 08/10  07:00:00,27.7973540009,2.19503113408,1.74803721151,0.0,3.71167865564,18.077,25.0461159178,0.0,21.0077,4.03841591779
 08/10  08:00:00,23.3687310329,2.19503113408,2.29884525115,0.0,3.71167865564,13.077,19.043463656,0.0,15.0055,4.03796365602
 08/10  09:00:00,23.9927414197,2.19503113408,2.90056630267,0.0,3.71167865564,13.077,18.4674435119,0.0,15.0055,3.46194351194
 08/10  10:00:00,30.6413062808,2.19503113408,4.52962873005,0.0,3.71167865564,18.077,35.8994908037,0.0,33.0121,2.88739080374
 08/10  11:00:00,34.1760485842,2.19503113408,6.94939223372,0.0,3.71167865564,18.077,43.4030037868,0.0,40.51485,2.88815378681
 08/10  12:00:00,35.7560377506,2.19503113408,9.28716068953,0.0,3.71167865564,18.077,38.9005143364,0.0,36.0132,2.88731433641
 08/10  13:00:00,36.3057897272,2.19503113408,10.1462664971,0.0,3.71167865564,18.077,34.3978301564,0.0,31.51155,2.88628015641
 08/10  14:00:00,29.848902719,2.19503113408,8.68659908548,0.0,3.71167865564,13.077,23.3195233808,0.0,21.0077,2.31182338076
 08/10  15:00:00,29.4582122893,2.19503113408,8.29061531788,0.0,3.71167865564,13.077,21.2461335032,0.0,19.50715,1.73898350322
 08/10  16:00:00,30.0439057818,2.19503113408,8.86813099105,0.0,3.71167865564,13.077,24.8206130928,0.0,22.50825,2.31236309279
 08/10  17:00:00,36.4473531551,2.19503113408,10.2689679102,0.0,3.71167865564,18.077,28.3962812768,0.0,25.50935,2.88693127679
 08/10  18:00:00,36.5841281888,2.19503113408,10.4109269769,0.0,3.71167865564,18.077,29.547025711,0.0,25.50935,4.03767571095
 08/10  19:00:00,36.2694266984,2.19503113408,9.90655693604,0.0,3.71167865564,18.077,29.5481136034,0.0,25.50935,4.03876360345
 08/10  20:00:00,30.7447859263,2.19503113408,8.15984363801,0.0,3.71167865564,13.077,25.9709189816,0.0,22.50825,3.46266898159
 08/10  21:00:00,31.006878949,2.19503113408,7.29442028464,0.0,3.71167865564,13.077,25.0450478889,0.0,21.0077,4.03734788888
 08/10  22:00:00,29.6574327227,2.19503113408,6.0973114094,0.0,3.71167865564,13.077,21.4676791255,0.0,18.0066,3.46107912553
 08/10  23:00:00,28.9498213281,2.19503113408,4.25009823928,0.0,3.71167865564,13.077,4.73974180775,0.0,3.0011,1.73864180775
 08/10  24:00:00,16.5319263578,2.19503113408,2.21051086665,0.0,1.85583932782,5.577,4.73890665116,0.0,3.0011,1.73780665116
 08/11  01:00:00,9.98274626758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  02:00:00,9.99132282333,0.0,0.0,0.0,0.618613109274,5.0,3.5931712892,0.0,3.0011,0.592071289195
 08/11  03:00:00,9.99530280666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  04:00:00,10.8690967404,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  05:00:00,17.2637930023,2.19503113408,2.34253773307,0.0,1.85583932782,5.577,5.09374010682,0.0,4.50165,0.592090106818
 08/11  06:00:00,30.7761581795,2.19503113408,3.01656160748,0.0,3.71167865564,18.077,14.6699431679,0.0,13.50495,1.1649931679
 08/11  07:00:00,30.3388744291,2.19503113408,4.23785208996,0.0,3.71167865564,18.077,25.0454649619,0.0,21.0077,4.03776496189
 08/11  08:00:00,25.5106733084,2.19503113408,4.40079763852,0.0,3.71167865564,13.077,19.0430113474,0.0,15.0055,4.03751134739
 08/11  09:00:00,26.7326869357,2.19503113408,5.60561846921,0.0,3.71167865564,13.077,18.4674505125,0.0,15.0055,3.46195051253
 08/11  10:00:00,34.6921777275,2.19503113408,8.53357995867,0.0,3.71167865564,18.077,35.8994869954,0.0,33.0121,2.88738699538
 08/11  11:00:00,38.3766600352,2.19503113408,11.1052484526,0.0,3.71167865564,18.077,43.4030852144,0.0,40.51485,2.88823521437
 08/11  12:00:00,38.9678134775,2.19503113408,12.4420948871,0.0,3.71167865564,18.077,38.9001729592,0.0,36.0132,2.88697295916
 08/11  13:00:00,38.9871354855,2.19503113408,12.7841432322,0.0,3.71167865564,18.077,34.3978147613,0.0,31.51155,2.8862647613
 08/11  14:00:00,32.7099532522,2.19503113408,11.5071204196,0.0,3.71167865564,13.077,22.7470317066,0.0,21.0077,1.73933170665
 08/11  15:00:00,32.540338226,2.19503113408,11.3352559094,0.0,3.71167865564,13.077,21.8196057872,0.0,19.50715,2.31245578723
 08/11  16:00:00,32.9209372018,2.19503113408,11.7123471262,0.0,3.71167865564,13.077,24.820451396,0.0,22.50825,2.312201396
 08/11  17:00:00,38.8369099027,2.19503113408,12.6284088121,0.0,3.71167865564,18.077,28.3966616231,0.0,25.50935,2.8873116231
 08/11  18:00:00,38.7723342034,2.19503113408,12.5729743814,0.0,3.71167865564,18.077,29.5467257699,0.0,25.50935,4.03737576987
 08/11  19:00:00,38.5209173051,2.19503113408,12.3271000014,0.0,3.71167865564,18.077,29.5478195141,0.0,25.50935,4.03846951411
 08/11  20:00:00,31.6921397102,2.19503113408,9.26680194707,0.0,3.71167865564,13.077,25.9707976364,0.0,22.50825,3.46254763644
 08/11  21:00:00,30.5265097615,2.19503113408,6.92316521077,0.0,3.71167865564,13.077,25.0449970725,0.0,21.0077,4.03729707249
 08/11  22:00:00,29.0607497016,2.19503113408,5.46756174796,0.0,3.71167865564,13.077,21.4677328625,0.0,18.0066,3.46113286251
 08/11  23:00:00,28.3412204727,2.19503113408,3.65012358877,0.0,3.71167865564,13.077,4.73979721342,0.0,3.0011,1.73869721342
 08/11  24:00:00,16.2873364372,2.19503113408,1.98138709506,0.0,1.85583932782,5.577,4.73892914758,0.0,3.0011,1.73782914758
 08/12  01:00:00,9.9748824738,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  02:00:00,9.99011015585,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  03:00:00,9.99265096352,0.0,0.0,0.0,0.618613109274,5.0,3.59317805472,0.0,3.0011,0.592078054724
 08/12  04:00:00,10.1723201608,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  05:00:00,15.6700195864,2.19503113408,1.45418565165,0.0,1.85583932782,5.577,5.09373394705,0.0,4.50165,0.592083947048
 08/12  06:00:00,29.6385163506,2.19503113408,2.21702188223,0.0,3.71167865564,18.077,14.6701042435,0.0,13.50495,1.16515424348
 08/12  07:00:00,28.9884262349,2.19503113408,2.9050779147,0.0,3.71167865564,18.077,22.172624441,0.0,21.0077,1.16492444101
 08/12  08:00:00,24.6997571933,2.19503113408,3.59319897735,0.0,3.71167865564,13.077,16.1706989926,0.0,15.0055,1.16519899264
 08/12  09:00:00,26.9600641797,2.19503113408,5.82386893443,0.0,3.71167865564,13.077,18.4683104851,0.0,15.0055,3.46281048512
 08/12  10:00:00,35.1620108262,2.19503113408,8.99915471145,0.0,3.71167865564,18.077,36.4734575586,0.0,33.0121,3.4613575586
 08/12  11:00:00,38.5214485611,2.19503113408,11.2445625874,0.0,3.71167865564,18.077,43.9777472553,0.0,40.51485,3.46289725527
 08/12  12:00:00,38.5764005877,2.19503113408,12.0465115908,0.0,3.71167865564,18.077,39.4761336115,0.0,36.0132,3.46293361148
 08/12  13:00:00,38.6416247644,2.19503113408,12.4392502404,0.0,3.71167865564,18.077,34.9729393561,0.0,31.51155,3.46138935605
 08/12  14:00:00,33.3404916893,2.19503113408,12.1288334911,0.0,3.71167865564,13.077,23.8941098854,0.0,21.0077,2.88640988545
 08/12  15:00:00,33.4335963945,2.19503113408,12.2191482926,0.0,3.71167865564,13.077,22.3935544838,0.0,19.50715,2.88640448385
 08/12  16:00:00,33.6872399241,2.19503113408,12.4677756829,0.0,3.71167865564,13.077,24.8210235451,0.0,22.50825,2.31277354506
 08/12  17:00:00,38.9921564547,2.19503113408,12.7784937432,0.0,3.71167865564,18.077,28.3964902517,0.0,25.50935,2.8871402517
 08/12  18:00:00,39.0763746402,2.19503113408,12.8727838663,0.0,3.71167865564,18.077,29.5469609562,0.0,25.50935,4.03761095619
 08/12  19:00:00,39.0489083204,2.19503113408,12.6488170658,0.0,3.71167865564,18.077,29.5469514066,0.0,25.50935,4.03760140659
 08/12  20:00:00,33.8583682349,2.19503113408,11.2248833824,0.0,3.71167865564,13.077,25.970993508,0.0,22.50825,3.46274350804
 08/12  21:00:00,33.8518309312,2.19503113408,10.0701114561,0.0,3.71167865564,13.077,24.471162511,0.0,21.0077,3.46346251096
 08/12  22:00:00,32.56137715,2.19503113408,8.95288325721,0.0,3.71167865564,13.077,20.8935686315,0.0,18.0066,2.88696863148
 08/12  23:00:00,31.7117506424,2.19503113408,6.98208848214,0.0,3.71167865564,13.077,5.31354714135,0.0,3.0011,2.31244714135
 08/12  24:00:00,19.0916427457,2.19503113408,4.71592455807,0.0,1.85583932782,5.577,4.73912327431,0.0,3.0011,1.73802327431
 08/13  01:00:00,10.0301298637,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  02:00:00,10.0416408821,0.0,0.0,0.0,0.618613109274,5.0,3.59319125094,0.0,3.0011,0.592091250936
 08/13  03:00:00,10.0403724918,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  04:00:00,10.2221154573,0.0,0.0,0.0,0.618613109274,5.0,3.59314538732,0.0,3.0011,0.592045387324
 08/13  05:00:00,17.3735358447,2.19503113408,3.10215118701,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/13  06:00:00,31.9781140681,2.19503113408,3.88262184481,0.0,3.71167865564,18.077,14.6700451489,0.0,13.50495,1.1650951489
 08/13  07:00:00,31.7714305273,2.19503113408,5.6489486702,0.0,3.71167865564,18.077,22.7452812801,0.0,21.0077,1.7375812801
 08/13  08:00:00,27.6246979446,2.19503113408,6.48692137969,0.0,3.71167865564,13.077,16.1707356869,0.0,15.0055,1.16523568689
 08/13  09:00:00,29.62933497,2.19503113408,8.46723727832,0.0,3.71167865564,13.077,16.1707141016,0.0,15.0055,1.16521410157
 08/13  10:00:00,37.7059723683,2.19503113408,11.5188484535,0.0,3.71167865564,18.077,36.4747951842,0.0,33.0121,3.46269518423
 08/13  11:00:00,40.1060813047,2.19503113408,12.8147308785,0.0,3.71167865564,18.077,43.9765806266,0.0,40.51485,3.46173062663
 08/13  12:00:00,39.6364684275,2.19503113408,13.0798518016,0.0,3.71167865564,18.077,38.900624467,0.0,36.0132,2.88742446701
 08/13  13:00:00,39.4508110364,2.19503113408,13.2312190139,0.0,3.71167865564,18.077,34.3987116757,0.0,31.51155,2.88716167567
 08/13  14:00:00,34.0499380756,2.19503113408,12.8285841862,0.0,3.71167865564,13.077,23.3196267636,0.0,21.0077,2.31192676356
 08/13  15:00:00,34.235916122,2.19503113408,13.0049377555,0.0,3.71167865564,13.077,21.8189671136,0.0,19.50715,2.31181711364
 08/13  16:00:00,34.6597718474,2.19503113408,13.4224609438,0.0,3.71167865564,13.077,24.8206580856,0.0,22.50825,2.31240808561
 08/13  17:00:00,39.7708792649,2.19503113408,13.5382492056,0.0,3.71167865564,18.077,28.3964039307,0.0,25.50935,2.88705393068
 08/13  18:00:00,39.5172270679,2.19503113408,13.2960617889,0.0,3.71167865564,18.077,28.9718849505,0.0,25.50935,3.46253495045
 08/13  19:00:00,39.52044314,2.19503113408,13.095673664,0.0,3.71167865564,18.077,28.972096972,0.0,25.50935,3.46274697204
 08/13  20:00:00,34.705847684,2.19503113408,11.4241555892,0.0,3.71167865564,13.077,25.3952743324,0.0,22.50825,2.88702433238
 08/13  21:00:00,33.394180454,2.19503113408,9.60417209128,0.0,3.71167865564,13.077,24.4699386897,0.0,21.0077,3.46223868971
 08/13  22:00:00,32.1198003602,2.19503113408,8.4884131915,0.0,3.71167865564,13.077,20.8933297985,0.0,18.0066,2.88672979845
 08/13  23:00:00,31.7600754032,2.19503113408,6.99290424317,0.0,3.71167865564,13.077,4.73920164568,0.0,3.0011,1.73810164568
 08/13  24:00:00,18.8311436774,2.19503113408,4.42754498435,0.0,1.85583932782,5.577,4.73968128378,0.0,3.0011,1.73858128378
 08/14  01:00:00,10.0270988165,0.0,0.0,0.0,0.618613109274,5.0,3.59319614672,0.0,3.0011,0.592096146718
 08/14  02:00:00,10.0322034061,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  03:00:00,10.0235259964,0.0,0.0,0.0,0.618613109274,5.0,3.59317620159,0.0,3.0011,0.592076201593
 08/14  04:00:00,10.1994330604,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  05:00:00,16.4819854567,2.19503113408,2.23904822222,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/14  06:00:00,30.951185001,2.19503113408,2.88189180639,0.0,3.71167865564,18.077,15.2425650171,0.0,13.50495,1.73761501707
 08/14  07:00:00,30.6902701813,2.19503113408,4.58676513069,0.0,3.71167865564,18.077,25.0465609745,0.0,21.0077,4.03886097446
 08/14  08:00:00,26.5803012397,2.19503113408,5.45827449935,0.0,3.71167865564,13.077,19.0432732957,0.0,15.0055,4.03777329565
 08/14  09:00:00,28.1850135903,2.19503113408,7.03841990705,0.0,3.71167865564,13.077,17.893643437,0.0,15.0055,2.88814343704
 08/14  10:00:00,35.8311776508,2.19503113408,9.65939114813,0.0,3.71167865564,18.077,35.8992655741,0.0,33.0121,2.88716557406
 08/14  11:00:00,38.9951965363,2.19503113408,11.717374682,0.0,3.71167865564,18.077,43.976748917,0.0,40.51485,3.46189891698
 08/14  12:00:00,38.7957281382,2.19503113408,12.2613715596,0.0,3.71167865564,18.077,38.900558115,0.0,36.0132,2.88735811497
 08/14  13:00:00,38.8661040539,2.19503113408,12.6575653208,0.0,3.71167865564,18.077,33.8244510638,0.0,31.51155,2.3129010638
 08/14  14:00:00,32.9232191706,2.19503113408,11.709405481,0.0,3.71167865564,13.077,23.3194303766,0.0,21.0077,2.31173037665
 08/14  15:00:00,32.0395640638,2.19503113408,10.8261038913,0.0,3.71167865564,13.077,21.8186174567,0.0,19.50715,2.31146745665
 08/14  16:00:00,32.0565539849,2.19503113408,10.843787254,0.0,3.71167865564,13.077,24.8205973825,0.0,22.50825,2.31234738253
 08/14  17:00:00,38.3567635871,2.19503113408,12.1478568084,0.0,3.71167865564,18.077,28.3966937913,0.0,25.50935,2.88734379129
 08/14  18:00:00,38.2641259939,2.19503113408,12.0620289774,0.0,3.71167865564,18.077,28.9731616426,0.0,25.50935,3.46381164261
 08/14  19:00:00,38.0909950172,2.19503113408,11.6868267975,0.0,3.71167865564,18.077,30.1225277915,0.0,25.50935,4.61317779154
 08/14  20:00:00,33.2131925258,2.19503113408,9.9431982536,0.0,3.71167865564,13.077,25.971048682,0.0,22.50825,3.46279868198
 08/14  21:00:00,32.5995383487,2.19503113408,8.83008377863,0.0,3.71167865564,13.077,24.4712359653,0.0,21.0077,3.46353596528
 08/14  22:00:00,31.2164668445,2.19503113408,7.63812695623,0.0,3.71167865564,13.077,21.467824085,0.0,18.0066,3.461224085
 08/14  23:00:00,31.0366882089,2.19503113408,6.31073477499,0.0,3.71167865564,13.077,4.7398595124,0.0,3.0011,1.7387595124
 08/14  24:00:00,18.0923723795,2.19503113408,3.72987047303,0.0,1.85583932782,5.577,4.73908892438,0.0,3.0011,1.73798892438
 08/15  01:00:00,10.0165501537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  02:00:00,10.029834825,0.0,0.0,0.0,0.618613109274,5.0,3.59318004719,0.0,3.0011,0.592080047194
 08/15  03:00:00,10.0280768539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  04:00:00,10.8985132174,0.0,0.0,0.0,0.618613109274,5.0,3.59318593792,0.0,3.0011,0.592085937918
 08/15  05:00:00,17.6984501211,2.19503113408,2.75761325537,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/15  06:00:00,31.9435757135,2.19503113408,3.53047954064,0.0,3.71167865564,18.077,14.6700221156,0.0,13.50495,1.16507211558
 08/15  07:00:00,31.0771857419,2.19503113408,4.96445808856,0.0,3.71167865564,18.077,25.619965889,0.0,21.0077,4.61226588902
 08/15  08:00:00,26.5089161162,2.19503113408,5.3867420925,0.0,3.71167865564,13.077,18.4692551105,0.0,15.0055,3.46375511049
 08/15  09:00:00,28.129555689,2.19503113408,6.98300866089,0.0,3.71167865564,13.077,18.4672232561,0.0,15.0055,3.46172325614
 08/15  10:00:00,35.9055446197,2.19503113408,9.7352769187,0.0,3.71167865564,18.077,35.8994230694,0.0,33.0121,2.88732306941
 08/15  11:00:00,39.3322929036,2.19503113408,12.0515243654,0.0,3.71167865564,18.077,43.4029630463,0.0,40.51485,2.88811304627
 08/15  12:00:00,39.2870226023,2.19503113408,12.7491989794,0.0,3.71167865564,18.077,38.8998726933,0.0,36.0132,2.8866726933
 08/15  13:00:00,39.0854396524,2.19503113408,12.8819041404,0.0,3.71167865564,18.077,34.3976763334,0.0,31.51155,2.88612633343
 08/15  14:00:00,33.3232332216,2.19503113408,12.1168905596,0.0,3.71167865564,13.077,23.3201338061,0.0,21.0077,2.31243380611
 08/15  15:00:00,31.3574220337,2.19503113408,10.1684989457,0.0,3.71167865564,13.077,21.8195831178,0.0,19.50715,2.3124331178
 08/15  16:00:00,29.7470995155,2.19503113408,8.59178052344,0.0,3.71167865564,13.077,24.8205448015,0.0,22.50825,2.31229480149
 08/15  17:00:00,35.399617833,2.19503113408,9.25382524028,0.0,3.71167865564,18.077,28.396390092,0.0,25.50935,2.887040092
 08/15  18:00:00,36.7891484652,2.19503113408,10.632065107,0.0,3.71167865564,18.077,28.9717764538,0.0,25.50935,3.46242645382
 08/15  19:00:00,37.5485208845,2.19503113408,11.3895885664,0.0,3.71167865564,18.077,29.547797017,0.0,25.50935,4.03844701699
 08/15  20:00:00,32.7926470695,2.19503113408,9.74397849418,0.0,3.71167865564,13.077,26.5444520263,0.0,22.50825,4.0362020263
 08/15  21:00:00,32.3386397706,2.19503113408,8.72359947534,0.0,3.71167865564,13.077,24.4708783041,0.0,21.0077,3.46317830407
 08/15  22:00:00,30.5954375241,2.19503113408,6.99940744935,0.0,3.71167865564,13.077,21.4679483644,0.0,18.0066,3.46134836438
 08/15  23:00:00,30.7730910087,2.19503113408,6.03197771212,0.0,3.71167865564,13.077,4.7398418092,0.0,3.0011,1.7387418092
 08/15  24:00:00,18.0983047705,2.19503113408,3.74566068583,0.0,1.85583932782,5.577,4.73919878642,0.0,3.0011,1.73809878642
 08/16  01:00:00,10.0143431096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  02:00:00,10.0161974829,0.0,0.0,0.0,0.618613109274,5.0,3.59316309604,0.0,3.0011,0.592063096039
 08/16  03:00:00,10.0068986635,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  04:00:00,10.189869315,0.0,0.0,0.0,0.618613109274,5.0,3.5931690137,0.0,3.0011,0.5920690137
 08/16  05:00:00,16.9527241036,2.19503113408,2.69843605169,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/16  06:00:00,31.6708412365,2.19503113408,3.58586232447,0.0,3.71167865564,18.077,14.6700509297,0.0,13.50495,1.16510092966
 08/16  07:00:00,30.7144627699,2.19503113408,4.60968480706,0.0,3.71167865564,18.077,25.620419601,0.0,21.0077,4.61271960104
 08/16  08:00:00,26.6199034249,2.19503113408,5.49872555235,0.0,3.71167865564,13.077,18.4693749008,0.0,15.0055,3.46387490084
 08/16  09:00:00,28.5653655435,2.19503113408,7.41791363997,0.0,3.71167865564,13.077,18.4674003131,0.0,15.0055,3.46190031306
 08/16  10:00:00,36.6940331019,2.19503113408,10.5218732858,0.0,3.71167865564,18.077,35.8994016933,0.0,33.0121,2.88730169328
 08/16  11:00:00,39.8021768896,2.19503113408,12.5167843087,0.0,3.71167865564,18.077,43.4030132948,0.0,40.51485,2.88816329482
 08/16  12:00:00,39.4637702107,2.19503113408,12.9169604676,0.0,3.71167865564,18.077,38.9002017751,0.0,36.0132,2.88700177508
 08/16  13:00:00,39.2275582652,2.19503113408,13.0181534131,0.0,3.71167865564,18.077,34.3975419864,0.0,31.51155,2.88599198642
 08/16  14:00:00,33.7854850884,2.19503113408,12.5753504804,0.0,3.71167865564,13.077,23.3197073461,0.0,21.0077,2.31200734608
 08/16  15:00:00,32.9752253141,2.19503113408,11.7661658479,0.0,3.71167865564,13.077,21.8182891846,0.0,19.50715,2.31113918461
 08/16  16:00:00,33.4815669698,2.19503113408,12.2644277767,0.0,3.71167865564,13.077,24.247630859,0.0,22.50825,1.73938085897
 08/16  17:00:00,39.4148818354,2.19503113408,13.196886723,0.0,3.71167865564,18.077,28.3961466856,0.0,25.50935,2.88679668564
 08/16  18:00:00,39.1988257026,2.19503113408,12.9914485563,0.0,3.71167865564,18.077,29.5472523389,0.0,25.50935,4.03790233894
 08/16  19:00:00,39.1674409238,2.19503113408,12.7608124487,0.0,3.71167865564,18.077,29.5483315376,0.0,25.50935,4.03898153757
 08/16  20:00:00,34.5766174016,2.19503113408,11.301720373,0.0,3.71167865564,13.077,25.9709835895,0.0,22.50825,3.46273358948
 08/16  21:00:00,33.5263465835,2.19503113408,9.73615739778,0.0,3.71167865564,13.077,25.0452730866,0.0,21.0077,4.03757308656
 08/16  22:00:00,31.7379650226,2.19503113408,8.11134004103,0.0,3.71167865564,13.077,21.4675340834,0.0,18.0066,3.4609340834
 08/16  23:00:00,30.9630549939,2.19503113408,6.21187221457,0.0,3.71167865564,13.077,4.7396367613,0.0,3.0011,1.7385367613
 08/16  24:00:00,17.9816427411,2.19503113408,3.61045460469,0.0,1.85583932782,5.577,4.73915218364,0.0,3.0011,1.73805218364
 08/17  01:00:00,10.0140158251,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  02:00:00,10.0240376643,0.0,0.0,0.0,0.618613109274,5.0,3.5931474428,0.0,3.0011,0.592047442799
 08/17  03:00:00,10.0141300176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  04:00:00,10.1966642412,0.0,0.0,0.0,0.618613109274,5.0,3.59315338418,0.0,3.0011,0.592053384184
 08/17  05:00:00,16.4055534123,2.19503113408,2.16471452246,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/17  06:00:00,31.2234137964,2.19503113408,3.14490576541,0.0,3.71167865564,18.077,14.6699157985,0.0,13.50495,1.16496579846
 08/17  07:00:00,30.6888689572,2.19503113408,4.58471037529,0.0,3.71167865564,18.077,25.0460342125,0.0,21.0077,4.03833421245
 08/17  08:00:00,27.3544027008,2.19503113408,6.22557033326,0.0,3.71167865564,13.077,19.043441468,0.0,15.0055,4.03794146801
 08/17  09:00:00,29.3178085144,2.19503113408,8.16076850875,0.0,3.71167865564,13.077,18.4675587728,0.0,15.0055,3.4620587728
 08/17  10:00:00,36.8020412852,2.19503113408,10.6245907832,0.0,3.71167865564,18.077,35.8994315293,0.0,33.0121,2.88733152929
 08/17  11:00:00,39.8334559157,2.19503113408,12.5454588625,0.0,3.71167865564,18.077,43.4028668025,0.0,40.51485,2.88801680255
 08/17  12:00:00,39.4982618636,2.19503113408,12.9491540789,0.0,3.71167865564,18.077,38.9001330226,0.0,36.0132,2.88693302257
 08/17  13:00:00,39.3574063273,2.19503113408,13.1430646123,0.0,3.71167865564,18.077,34.3975253915,0.0,31.51155,2.88597539149
 08/17  14:00:00,34.3957951789,2.19503113408,13.1796136865,0.0,3.71167865564,13.077,22.7462069952,0.0,21.0077,1.73850699518
 08/17  15:00:00,34.1715722772,2.19503113408,12.9511312949,0.0,3.71167865564,13.077,21.8196833597,0.0,19.50715,2.31253335974
 08/17  16:00:00,33.5234355228,2.19503113408,12.3148694084,0.0,3.71167865564,13.077,24.8206399289,0.0,22.50825,2.31238992891
 08/17  17:00:00,38.1189846767,2.19503113408,11.9371342334,0.0,3.71167865564,18.077,28.3965565613,0.0,25.50935,2.88720656132
 08/17  18:00:00,36.19094266,2.19503113408,10.0348817509,0.0,3.71167865564,18.077,29.5469903246,0.0,25.50935,4.0376403246
 08/17  19:00:00,34.6299098186,2.19503113408,8.30702584822,0.0,3.71167865564,18.077,29.5484460878,0.0,25.50935,4.03909608778
 08/17  20:00:00,29.5453669161,2.19503113408,6.35929663388,0.0,3.71167865564,13.077,25.9710252054,0.0,22.50825,3.46277520543
 08/17  21:00:00,29.113813173,2.19503113408,5.40009173261,0.0,3.71167865564,13.077,25.0450812449,0.0,21.0077,4.03738124486
 08/17  22:00:00,27.8217668984,2.19503113408,4.24951943808,0.0,3.71167865564,13.077,21.4678000451,0.0,18.0066,3.46120004513
 08/17  23:00:00,27.73570195,2.19503113408,3.02143007419,0.0,3.71167865564,13.077,4.73982859426,0.0,3.0011,1.73872859426
 08/17  24:00:00,16.1699680713,2.19503113408,1.86329691106,0.0,1.85583932782,5.577,4.73895873934,0.0,3.0011,1.73785873934
 08/18  01:00:00,9.96758980276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  02:00:00,9.97586745523,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  03:00:00,9.9777950681,0.0,0.0,0.0,0.618613109274,5.0,3.59318769572,0.0,3.0011,0.592087695722
 08/18  04:00:00,10.8225497848,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  05:00:00,16.2046084126,2.19503113408,1.33282895927,0.0,1.85583932782,5.577,5.09374357275,0.0,4.50165,0.592093572754
 08/18  06:00:00,30.7706364775,2.19503113408,2.39919073047,0.0,3.71167865564,18.077,14.6701235351,0.0,13.50495,1.16517353512
 08/18  07:00:00,29.4119903865,2.19503113408,3.32296622327,0.0,3.71167865564,18.077,25.0455452611,0.0,21.0077,4.03784526114
 08/18  08:00:00,24.5654167562,2.19503113408,3.46682604691,0.0,3.71167865564,13.077,19.0431233729,0.0,15.0055,4.03762337288
 08/18  09:00:00,25.1009256486,2.19503113408,3.98961916048,0.0,3.71167865564,13.077,18.4671881938,0.0,15.0055,3.4616881938
 08/18  10:00:00,32.0820385484,2.19503113408,5.96076718636,0.0,3.71167865564,18.077,35.8992183521,0.0,33.0121,2.8871183521
 08/18  11:00:00,35.1566582855,2.19503113408,7.93513594047,0.0,3.71167865564,18.077,43.4030272669,0.0,40.51485,2.8881772669
 08/18  12:00:00,36.0665840704,2.19503113408,9.6072106191,0.0,3.71167865564,18.077,38.9004618868,0.0,36.0132,2.88726188679
 08/18  13:00:00,36.0376996522,2.19503113408,9.8887768646,0.0,3.71167865564,18.077,34.3976902337,0.0,31.51155,2.88614023373
 08/18  14:00:00,29.6118058974,2.19503113408,8.46086465747,0.0,3.71167865564,13.077,22.7470874297,0.0,21.0077,1.73938742969
 08/18  15:00:00,29.0259247572,2.19503113408,7.87629048253,0.0,3.71167865564,13.077,21.819438039,0.0,19.50715,2.31228803902
 08/18  16:00:00,29.8616710835,2.19503113408,8.70332472491,0.0,3.71167865564,13.077,24.82063351,0.0,22.50825,2.31238350998
 08/18  17:00:00,36.7204420793,2.19503113408,10.5586958852,0.0,3.71167865564,18.077,28.3959512673,0.0,25.50935,2.88660126733
 08/18  18:00:00,36.585794287,2.19503113408,10.4282842111,0.0,3.71167865564,18.077,29.5465456462,0.0,25.50935,4.03719564622
 08/18  19:00:00,36.2219446148,2.19503113408,10.0710507294,0.0,3.71167865564,18.077,29.5480910356,0.0,25.50935,4.03874103563
 08/18  20:00:00,30.9409844336,2.19503113408,7.90796084958,0.0,3.71167865564,13.077,25.9711336846,0.0,22.50825,3.4628836846
 08/18  21:00:00,30.2830967346,2.19503113408,6.68944508388,0.0,3.71167865564,13.077,25.0451257713,0.0,21.0077,4.03742577127
 08/18  22:00:00,29.4832303576,2.19503113408,5.89833280653,0.0,3.71167865564,13.077,20.8941121126,0.0,18.0066,2.88751211265
 08/18  23:00:00,28.7947885312,2.19503113408,4.09826420658,0.0,3.71167865564,13.077,5.31280000097,0.0,3.0011,2.31170000097
 08/18  24:00:00,16.4268242198,2.19503113408,2.12402235853,0.0,1.85583932782,5.577,4.16647867259,0.0,3.0011,1.16537867259
 08/19  01:00:00,9.9697544666,0.0,0.0,0.0,0.618613109274,5.0,3.59319205761,0.0,3.0011,0.592092057607
 08/19  02:00:00,9.97928347888,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  03:00:00,9.96976113497,0.0,0.0,0.0,0.618613109274,5.0,3.59318321812,0.0,3.0011,0.59208321812
 08/19  04:00:00,10.142274722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  05:00:00,14.856499902,2.19503113408,0.669324590627,0.0,1.85583932782,5.577,5.09373910224,0.0,4.50165,0.592089102241
 08/19  06:00:00,29.7477621137,2.19503113408,1.71506777251,0.0,3.71167865564,18.077,14.6700096008,0.0,13.50495,1.16505960076
 08/19  07:00:00,28.6153463546,2.19503113408,2.54742039201,0.0,3.71167865564,18.077,22.1729075882,0.0,21.0077,1.16520758819
 08/19  08:00:00,24.1266385182,2.19503113408,3.04389230534,0.0,3.71167865564,13.077,16.1707089759,0.0,15.0055,1.16520897586
 08/19  09:00:00,25.26965927,2.19503113408,4.16786520551,0.0,3.71167865564,13.077,18.4683049916,0.0,15.0055,3.46280499164
 08/19  10:00:00,33.0504400085,2.19503113408,6.93257438084,0.0,3.71167865564,18.077,36.4738442991,0.0,33.0121,3.46174429906
 08/19  11:00:00,36.3454789989,2.19503113408,9.11849161441,0.0,3.71167865564,18.077,43.977625176,0.0,40.51485,3.46277517603
 08/19  12:00:00,36.3731946696,2.19503113408,9.90502284289,0.0,3.71167865564,18.077,39.4753278699,0.0,36.0132,3.4621278699
 08/19  13:00:00,36.4285884146,2.19503113408,10.2690929585,0.0,3.71167865564,18.077,34.9731807483,0.0,31.51155,3.46163074831
 08/19  14:00:00,30.2004352724,2.19503113408,9.03369121939,0.0,3.71167865564,13.077,23.8948693733,0.0,21.0077,2.88716937331
 08/19  15:00:00,29.7563967696,2.19503113408,8.58757811143,0.0,3.71167865564,13.077,22.3939380261,0.0,19.50715,2.8867880261
 08/19  16:00:00,30.0537892062,2.19503113408,8.87905968831,0.0,3.71167865564,13.077,24.8206696112,0.0,22.50825,2.31241961119
 08/19  17:00:00,35.8239809816,2.19503113408,9.64589017598,0.0,3.71167865564,18.077,28.3964659731,0.0,25.50935,2.88711597311
 08/19  18:00:00,36.0831692269,2.19503113408,9.90725241841,0.0,3.71167865564,18.077,29.5470476238,0.0,25.50935,4.03769762384
 08/19  19:00:00,35.9283837459,2.19503113408,9.55656831049,0.0,3.71167865564,18.077,29.5470442668,0.0,25.50935,4.0376942668
 08/19  20:00:00,31.3853909276,2.19503113408,8.14825784707,0.0,3.71167865564,13.077,25.970990821,0.0,22.50825,3.46274082101
 08/19  21:00:00,30.8718471582,2.19503113408,7.12392257512,0.0,3.71167865564,13.077,24.4710425999,0.0,21.0077,3.46334259989
 08/19  22:00:00,29.5239808065,2.19503113408,5.96509678037,0.0,3.71167865564,13.077,20.8937519212,0.0,18.0066,2.8871519212
 08/19  23:00:00,29.0226781436,2.19503113408,4.32391141876,0.0,3.71167865564,13.077,5.31338209872,0.0,3.0011,2.31228209872
 08/19  24:00:00,16.5699887937,2.19503113408,2.25026668684,0.0,1.85583932782,5.577,4.73916149088,0.0,3.0011,1.73806149088
 08/20  01:00:00,9.9810942978,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  02:00:00,9.99152993923,0.0,0.0,0.0,0.618613109274,5.0,3.59315101476,0.0,3.0011,0.592051014756
 08/20  03:00:00,9.98422152626,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  04:00:00,10.1580540792,0.0,0.0,0.0,0.618613109274,5.0,3.59315695165,0.0,3.0011,0.592056951653
 08/20  05:00:00,15.1686912468,2.19503113408,0.970724695094,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/20  06:00:00,29.8507969935,2.19503113408,1.8097366644,0.0,3.71167865564,18.077,14.6700485548,0.0,13.50495,1.16509855482
 08/20  07:00:00,28.7845545295,2.19503113408,2.7079526912,0.0,3.71167865564,18.077,22.7454490794,0.0,21.0077,1.73774907938
 08/20  08:00:00,24.2447681039,2.19503113408,3.15116228968,0.0,3.71167865564,13.077,16.1706929946,0.0,15.0055,1.16519299464
 08/20  09:00:00,25.2108214536,2.19503113408,4.09556016639,0.0,3.71167865564,13.077,16.1707091165,0.0,15.0055,1.16520911654
 08/20  10:00:00,32.5974990417,2.19503113408,6.46281229887,0.0,3.71167865564,18.077,36.4749065415,0.0,33.0121,3.46280654149
 08/20  11:00:00,35.9891123609,2.19503113408,8.73680973542,0.0,3.71167865564,18.077,43.9774582121,0.0,40.51485,3.46260821212
 08/20  12:00:00,36.6742637746,2.19503113408,10.1729951321,0.0,3.71167865564,18.077,38.9004321666,0.0,36.0132,2.88723216663
 08/20  13:00:00,36.8838672159,2.19503113408,10.6997061611,0.0,3.71167865564,18.077,34.3983354652,0.0,31.51155,2.88678546521
 08/20  14:00:00,31.0782424419,2.19503113408,9.88305018151,0.0,3.71167865564,13.077,23.3200594694,0.0,21.0077,2.31235946936
 08/20  15:00:00,30.6065387897,2.19503113408,9.40760031619,0.0,3.71167865564,13.077,21.8192970192,0.0,19.50715,2.31214701925
 08/20  16:00:00,30.680037842,2.19503113408,9.47890598172,0.0,3.71167865564,13.077,24.8202183399,0.0,22.50825,2.31196833994
 08/20  17:00:00,36.7338436337,2.19503113408,10.5320309898,0.0,3.71167865564,18.077,28.3965535502,0.0,25.50935,2.8872035502
 08/20  18:00:00,37.7465518559,2.19503113408,11.547263629,0.0,3.71167865564,18.077,28.9720833227,0.0,25.50935,3.46273332268
 08/20  19:00:00,37.7775098619,2.19503113408,11.3797400685,0.0,3.71167865564,18.077,28.9719569651,0.0,25.50935,3.46260696515
 08/20  20:00:00,32.7439128229,2.19503113408,9.48972429741,0.0,3.71167865564,13.077,25.3956768858,0.0,22.50825,2.88742688584
 08/20  21:00:00,31.9659120681,2.19503113408,8.24076395628,0.0,3.71167865564,13.077,24.4701012239,0.0,21.0077,3.4624012239
 08/20  22:00:00,30.4911737248,2.19503113408,6.92057548591,0.0,3.71167865564,13.077,20.8935160332,0.0,18.0066,2.88691603318
 08/20  23:00:00,29.8527501322,2.19503113408,5.14323484364,0.0,3.71167865564,13.077,4.73945554984,0.0,3.0011,1.73835554984
 08/20  24:00:00,16.981321916,2.19503113408,2.64401056407,0.0,1.85583932782,5.577,4.73981182879,0.0,3.0011,1.73871182879
 08/21  01:00:00,9.99235359815,0.0,0.0,0.0,0.618613109274,5.0,3.59317561291,0.0,3.0011,0.592075612907
 08/21  02:00:00,10.0012298525,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  03:00:00,9.99404147453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  04:00:00,10.1680688395,0.0,0.0,0.0,0.618613109274,5.0,3.59318151067,0.0,3.0011,0.592081510671
 08/21  05:00:00,15.4711648458,2.19503113408,1.26333065351,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/21  06:00:00,30.2719231512,2.19503113408,2.22184137118,0.0,3.71167865564,18.077,15.2425051636,0.0,13.50495,1.73755516358
 08/21  07:00:00,29.3192415201,2.19503113408,3.23521022151,0.0,3.71167865564,18.077,25.0457684354,0.0,21.0077,4.03806843543
 08/21  08:00:00,24.0469172364,2.19503113408,2.96384787094,0.0,3.71167865564,13.077,18.4686164721,0.0,15.0055,3.46311647209
 08/21  09:00:00,24.2171188929,2.19503113408,3.11736277083,0.0,3.71167865564,13.077,18.4671349957,0.0,15.0055,3.46163499567
 08/21  10:00:00,30.7950464312,2.19503113408,4.67467706663,0.0,3.71167865564,18.077,35.8991854907,0.0,33.0121,2.8870854907
 08/21  11:00:00,34.1405641554,2.19503113408,6.90026972563,0.0,3.71167865564,18.077,43.9767320279,0.0,40.51485,3.46188202794
 08/21  12:00:00,35.6460103492,2.19503113408,9.16169322432,0.0,3.71167865564,18.077,38.9005873147,0.0,36.0132,2.8873873147
 08/21  13:00:00,36.3890936322,2.19503113408,10.2162690413,0.0,3.71167865564,18.077,33.8246710963,0.0,31.51155,2.3131210963
 08/21  14:00:00,30.3630052015,2.19503113408,9.18198926896,0.0,3.71167865564,13.077,23.3194302809,0.0,21.0077,2.31173028093
 08/21  15:00:00,29.79952887,2.19503113408,8.61730057398,0.0,3.71167865564,13.077,21.8194611465,0.0,19.50715,2.3123111465
 08/21  16:00:00,29.8788128435,2.19503113408,8.69935776477,0.0,3.71167865564,13.077,24.8205348725,0.0,22.50825,2.31228487248
 08/21  17:00:00,36.0639478508,2.19503113408,9.88947173167,0.0,3.71167865564,18.077,28.3966739648,0.0,25.50935,2.88732396478
 08/21  18:00:00,35.5947763825,2.19503113408,9.43172648917,0.0,3.71167865564,18.077,28.9731623086,0.0,25.50935,3.46381230859
 08/21  19:00:00,34.4046927005,2.19503113408,8.06673684696,0.0,3.71167865564,18.077,30.1225985262,0.0,25.50935,4.61324852616
 08/21  20:00:00,28.7391409428,2.19503113408,5.55288790003,0.0,3.71167865564,13.077,25.9710299626,0.0,22.50825,3.46277996264
 08/21  21:00:00,27.6301325414,2.19503113408,3.97144638631,0.0,3.71167865564,13.077,24.4712120264,0.0,21.0077,3.46351202637
 08/21  22:00:00,25.6826054046,2.19503113408,2.18431771649,0.0,3.71167865564,13.077,21.4681664431,0.0,18.0066,3.46156644306
 08/21  23:00:00,26.2149818339,2.19503113408,1.58020502638,0.0,3.71167865564,13.077,4.73973132055,0.0,3.0011,1.73863132055
 08/21  24:00:00,14.4524649922,2.19503113408,0.235557409166,0.0,1.85583932782,5.577,4.73931838599,0.0,3.0011,1.73821838599
 08/22  01:00:00,9.87548144777,0.0,0.0,0.0,0.618613109274,5.0,3.59317670801,0.0,3.0011,0.592076708009
 08/22  02:00:00,9.8980391349,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  03:00:00,9.9022915509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  04:00:00,10.6486138465,0.0,0.0,0.0,0.618613109274,5.0,3.59315675118,0.0,3.0011,0.592056751182
 08/22  05:00:00,14.6482877519,2.19503113408,0.0172082337101,0.0,1.85583932782,5.577,4.67770175369,0.156051753686,4.50165,0.02
 08/22  06:00:00,28.1763177981,2.19503113408,0.00796813910406,0.0,3.71167865564,18.077,14.6701319179,0.0,13.50495,1.16518191794
 08/22  07:00:00,26.2727154016,2.19503113408,0.295665935983,0.0,3.71167865564,18.077,25.6207709302,0.0,21.0077,4.61307093024
 08/22  08:00:00,21.7095672868,2.19503113408,0.700750082701,0.0,3.71167865564,13.077,18.4694141114,0.0,15.0055,3.46391411143
 08/22  09:00:00,22.3127209221,2.19503113408,1.26168699918,0.0,3.71167865564,13.077,18.4673915155,0.0,15.0055,3.46189151545
 08/22  10:00:00,27.979629843,2.19503113408,1.90733584938,0.0,3.71167865564,18.077,35.8993661363,0.0,33.0121,2.88726613631
 08/22  11:00:00,30.4854080926,2.19503113408,3.29590738024,0.0,3.71167865564,18.077,43.9767487986,0.0,40.51485,3.46189879862
 08/22  12:00:00,30.8540332033,2.19503113408,4.45126242565,0.0,3.71167865564,18.077,38.9003522034,0.0,36.0132,2.88715220339
 08/22  13:00:00,30.6849388057,2.19503113408,4.58239581545,0.0,3.71167865564,18.077,33.8240142757,0.0,31.51155,2.31246427571
 08/22  14:00:00,24.6298213236,2.19503113408,3.52119000131,0.0,3.71167865564,13.077,23.3193520319,0.0,21.0077,2.31165203186
 08/22  15:00:00,24.2169450801,2.19503113408,3.10534508716,0.0,3.71167865564,13.077,21.8185497193,0.0,19.50715,2.31139971926
 08/22  16:00:00,24.1072152195,2.19503113408,3.0099610129,0.0,3.71167865564,13.077,24.8205044006,0.0,22.50825,2.31225440057
 08/22  17:00:00,29.8898387973,2.19503113408,3.85375776012,0.0,3.71167865564,18.077,28.3965850622,0.0,25.50935,2.88723506223
 08/22  18:00:00,29.989358076,2.19503113408,3.95620015114,0.0,3.71167865564,18.077,28.973329971,0.0,25.50935,3.46397997096
 08/22  19:00:00,29.2697174347,2.19503113408,3.25058921223,0.0,3.71167865564,18.077,30.1227124573,0.0,25.50935,4.6133624573
 08/22  20:00:00,24.6145109701,2.19503113408,1.72560470207,0.0,3.71167865564,13.077,25.9710244602,0.0,22.50825,3.46277446018
 08/22  21:00:00,24.5469354812,2.19503113408,1.10935574998,0.0,3.71167865564,13.077,24.4712731641,0.0,21.0077,3.46357316413
 08/22  22:00:00,23.8619239399,2.19503113408,0.451614551973,0.0,3.71167865564,13.077,21.4682097695,0.0,18.0066,3.46160976951
 08/22  23:00:00,24.5277509332,2.19503113408,0.0,0.0,3.71167865564,13.077,4.7398922452,0.0,3.0011,1.7387922452
 08/22  24:00:00,14.0723251386,2.19503113408,0.0,0.0,1.85583932782,5.577,4.85991049915,0.120543857409,3.0011,1.73826664174
 08/23  01:00:00,9.79129633399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  02:00:00,9.81952276043,0.0,0.0,0.0,0.618613109274,5.0,3.59319229734,0.0,3.0011,0.592092297335
 08/23  03:00:00,9.81501138423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  04:00:00,9.97983332563,0.0,0.0,0.0,0.618613109274,5.0,3.59314643909,0.0,3.0011,0.592046439088
 08/23  05:00:00,13.9831438719,2.19503113408,0.0,0.0,1.85583932782,5.577,6.02161321837,1.49996321837,4.50165,0.02
 08/23  06:00:00,27.8115888628,2.19503113408,0.0,0.0,3.71167865564,18.077,14.6700493112,0.0,13.50495,1.16509931124
 08/23  07:00:00,25.8895596019,2.19503113408,0.00821449340512,0.0,3.71167865564,18.077,25.6205637682,0.0,21.0077,4.61286376822
 08/23  08:00:00,20.9578943419,2.19503113408,0.018745827337,0.0,3.71167865564,13.077,18.4693851788,0.0,15.0055,3.46388517878
 08/23  09:00:00,21.3958383963,2.19503113408,0.391230438774,0.0,3.71167865564,13.077,18.4674381732,0.0,15.0055,3.46193817324
 08/23  10:00:00,27.1176957889,2.19503113408,1.08332924799,0.0,3.71167865564,18.077,35.8994461377,0.0,33.0121,2.88734613767
 08/23  11:00:00,29.0802436338,2.19503113408,1.92338962025,0.0,3.71167865564,18.077,43.9767648521,0.0,40.51485,3.46191485206
 08/23  12:00:00,29.706130534,2.19503113408,3.33030950288,0.0,3.71167865564,18.077,38.9003920738,0.0,36.0132,2.88719207376
 08/23  13:00:00,30.1731128506,2.19503113408,4.06826613986,0.0,3.71167865564,18.077,33.8245794369,0.0,31.51155,2.31302943691
 08/23  14:00:00,24.6718390828,2.19503113408,3.55210176184,0.0,3.71167865564,13.077,23.3198056119,0.0,21.0077,2.31210561188
 08/23  15:00:00,24.75148566,2.19503113408,3.62052439196,0.0,3.71167865564,13.077,21.8187788386,0.0,19.50715,2.31162883863
 08/23  16:00:00,25.1652916102,2.19503113408,4.05371392721,0.0,3.71167865564,13.077,24.8204697325,0.0,22.50825,2.31221973246
 08/23  17:00:00,31.3764348343,2.19503113408,5.30721553653,0.0,3.71167865564,18.077,28.3965365152,0.0,25.50935,2.88718651515
 08/23  18:00:00,31.8466776486,2.19503113408,5.77706036303,0.0,3.71167865564,18.077,28.9730473239,0.0,25.50935,3.46369732386
 08/23  19:00:00,31.162760534,2.19503113408,4.91824673196,0.0,3.71167865564,18.077,30.1227337774,0.0,25.50935,4.6133837774
