Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  20:00:00,25.9912750304,2.19503113408,2.8917551027,0.0,3.71167865564,13.077,25.9711011911,0.0,22.50825,3.46285119111
 08/23  21:00:00,25.5559554008,2.19503113408,1.93840022166,0.0,3.71167865564,13.077,24.4713872782,0.0,21.0077,3.46368727822
 08/23  22:00:00,24.8463338962,2.19503113408,1.37986993465,0.0,3.71167865564,13.077,21.4682631186,0.0,18.0066,3.46166311858
 08/23  23:00:00,25.444587276,2.19503113408,0.851440196769,0.0,3.71167865564,13.077,4.73972825415,0.0,3.0011,1.73862825415
 08/23  24:00:00,14.1826471984,2.19503113408,0.0,0.0,1.85583932782,5.577,4.73931731421,0.0,3.0011,1.73821731421
 08/24  01:00:00,9.87343035724,0.0,0.0,0.0,0.618613109274,5.0,3.59315046788,0.0,3.0011,0.59205046788
 08/24  02:00:00,9.8873892665,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  03:00:00,9.88373258452,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,10.0459967837,0.0,0.0,0.0,0.618613109274,5.0,3.59318227746,0.0,3.0011,0.592082277464
 08/24  05:00:00,14.0417826195,2.19503113408,0.0,0.0,1.85583932782,5.577,4.64239317999,0.12074317999,4.50165,0.02
 08/24  06:00:00,27.8740836496,2.19503113408,0.00892886955376,0.0,3.71167865564,18.077,14.6701534143,0.0,13.50495,1.16520341427
 08/24  07:00:00,25.9495350736,2.19503113408,0.00966627488141,0.0,3.71167865564,18.077,25.620661775,0.0,21.0077,4.61296177498
 08/24  08:00:00,21.4110233594,2.19503113408,0.416524445044,0.0,3.71167865564,13.077,18.4693537089,0.0,15.0055,3.46385370892
 08/24  09:00:00,22.3590720651,2.19503113408,1.30572390216,0.0,3.71167865564,13.077,18.4675262098,0.0,15.0055,3.46202620977
 08/24  10:00:00,28.727968809,2.19503113408,2.63385163105,0.0,3.71167865564,18.077,35.8994418298,0.0,33.0121,2.88734182976
 08/24  11:00:00,32.2179772264,2.19503113408,4.99330737539,0.0,3.71167865564,18.077,43.9767609161,0.0,40.51485,3.46191091607
 08/24  12:00:00,33.0291154338,2.19503113408,6.56777972914,0.0,3.71167865564,18.077,38.9005224389,0.0,36.0132,2.88732243889
 08/24  13:00:00,33.2573341773,2.19503113408,7.10538485152,0.0,3.71167865564,18.077,33.8246127007,0.0,31.51155,2.31306270065
 08/24  14:00:00,27.5111002729,2.19503113408,6.34735751873,0.0,3.71167865564,13.077,23.3198874363,0.0,21.0077,2.31218743625
 08/24  15:00:00,27.5575647423,2.19503113408,6.38507405894,0.0,3.71167865564,13.077,21.8188629623,0.0,19.50715,2.31171296233
 08/24  16:00:00,28.3308553074,2.19503113408,7.15495798015,0.0,3.71167865564,13.077,24.8207822587,0.0,22.50825,2.31253225874
 08/24  17:00:00,34.9717974382,2.19503113408,8.82981660973,0.0,3.71167865564,18.077,28.3966203628,0.0,25.50935,2.88727036284
 08/24  18:00:00,35.0828241435,2.19503113408,8.97342940853,0.0,3.71167865564,18.077,28.9733130772,0.0,25.50935,3.46396307721
 08/24  19:00:00,34.6991761583,2.19503113408,8.40754867246,0.0,3.71167865564,18.077,30.1226969067,0.0,25.50935,4.61334690667
 08/24  20:00:00,29.8651541358,2.19503113408,6.08142832222,0.0,3.71167865564,13.077,25.971069808,0.0,22.50825,3.46281980798
 08/24  21:00:00,27.9900821698,2.19503113408,4.32594701143,0.0,3.71167865564,13.077,25.0452913485,0.0,21.0077,4.03759134846
 08/24  22:00:00,26.2574951019,2.19503113408,2.74231103881,0.0,3.71167865564,13.077,20.8946255851,0.0,18.0066,2.88802558508
 08/24  23:00:00,26.4424108008,2.19503113408,1.80658183297,0.0,3.71167865564,13.077,4.73962639653,0.0,3.0011,1.73852639653
 08/24  24:00:00,14.3878220559,2.19503113408,0.167411091445,0.0,1.85583932782,5.577,4.7394093237,0.0,3.0011,1.7383093237
 08/25  01:00:00,9.89847100551,0.0,0.0,0.0,0.618613109274,5.0,3.59318080696,0.0,3.0011,0.592080806955
 08/25  02:00:00,9.91312386461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  03:00:00,9.90732538136,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  04:00:00,10.6817477289,0.0,0.0,0.0,0.618613109274,5.0,3.59318669647,0.0,3.0011,0.592086696473
 08/25  05:00:00,14.6908254977,2.19503113408,0.0,0.0,1.85583932782,5.577,4.61898795947,0.097337959469,4.50165,0.02
 08/25  06:00:00,28.1902610807,2.19503113408,0.00804933680198,0.0,3.71167865564,18.077,15.2425260497,0.0,13.50495,1.73757604974
 08/25  07:00:00,25.9716496559,2.19503113408,0.0173028414411,0.0,3.71167865564,18.077,25.0464434376,0.0,21.0077,4.03874343758
 08/25  08:00:00,21.2964026717,2.19503113408,0.314807920336,0.0,3.71167865564,13.077,19.0431413403,0.0,15.0055,4.0376413403
 08/25  09:00:00,21.70947392,2.19503113408,0.694473104695,0.0,3.71167865564,13.077,17.8937877475,0.0,15.0055,2.88828774745
 08/25  10:00:00,27.3084233699,2.19503113408,1.26658688133,0.0,3.71167865564,18.077,35.8994390856,0.0,33.0121,2.88733908559
 08/25  11:00:00,29.5963447444,2.19503113408,2.4269062713,0.0,3.71167865564,18.077,43.9766752097,0.0,40.51485,3.46182520968
 08/25  12:00:00,30.1708055069,2.19503113408,3.7844709403,0.0,3.71167865564,18.077,38.9005935433,0.0,36.0132,2.88739354333
 08/25  13:00:00,30.2337192818,2.19503113408,4.12424396459,0.0,3.71167865564,18.077,33.824436573,0.0,31.51155,2.31288657298
 08/25  14:00:00,24.4187162289,2.19503113408,3.30300948466,0.0,3.71167865564,13.077,23.3196060359,0.0,21.0077,2.31190603593
 08/25  15:00:00,24.3551683887,2.19503113408,3.23326049597,0.0,3.71167865564,13.077,21.8192687519,0.0,19.50715,2.31211875189
 08/25  16:00:00,24.5065910842,2.19503113408,3.43525055729,0.0,3.71167865564,13.077,24.8204371565,0.0,22.50825,2.31218715655
 08/25  17:00:00,30.3289948916,2.19503113408,4.27985929069,0.0,3.71167865564,18.077,28.3965606754,0.0,25.50935,2.88721067542
 08/25  18:00:00,30.4043979977,2.19503113408,4.362056198,0.0,3.71167865564,18.077,28.9735269018,0.0,25.50935,3.46417690185
 08/25  19:00:00,29.9657106245,2.19503113408,3.92952675933,0.0,3.71167865564,18.077,30.1227098317,0.0,25.50935,4.61335983167
 08/25  20:00:00,25.8935264948,2.19503113408,2.35076235059,0.0,3.71167865564,13.077,25.970951144,0.0,22.50825,3.46270114399
 08/25  21:00:00,25.0551099989,2.19503113408,1.58647693997,0.0,3.71167865564,13.077,25.0452075092,0.0,21.0077,4.0375075092
 08/25  22:00:00,24.429506938,2.19503113408,0.98716782916,0.0,3.71167865564,13.077,20.8943558878,0.0,18.0066,2.88775588782
 08/25  23:00:00,24.976265316,2.19503113408,0.414205921055,0.0,3.71167865564,13.077,5.31200790826,0.0,3.0011,2.31090790826
 08/25  24:00:00,14.1375933505,2.19503113408,0.0,0.0,1.85583932782,5.577,4.19198041191,0.0256967275385,3.0011,1.16518368437
 08/26  01:00:00,9.83453853169,0.0,0.0,0.0,0.618613109274,5.0,3.59318499855,0.0,3.0011,0.592084998551
 08/26  02:00:00,9.86256520411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  03:00:00,9.87385468883,0.0,0.0,0.0,0.618613109274,5.0,3.59319088025,0.0,3.0011,0.592090880248
 08/26  04:00:00,10.0387437626,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  05:00:00,14.0384584847,2.19503113408,0.0155444845574,0.0,1.85583932782,5.577,5.25590440804,0.162209382163,4.50165,0.592045025875
 08/26  06:00:00,27.8647825159,2.19503113408,0.00860380732773,0.0,3.71167865564,18.077,14.6698166938,0.0,13.50495,1.16486669385
 08/26  07:00:00,25.9478122602,2.19503113408,0.00751588069479,0.0,3.71167865564,18.077,22.1728032335,0.0,21.0077,1.16510323352
 08/26  08:00:00,21.1341520242,2.19503113408,0.151781081339,0.0,3.71167865564,13.077,16.1707223301,0.0,15.0055,1.16522233011
 08/26  09:00:00,21.99901928,2.19503113408,0.961860462832,0.0,3.71167865564,13.077,18.4684239992,0.0,15.0055,3.46292399917
 08/26  10:00:00,28.0620858723,2.19503113408,1.98067129951,0.0,3.71167865564,18.077,36.4738138942,0.0,33.0121,3.46171389418
 08/26  11:00:00,31.1243543911,2.19503113408,3.90933320061,0.0,3.71167865564,18.077,43.977742374,0.0,40.51485,3.46289237399
 08/26  12:00:00,31.6438192437,2.19503113408,5.20258181619,0.0,3.71167865564,18.077,39.4760905554,0.0,36.0132,3.46289055538
 08/26  13:00:00,31.8928406403,2.19503113408,5.74185418885,0.0,3.71167865564,18.077,34.9727653437,0.0,31.51155,3.46121534372
 08/26  14:00:00,26.4514010762,2.19503113408,5.29015221513,0.0,3.71167865564,13.077,23.8948498748,0.0,21.0077,2.88714987478
 08/26  15:00:00,26.5166884937,2.19503113408,5.34770245079,0.0,3.71167865564,13.077,22.3940553723,0.0,19.50715,2.88690537227
 08/26  16:00:00,26.7087595681,2.19503113408,5.57239287689,0.0,3.71167865564,13.077,24.8212470343,0.0,22.50825,2.3129970343
 08/26  17:00:00,32.3880967786,2.19503113408,6.28904670819,0.0,3.71167865564,18.077,28.3965764111,0.0,25.50935,2.88722641113
 08/26  18:00:00,32.136897494,2.19503113408,6.0576823633,0.0,3.71167865564,18.077,29.5472895376,0.0,25.50935,4.03793953759
 08/26  19:00:00,31.45536938,2.19503113408,5.19969153461,0.0,3.71167865564,18.077,29.546984806,0.0,25.50935,4.03763480596
 08/26  20:00:00,27.6509292694,2.19503113408,3.89352537076,0.0,3.71167865564,13.077,25.9709868919,0.0,22.50825,3.46273689191
 08/26  21:00:00,26.8933207964,2.19503113408,3.24163407308,0.0,3.71167865564,13.077,24.4709254317,0.0,21.0077,3.46322543167
 08/26  22:00:00,26.1585593254,2.19503113408,2.64740224385,0.0,3.71167865564,13.077,20.893364034,0.0,18.0066,2.88676403403
 08/26  23:00:00,26.5974919501,2.19503113408,1.93765028167,0.0,3.71167865564,13.077,5.31348601206,0.0,3.0011,2.31238601206
 08/26  24:00:00,15.1935046091,2.19503113408,0.934385625245,0.0,1.85583932782,5.577,4.73908674893,0.0,3.0011,1.73798674893
 08/27  01:00:00,9.92932073879,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  02:00:00,9.94273519223,0.0,0.0,0.0,0.618613109274,5.0,3.59317920601,0.0,3.0011,0.592079206006
 08/27  03:00:00,9.93558564916,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  04:00:00,10.1045939484,0.0,0.0,0.0,0.618613109274,5.0,3.59318509571,0.0,3.0011,0.592085095714
 08/27  05:00:00,14.1152892733,2.19503113408,0.0,0.0,1.85583932782,5.577,4.66141552345,0.139765523446,4.50165,0.02
 08/27  06:00:00,28.0710238999,2.19503113408,0.123226391398,0.0,3.71167865564,18.077,14.6700264021,0.0,13.50495,1.16507640208
 08/27  07:00:00,26.8435422808,2.19503113408,0.828696015307,0.0,3.71167865564,18.077,22.745264427,0.0,21.0077,1.737564427
 08/27  08:00:00,22.4501153467,2.19503113408,1.4001853202,0.0,3.71167865564,13.077,16.1707152191,0.0,15.0055,1.16521521915
 08/27  09:00:00,23.2467078251,2.19503113408,2.16363026603,0.0,3.71167865564,13.077,16.1707177258,0.0,15.0055,1.16521772579
 08/27  10:00:00,30.5084379383,2.19503113408,4.38644697535,0.0,3.71167865564,18.077,36.4750550446,0.0,33.0121,3.46295504456
 08/27  11:00:00,34.3968064806,2.19503113408,7.14337678258,0.0,3.71167865564,18.077,43.9777535545,0.0,40.51485,3.46290355449
 08/27  12:00:00,35.3211313848,2.19503113408,8.81635437571,0.0,3.71167865564,18.077,38.9006745694,0.0,36.0132,2.88747456944
 08/27  13:00:00,35.0882580847,2.19503113408,8.91183055102,0.0,3.71167865564,18.077,34.398271904,0.0,31.51155,2.88672190396
 08/27  14:00:00,29.1312239498,2.19503113408,7.95173956311,0.0,3.71167865564,13.077,23.3199394597,0.0,21.0077,2.31223945973
 08/27  15:00:00,29.1853779451,2.19503113408,8.00304734215,0.0,3.71167865564,13.077,21.8190428591,0.0,19.50715,2.31189285915
 08/27  16:00:00,29.0280130276,2.19503113408,7.84742465426,0.0,3.71167865564,13.077,24.8205207408,0.0,22.50825,2.31227074082
 08/27  17:00:00,34.4064835946,2.19503113408,8.23249726346,0.0,3.71167865564,18.077,28.3966252541,0.0,25.50935,2.88727525406
 08/27  18:00:00,34.5063445942,2.19503113408,8.38822209802,0.0,3.71167865564,18.077,28.9720686116,0.0,25.50935,3.46271861158
 08/27  19:00:00,33.6963662261,2.19503113408,7.40474473376,0.0,3.71167865564,18.077,28.9723467567,0.0,25.50935,3.46299675673
 08/27  20:00:00,29.4019624615,2.19503113408,5.61616501247,0.0,3.71167865564,13.077,25.3956898873,0.0,22.50825,2.88743988729
 08/27  21:00:00,28.4009593931,2.19503113408,4.72697465631,0.0,3.71167865564,13.077,24.4704573444,0.0,21.0077,3.46275734441
 08/27  22:00:00,26.808699835,2.19503113408,3.2871720468,0.0,3.71167865564,13.077,20.8933670469,0.0,18.0066,2.88676704688
 08/27  23:00:00,26.4256275215,2.19503113408,1.79031194598,0.0,3.71167865564,13.077,4.73942865087,0.0,3.0011,1.73832865087
 08/27  24:00:00,14.3682915407,2.19503113408,0.152880824421,0.0,1.85583932782,5.577,4.73969969177,0.0,3.0011,1.73859969177
 08/28  01:00:00,9.90065436848,0.0,0.0,0.0,0.618613109274,5.0,3.59319572981,0.0,3.0011,0.592095729808
 08/28  02:00:00,9.91054764277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  03:00:00,9.9012655999,0.0,0.0,0.0,0.618613109274,5.0,3.59317950388,0.0,3.0011,0.592079503882
 08/28  04:00:00,10.063822731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  05:00:00,14.0642167397,2.19503113408,0.0,0.0,1.85583932782,5.577,5.20855655015,0.11482113878,4.50165,0.592085411372
 08/28  06:00:00,27.9178551669,2.19503113408,0.0106489640867,0.0,3.71167865564,18.077,14.6700103675,0.0,13.50495,1.16506036751
 08/28  07:00:00,26.4878741254,2.19503113408,0.496581957819,0.0,3.71167865564,18.077,25.0454024096,0.0,21.0077,4.03770240961
 08/28  08:00:00,21.8234221363,2.19503113408,0.802142017746,0.0,3.71167865564,13.077,19.0432794666,0.0,15.0055,4.03777946659
 08/28  09:00:00,22.4552752371,2.19503113408,1.40170171143,0.0,3.71167865564,13.077,17.8939776673,0.0,15.0055,2.88847766727
 08/28  10:00:00,28.4506003078,2.19503113408,2.37253123691,0.0,3.71167865564,18.077,36.4729643181,0.0,33.0121,3.46086431807
 08/28  11:00:00,31.8157518358,2.19503113408,4.61613252241,0.0,3.71167865564,18.077,43.4030386133,0.0,40.51485,2.88818861328
 08/28  12:00:00,33.186772375,2.19503113408,6.75587976335,0.0,3.71167865564,18.077,38.900465378,0.0,36.0132,2.88726537797
 08/28  13:00:00,33.4496388711,2.19503113408,7.31723682921,0.0,3.71167865564,18.077,34.397923138,0.0,31.51155,2.88637313801
 08/28  14:00:00,27.3226230757,2.19503113408,6.17897422675,0.0,3.71167865564,13.077,22.7470491798,0.0,21.0077,1.7393491798
 08/28  15:00:00,27.2229222314,2.19503113408,6.06962758333,0.0,3.71167865564,13.077,21.8196171839,0.0,19.50715,2.31246718385
 08/28  16:00:00,27.4102790297,2.19503113408,6.25306064704,0.0,3.71167865564,13.077,24.8204911485,0.0,22.50825,2.31224114855
 08/28  17:00:00,33.5117370139,2.19503113408,7.35670607164,0.0,3.71167865564,18.077,28.39637232,0.0,25.50935,2.88702232
 08/28  18:00:00,33.7862968911,2.19503113408,7.66070620679,0.0,3.71167865564,18.077,29.5469745132,0.0,25.50935,4.03762451321
 08/28  19:00:00,33.0759260622,2.19503113408,6.80088800244,0.0,3.71167865564,18.077,29.5480936259,0.0,25.50935,4.03874362586
 08/28  20:00:00,28.3881757018,2.19503113408,4.62271408062,0.0,3.71167865564,13.077,25.9710418478,0.0,22.50825,3.46279184779
 08/28  21:00:00,27.2390547318,2.19503113408,3.58282551223,0.0,3.71167865564,13.077,25.045267909,0.0,21.0077,4.03756790897
 08/28  22:00:00,25.7878551353,2.19503113408,2.2830384681,0.0,3.71167865564,13.077,21.4681552273,0.0,18.0066,3.46155522729
 08/28  23:00:00,26.0124278638,2.19503113408,1.39537565038,0.0,3.71167865564,13.077,4.73969147932,0.0,3.0011,1.73859147932
 08/28  24:00:00,14.6101864245,2.19503113408,0.381453126202,0.0,1.85583932782,5.577,4.73922276216,0.0,3.0011,1.73812276216
 08/29  01:00:00,9.92926852437,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  02:00:00,9.94210395943,0.0,0.0,0.0,0.618613109274,5.0,3.59316978027,0.0,3.0011,0.59206978027
 08/29  03:00:00,9.93921406387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  04:00:00,10.7384252707,0.0,0.0,0.0,0.618613109274,5.0,3.5931756873,0.0,3.0011,0.592075687302
 08/29  05:00:00,14.7559543721,2.19503113408,0.0,0.0,1.85583932782,5.577,4.63784488874,0.116194888738,4.50165,0.02
 08/29  06:00:00,29.7382883063,2.19503113408,0.822943539062,0.0,3.71167865564,18.077,14.6699695223,0.0,13.50495,1.16501952233
 08/29  07:00:00,27.5167080821,2.19503113408,1.47152822923,0.0,3.71167865564,18.077,25.0457863797,0.0,21.0077,4.03808637968
 08/29  08:00:00,22.8164108738,2.19503113408,1.75761246051,0.0,3.71167865564,13.077,19.0431062947,0.0,15.0055,4.0376062947
 08/29  09:00:00,23.703779417,2.19503113408,2.61295776212,0.0,3.71167865564,13.077,18.467282954,0.0,15.0055,3.46178295397
 08/29  10:00:00,30.4952776357,2.19503113408,4.38257635545,0.0,3.71167865564,18.077,35.8994868944,0.0,33.0121,2.88738689435
 08/29  11:00:00,33.7760750293,2.19503113408,6.55521710491,0.0,3.71167865564,18.077,43.4026680762,0.0,40.51485,2.88781807621
 08/29  12:00:00,34.8691968722,2.19503113408,8.41315088912,0.0,3.71167865564,18.077,38.9005047288,0.0,36.0132,2.88730472875
 08/29  13:00:00,35.2697070959,2.19503113408,9.1174337315,0.0,3.71167865564,18.077,34.3971272231,0.0,31.51155,2.88557722306
 08/29  14:00:00,29.4810684126,2.19503113408,8.31567962978,0.0,3.71167865564,13.077,23.3198171203,0.0,21.0077,2.31211712033
 08/29  15:00:00,29.4378617964,2.19503113408,8.26270445264,0.0,3.71167865564,13.077,21.8188568633,0.0,19.50715,2.31170686328
 08/29  16:00:00,29.6670486131,2.19503113408,8.48938802889,0.0,3.71167865564,13.077,24.8205015122,0.0,22.50825,2.31225151221
 08/29  17:00:00,35.827092552,2.19503113408,9.65428739231,0.0,3.71167865564,18.077,28.3964481215,0.0,25.50935,2.8870981215
 08/29  18:00:00,35.3215868299,2.19503113408,9.16000773779,0.0,3.71167865564,18.077,28.9729022908,0.0,25.50935,3.46355229084
 08/29  19:00:00,33.959015832,2.19503113408,7.81790516359,0.0,3.71167865564,18.077,30.1222741208,0.0,25.50935,4.61292412079
 08/29  20:00:00,29.3997695265,2.19503113408,5.78908998128,0.0,3.71167865564,13.077,25.9709880664,0.0,22.50825,3.46273806636
 08/29  21:00:00,28.2310622817,2.19503113408,4.69440450745,0.0,3.71167865564,13.077,25.0452178951,0.0,21.0077,4.03751789513
 08/29  22:00:00,26.967340368,2.19503113408,3.43914050145,0.0,3.71167865564,13.077,20.8943335755,0.0,18.0066,2.88773357545
 08/29  23:00:00,26.9231359031,2.19503113408,2.26449271593,0.0,3.71167865564,13.077,4.73965890449,0.0,3.0011,1.73855890449
 08/29  24:00:00,15.1223727946,2.19503113408,0.86681242399,0.0,1.85583932782,5.577,4.73929348215,0.0,3.0011,1.73819348215
 08/30  01:00:00,9.93005302724,0.0,0.0,0.0,0.618613109274,5.0,3.59319544518,0.0,3.0011,0.59209544518
 08/30  02:00:00,9.94072052736,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  03:00:00,9.93961668213,0.0,0.0,0.0,0.618613109274,5.0,3.59314960307,0.0,3.0011,0.592049603071
 08/30  04:00:00,10.1054110468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  05:00:00,14.1262413066,2.19503113408,0.0,0.0,1.85583932782,5.577,4.65860376792,0.136953767916,4.50165,0.02
 08/30  06:00:00,28.9230896552,2.19503113408,0.324052717592,0.0,3.71167865564,18.077,15.2425796121,0.0,13.50495,1.73762961206
 08/30  07:00:00,27.2976456633,2.19503113408,1.26276819829,0.0,3.71167865564,18.077,25.046236043,0.0,21.0077,4.03853604298
 08/30  08:00:00,22.77918367,2.19503113408,1.71870880443,0.0,3.71167865564,13.077,19.0432108687,0.0,15.0055,4.03771086872
 08/30  09:00:00,23.5029374458,2.19503113408,2.41314263836,0.0,3.71167865564,13.077,17.8937864343,0.0,15.0055,2.8882864343
 08/30  10:00:00,30.5699766168,2.19503113408,4.45226741128,0.0,3.71167865564,18.077,35.8995432763,0.0,33.0121,2.88744327629
 08/30  11:00:00,34.4084050747,2.19503113408,7.16909008345,0.0,3.71167865564,18.077,43.976722899,0.0,40.51485,3.46187289902
 08/30  12:00:00,35.649744787,2.19503113408,9.16262404503,0.0,3.71167865564,18.077,38.9004364966,0.0,36.0132,2.88723649662
 08/30  13:00:00,35.8990376149,2.19503113408,9.72315581993,0.0,3.71167865564,18.077,33.8246886078,0.0,31.51155,2.31313860778
 08/30  14:00:00,29.9986225633,2.19503113408,8.80834806728,0.0,3.71167865564,13.077,23.3199696149,0.0,21.0077,2.31226961487
 08/30  15:00:00,29.8440390261,2.19503113408,8.64395388102,0.0,3.71167865564,13.077,21.8193549175,0.0,19.50715,2.31220491753
 08/30  16:00:00,30.1111889565,2.19503113408,8.90820948694,0.0,3.71167865564,13.077,24.820696139,0.0,22.50825,2.31244613899
 08/30  17:00:00,36.4511101851,2.19503113408,10.2504520073,0.0,3.71167865564,18.077,28.3964625459,0.0,25.50935,2.88711254589
 08/30  18:00:00,36.4005332108,2.19503113408,10.2214666537,0.0,3.71167865564,18.077,29.54727676,0.0,25.50935,4.03792676
 08/30  19:00:00,35.8865943636,2.19503113408,9.55382530687,0.0,3.71167865564,18.077,29.5483840658,0.0,25.50935,4.03903406578
 08/30  20:00:00,31.5301751059,2.19503113408,7.70183645365,0.0,3.71167865564,13.077,25.9709773117,0.0,22.50825,3.46272731171
 08/30  21:00:00,30.4247627709,2.19503113408,6.71172793022,0.0,3.71167865564,13.077,25.0453946669,0.0,21.0077,4.03769466691
 08/30  22:00:00,29.0717012914,2.19503113408,5.51339015391,0.0,3.71167865564,13.077,21.4680490791,0.0,18.0066,3.46144907915
 08/30  23:00:00,28.5678979885,2.19503113408,3.8732977308,0.0,3.71167865564,13.077,4.73986929182,0.0,3.0011,1.73876929182
 08/30  24:00:00,16.2643170338,2.19503113408,1.94758157944,0.0,1.85583932782,5.577,4.73901931584,0.0,3.0011,1.73791931584
 08/31  01:00:00,9.97248175075,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  02:00:00,9.98142180344,0.0,0.0,0.0,0.618613109274,5.0,3.59315477432,0.0,3.0011,0.592054774318
 08/31  03:00:00,9.98246141291,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  04:00:00,10.1601981864,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  05:00:00,15.0349942158,2.19503113408,0.844078873457,0.0,1.85583932782,5.577,5.09374516547,0.0,4.50165,0.592095165467
 08/31  06:00:00,30.3557054453,2.19503113408,1.68996710414,0.0,3.71167865564,18.077,14.6699209858,0.0,13.50495,1.16497098575
 08/31  07:00:00,28.5885679827,2.19503113408,2.51309780891,0.0,3.71167865564,18.077,25.0454085423,0.0,21.0077,4.03770854235
 08/31  08:00:00,24.0167070771,2.19503113408,2.92329536567,0.0,3.71167865564,13.077,19.0434403996,0.0,15.0055,4.03794039962
 08/31  09:00:00,25.3361026359,2.19503113408,4.21331084108,0.0,3.71167865564,13.077,18.4671916064,0.0,15.0055,3.46169160638
 08/31  10:00:00,33.2735744691,2.19503113408,7.1210766489,0.0,3.71167865564,18.077,35.8994803954,0.0,33.0121,2.88738039542
 08/31  11:00:00,37.3389938516,2.19503113408,10.0630465376,0.0,3.71167865564,18.077,43.40304938,0.0,40.51485,2.88819938004
 08/31  12:00:00,38.5095936795,2.19503113408,11.9691206252,0.0,3.71167865564,18.077,38.9005936449,0.0,36.0132,2.88739364488
 08/31  13:00:00,38.4215478588,2.19503113408,12.2107894114,0.0,3.71167865564,18.077,34.3976179909,0.0,31.51155,2.88606799095
 08/31  14:00:00,31.9430783538,2.19503113408,10.7220036151,0.0,3.71167865564,13.077,23.3192748136,0.0,21.0077,2.31157481356
 08/31  15:00:00,31.2829128186,2.19503113408,10.0575893992,0.0,3.71167865564,13.077,21.8190522516,0.0,19.50715,2.31190225161
 08/31  16:00:00,31.264625647,2.19503113408,10.0429398673,0.0,3.71167865564,13.077,24.8194066642,0.0,22.50825,2.31115666419
 08/31  17:00:00,37.5331911151,2.19503113408,11.3170410612,0.0,3.71167865564,18.077,28.3965509052,0.0,25.50935,2.88720090516
 08/31  18:00:00,37.8215142051,2.19503113408,11.6136613973,0.0,3.71167865564,18.077,28.9732826282,0.0,25.50935,3.46393262818
 08/31  19:00:00,37.6784356404,2.19503113408,11.2777587438,0.0,3.71167865564,18.077,30.1225545192,0.0,25.50935,4.61320451924
 08/31  20:00:00,33.116532714,2.19503113408,9.27210449082,0.0,3.71167865564,13.077,25.9709704278,0.0,22.50825,3.46272042783
 08/31  21:00:00,31.4450020439,2.19503113408,7.72335750498,0.0,3.71167865564,13.077,25.0447032072,0.0,21.0077,4.03700320718
 08/31  22:00:00,29.3588694396,2.19503113408,5.79940952512,0.0,3.71167865564,13.077,20.8943685562,0.0,18.0066,2.88776855625
 08/31  23:00:00,28.1560505233,2.19503113408,3.47007006247,0.0,3.71167865564,13.077,4.73968529537,0.0,3.0011,1.73858529537
 08/31  24:00:00,15.6948765547,2.19503113408,1.40814066101,0.0,1.85583932782,5.577,4.73948558636,0.0,3.0011,1.73838558636
 09/01  01:00:00,9.93524828635,0.0,0.0,0.0,0.618613109274,5.0,3.59318000607,0.0,3.0011,0.592080006071
 09/01  02:00:00,9.92626202105,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  03:00:00,9.90629743691,0.0,0.0,0.0,0.618613109274,5.0,3.59318590738,0.0,3.0011,0.592085907381
 09/01  04:00:00,10.6456966598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  05:00:00,14.638723928,2.19503113408,0.0152037988643,0.0,1.85583932782,5.577,4.67266488162,0.151014881623,4.50165,0.02
 09/01  06:00:00,28.773054837,2.19503113408,0.00837608306169,0.0,3.71167865564,18.077,15.2423628687,0.0,13.50495,1.73741286873
 09/01  07:00:00,25.9469778821,2.19503113408,0.00802610858298,0.0,3.71167865564,18.077,25.0466631654,0.0,21.0077,4.03896316539
 09/01  08:00:00,21.3436685438,2.19503113408,0.350651686361,0.0,3.71167865564,13.077,19.0434099383,0.0,15.0055,4.03790993831
 09/01  09:00:00,22.1305339342,2.19503113408,1.08259673903,0.0,3.71167865564,13.077,17.8939807537,0.0,15.0055,2.88848075367
 09/01  10:00:00,27.7479837519,2.19503113408,1.67662474561,0.0,3.71167865564,18.077,35.8995844113,0.0,33.0121,2.88748441133
 09/01  11:00:00,31.3831455277,2.19503113408,4.15899291915,0.0,3.71167865564,18.077,43.9767793627,0.0,40.51485,3.4619293627
 09/01  12:00:00,32.9025344127,2.19503113408,6.44211006438,0.0,3.71167865564,18.077,38.9006508329,0.0,36.0132,2.8874508329
 09/01  13:00:00,32.9797279179,2.19503113408,6.82316218675,0.0,3.71167865564,18.077,33.8245269684,0.0,31.51155,2.31297696842
 09/01  14:00:00,27.5793542904,2.19503113408,6.40226229349,0.0,3.71167865564,13.077,23.3201667848,0.0,21.0077,2.31246678479
 09/01  15:00:00,26.6832678428,2.19503113408,5.51305493077,0.0,3.71167865564,13.077,21.8194131814,0.0,19.50715,2.3122631814
 09/01  16:00:00,26.506462164,2.19503113408,5.34855255319,0.0,3.71167865564,13.077,24.8205415956,0.0,22.50825,2.31229159558
 09/01  17:00:00,32.7801440715,2.19503113408,6.67531071044,0.0,3.71167865564,18.077,28.3964890613,0.0,25.50935,2.88713906129
 09/01  18:00:00,32.7508904127,2.19503113408,6.65127496404,0.0,3.71167865564,18.077,29.5470611404,0.0,25.50935,4.03771114037
 09/01  19:00:00,31.5319786942,2.19503113408,5.45975839188,0.0,3.71167865564,18.077,29.5486319247,0.0,25.50935,4.03928192473
 09/01  20:00:00,26.8261947095,2.19503113408,3.25682159901,0.0,3.71167865564,13.077,25.971098523,0.0,22.50825,3.46284852301
 09/01  21:00:00,26.4317614398,2.19503113408,2.91903535905,0.0,3.71167865564,13.077,25.045458729,0.0,21.0077,4.03775872899
 09/01  22:00:00,25.9076829588,2.19503113408,2.39785460522,0.0,3.71167865564,13.077,21.4677066219,0.0,18.0066,3.46110662189
 09/01  23:00:00,26.0478238878,2.19503113408,1.41946982282,0.0,3.71167865564,13.077,4.73975642421,0.0,3.0011,1.73865642421
 09/01  24:00:00,14.8879346168,2.19503113408,0.651743993743,0.0,1.85583932782,5.577,4.73929924045,0.0,3.0011,1.73819924045
 09/02  01:00:00,9.90400875348,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,9.90245139039,0.0,0.0,0.0,0.618613109274,5.0,3.59319434488,0.0,3.0011,0.592094344881
 09/02  03:00:00,9.89752213558,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  04:00:00,10.0581384814,0.0,0.0,0.0,0.618613109274,5.0,3.59314850886,0.0,3.0011,0.592048508859
 09/02  05:00:00,14.0623225948,2.19503113408,0.0,0.0,1.85583932782,5.577,4.62333058261,0.101680582612,4.50165,0.02
 09/02  06:00:00,28.5516183653,2.19503113408,0.00979385095261,0.0,3.71167865564,18.077,14.6700251291,0.0,13.50495,1.16507512909
 09/02  07:00:00,26.1946268789,2.19503113408,0.207660714201,0.0,3.71167865564,18.077,22.172769394,0.0,21.0077,1.16506939405
 09/02  08:00:00,21.8821023065,2.19503113408,0.853192360635,0.0,3.71167865564,13.077,16.7433010561,0.0,15.0055,1.73780105609
 09/02  09:00:00,22.8741927985,2.19503113408,1.7914552492,0.0,3.71167865564,13.077,18.4685720111,0.0,15.0055,3.46307201112
 09/02  10:00:00,29.6882675541,2.19503113408,3.56737929489,0.0,3.71167865564,18.077,35.9003802556,0.0,33.0121,2.88828025563
 09/02  11:00:00,33.5033671394,2.19503113408,6.24688753334,0.0,3.71167865564,18.077,44.5515269482,0.0,40.51485,4.03667694817
 09/02  12:00:00,34.9343122372,2.19503113408,8.41812482376,0.0,3.71167865564,18.077,39.4759697597,0.0,36.0132,3.46276975972
 09/02  13:00:00,34.8901877584,2.19503113408,8.70091929832,0.0,3.71167865564,18.077,34.3993043798,0.0,31.51155,2.88775437984
 09/02  14:00:00,29.192928195,2.19503113408,7.99565649757,0.0,3.71167865564,13.077,23.8948602143,0.0,21.0077,2.88716021425
 09/02  15:00:00,28.7253094146,2.19503113408,7.53140335362,0.0,3.71167865564,13.077,22.3939620054,0.0,19.50715,2.88681200537
 09/02  16:00:00,27.2457489189,2.19503113408,6.08172450377,0.0,3.71167865564,13.077,25.394719872,0.0,22.50825,2.88646987196
 09/02  17:00:00,32.1125594041,2.19503113408,5.97754968636,0.0,3.71167865564,18.077,28.3963485154,0.0,25.50935,2.88699851545
 09/02  18:00:00,32.6783737696,2.19503113408,6.5860116856,0.0,3.71167865564,18.077,29.5467502552,0.0,25.50935,4.03740025521
 09/02  19:00:00,32.8624643161,2.19503113408,6.57707591384,0.0,3.71167865564,18.077,28.9731486806,0.0,25.50935,3.46379868061
 09/02  20:00:00,29.058294013,2.19503113408,5.26898138781,0.0,3.71167865564,13.077,26.5444158267,0.0,22.50825,4.03616582674
 09/02  21:00:00,28.1635342266,2.19503113408,4.48537762172,0.0,3.71167865564,13.077,24.4709400405,0.0,21.0077,3.46324004054
 09/02  22:00:00,26.537375981,2.19503113408,3.00907191986,0.0,3.71167865564,13.077,20.8935453792,0.0,18.0066,2.88694537917
 09/02  23:00:00,26.7678197477,2.19503113408,2.09906856474,0.0,3.71167865564,13.077,5.31367253408,0.0,3.0011,2.31257253408
 09/02  24:00:00,15.3189781143,2.19503113408,1.04685025433,0.0,1.85583932782,5.577,4.73924536176,0.0,3.0011,1.73814536176
 09/03  01:00:00,9.93563898488,0.0,0.0,0.0,0.618613109274,5.0,3.59317963692,0.0,3.0011,0.592079636924
 09/03  02:00:00,9.95164638121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  03:00:00,9.95189838012,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  04:00:00,10.1266739097,0.0,0.0,0.0,0.618613109274,5.0,3.5931855283,0.0,3.0011,0.592085528299
 09/03  05:00:00,14.4330261221,2.19503113408,0.269523811351,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/03  06:00:00,29.692947814,2.19503113408,1.04892742444,0.0,3.71167865564,18.077,15.2425424015,0.0,13.50495,1.73759240155
 09/03  07:00:00,27.6975522536,2.19503113408,1.63175515379,0.0,3.71167865564,18.077,22.1727552498,0.0,21.0077,1.16505524979
 09/03  08:00:00,23.0650316826,2.19503113408,1.98058909211,0.0,3.71167865564,13.077,16.1707369887,0.0,15.0055,1.1652369887
 09/03  09:00:00,24.3595480214,2.19503113408,3.23820515228,0.0,3.71167865564,13.077,16.1707217651,0.0,15.0055,1.16522176508
 09/03  10:00:00,32.0932686813,2.19503113408,5.9388945741,0.0,3.71167865564,18.077,36.4752037003,0.0,33.0121,3.46310370031
 09/03  11:00:00,35.7404833802,2.19503113408,8.45879301895,0.0,3.71167865564,18.077,43.9777713273,0.0,40.51485,3.46292132729
 09/03  12:00:00,36.2884962027,2.19503113408,9.74671484588,0.0,3.71167865564,18.077,39.473941875,0.0,36.0132,3.46074187502
 09/03  13:00:00,36.6109208159,2.19503113408,10.3998306143,0.0,3.71167865564,18.077,34.3985012814,0.0,31.51155,2.88695128141
 09/03  14:00:00,30.8626506775,2.19503113408,9.64677630709,0.0,3.71167865564,13.077,22.7467694739,0.0,21.0077,1.73906947388
 09/03  15:00:00,30.6052950091,2.19503113408,9.38957542066,0.0,3.71167865564,13.077,21.8196874752,0.0,19.50715,2.3125374752
 09/03  16:00:00,30.380804575,2.19503113408,9.17245981321,0.0,3.71167865564,13.077,24.8206660319,0.0,22.50825,2.3124160319
 09/03  17:00:00,35.8149102225,2.19503113408,9.61129757177,0.0,3.71167865564,18.077,28.3960752506,0.0,25.50935,2.88672525057
 09/03  18:00:00,36.0793166539,2.19503113408,9.89578075427,0.0,3.71167865564,18.077,28.9723274599,0.0,25.50935,3.46297745989
 09/03  19:00:00,35.7917124556,2.19503113408,8.83936131646,0.0,3.71167865564,18.077,29.5462326296,0.0,25.50935,4.03688262957
 09/03  20:00:00,30.7171865755,2.19503113408,6.90555055972,0.0,3.71167865564,13.077,25.39537686,0.0,22.50825,2.88712686005
 09/03  21:00:00,29.5943582477,2.19503113408,5.89737597796,0.0,3.71167865564,13.077,24.4701996726,0.0,21.0077,3.46249967263
 09/03  22:00:00,27.8701862607,2.19503113408,4.32488729546,0.0,3.71167865564,13.077,20.893744225,0.0,18.0066,2.88714422505
 09/03  23:00:00,26.9672159216,2.19503113408,2.29381655369,0.0,3.71167865564,13.077,4.73900786797,0.0,3.0011,1.73790786797
 09/03  24:00:00,14.9272391907,2.19503113408,0.682034921492,0.0,1.85583932782,5.577,4.73973267122,0.0,3.0011,1.73863267122
 09/04  01:00:00,9.88568483319,0.0,0.0,0.0,0.618613109274,5.0,3.59317236676,0.0,3.0011,0.592072366761
 09/04  02:00:00,9.87487116847,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  03:00:00,9.84463440894,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  04:00:00,9.98861285821,0.0,0.0,0.0,0.618613109274,5.0,3.59317827944,0.0,3.0011,0.592078279437
 09/04  05:00:00,13.9628918613,2.19503113408,0.0,0.0,1.85583932782,5.577,6.99519818091,2.47354818091,4.50165,0.02
 09/04  06:00:00,28.4248268125,2.19503113408,0.0,0.0,3.71167865564,18.077,15.1076245172,0.43746441079,13.50495,1.16521010644
 09/04  07:00:00,25.8631633229,2.19503113408,0.00665209499241,0.0,3.71167865564,18.077,22.7453178389,0.0,21.0077,1.73761783885
 09/04  08:00:00,20.9251614847,2.19503113408,0.0106017696254,0.0,3.71167865564,13.077,16.1707149511,0.0,15.0055,1.16521495107
 09/04  09:00:00,21.6144917133,2.19503113408,0.609455743169,0.0,3.71167865564,13.077,16.170736225,0.0,15.0055,1.165236225
 09/04  10:00:00,27.4872341421,2.19503113408,1.42579423621,0.0,3.71167865564,18.077,36.4751559458,0.0,33.0121,3.4630559458
 09/04  11:00:00,30.1471643423,2.19503113408,2.95122524175,0.0,3.71167865564,18.077,43.9778447004,0.0,40.51485,3.46299470039
 09/04  12:00:00,30.2077710495,2.19503113408,3.79645376348,0.0,3.71167865564,18.077,38.90049353,0.0,36.0132,2.88729353004
 09/04  13:00:00,30.5060003995,2.19503113408,4.37491683905,0.0,3.71167865564,18.077,34.9721328205,0.0,31.51155,3.46058282046
 09/04  14:00:00,25.6348020457,2.19503113408,4.48517024107,0.0,3.71167865564,13.077,22.7471778441,0.0,21.0077,1.73947784414
 09/04  15:00:00,25.7737829464,2.19503113408,4.61830029171,0.0,3.71167865564,13.077,21.8196306395,0.0,19.50715,2.31248063947
 09/04  16:00:00,25.7412695509,2.19503113408,4.66988950652,0.0,3.71167865564,13.077,24.8205512754,0.0,22.50825,2.31230127544
 09/04  17:00:00,31.24908747,2.19503113408,5.17787647594,0.0,3.71167865564,18.077,28.3966764375,0.0,25.50935,2.88732643746
 09/04  18:00:00,30.9105888008,2.19503113408,4.85378450746,0.0,3.71167865564,18.077,28.9722946915,0.0,25.50935,3.46294469155
 09/04  19:00:00,30.5771431774,2.19503113408,3.7206459608,0.0,3.71167865564,18.077,29.5462982225,0.0,25.50935,4.03694822249
 09/04  20:00:00,26.1331293247,2.19503113408,2.4145203906,0.0,3.71167865564,13.077,25.3956732217,0.0,22.50825,2.88742322175
 09/04  21:00:00,24.9475362144,2.19503113408,1.35731523994,0.0,3.71167865564,13.077,24.4705859085,0.0,21.0077,3.46288590846
 09/04  22:00:00,23.9883213688,2.19503113408,0.574510109823,0.0,3.71167865564,13.077,20.8937737278,0.0,18.0066,2.88717372776
 09/04  23:00:00,24.523680689,2.19503113408,0.0103841417395,0.0,3.71167865564,13.077,4.73940475886,0.0,3.0011,1.73830475886
 09/04  24:00:00,14.082034301,2.19503113408,0.0,0.0,1.85583932782,5.577,4.76526199164,0.0254110788243,3.0011,1.73875091282
 09/05  01:00:00,9.79243740834,0.0,0.0,0.0,0.618613109274,5.0,3.59318026533,0.0,3.0011,0.592080265329
 09/05  02:00:00,9.79989214822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  03:00:00,9.79047540673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  04:00:00,10.503054552,0.0,0.0,0.0,0.618613109274,5.0,3.59316030746,0.0,3.0011,0.592060307458
 09/05  05:00:00,14.4855143165,2.19503113408,0.0,0.0,1.85583932782,5.577,8.88589847813,4.36424847813,4.50165,0.02
 09/05  06:00:00,28.6472711382,2.19503113408,0.0,0.0,3.71167865564,18.077,17.1486583195,1.90618508386,13.50495,1.73752323562
 09/05  07:00:00,25.8500385608,2.19503113408,0.0,0.0,3.71167865564,18.077,25.0461543427,0.0,21.0077,4.03845434274
 09/05  08:00:00,20.9130310784,2.19503113408,0.00336990304812,0.0,3.71167865564,13.077,19.0435214202,0.0,15.0055,4.03802142022
 09/05  09:00:00,21.339686735,2.19503113408,0.341797062941,0.0,3.71167865564,13.077,17.8939531538,0.0,15.0055,2.8884531538
 09/05  10:00:00,27.2383251672,2.19503113408,1.19220717745,0.0,3.71167865564,18.077,35.8995326957,0.0,33.0121,2.88743269571
 09/05  11:00:00,29.5885122919,2.19503113408,2.4076052259,0.0,3.71167865564,18.077,43.9767479661,0.0,40.51485,3.46189796613
 09/05  12:00:00,30.4289679443,2.19503113408,4.01982079195,0.0,3.71167865564,18.077,38.9007218937,0.0,36.0132,2.88752189369
 09/05  13:00:00,30.635095741,2.19503113408,4.50796163299,0.0,3.71167865564,18.077,34.1028975079,0.0,31.51155,2.59134750792
 09/05  14:00:00,25.0888108934,2.19503113408,3.94929372744,0.0,3.71167865564,13.077,23.0419764408,0.0,21.0077,2.03427644085
 09/05  15:00:00,24.9455603314,2.19503113408,3.80238366015,0.0,3.71167865564,13.077,21.8196064251,0.0,19.50715,2.31245642506
 09/05  16:00:00,24.8740248182,2.19503113408,3.78100269214,0.0,3.71167865564,13.077,24.8205354687,0.0,22.50825,2.31228546869
 09/05  17:00:00,30.6064086086,2.19503113408,4.54495896115,0.0,3.71167865564,18.077,28.3966923216,0.0,25.50935,2.88734232156
 09/05  18:00:00,30.4022766915,2.19503113408,4.34903784568,0.0,3.71167865564,18.077,29.5472474532,0.0,25.50935,4.03789745324
 09/05  19:00:00,29.7313126788,2.19503113408,3.07523843068,0.0,3.71167865564,18.077,29.5487506164,0.0,25.50935,4.03940061636
 09/05  20:00:00,25.0631937038,2.19503113408,1.54617997633,0.0,3.71167865564,13.077,26.5450399858,0.0,22.50825,4.03678998578
 09/05  21:00:00,24.3334641371,2.19503113408,0.903892539842,0.0,3.71167865564,13.077,24.4713847892,0.0,21.0077,3.46368478924
 09/05  22:00:00,23.6134425991,2.19503113408,0.21478387396,0.0,3.71167865564,13.077,21.4681787773,0.0,18.0066,3.46157877735
 09/05  23:00:00,24.5333634544,2.19503113408,0.0,0.0,3.71167865564,13.077,4.73978302487,0.0,3.0011,1.73868302487
 09/05  24:00:00,14.118754185,2.19503113408,0.0,0.0,1.85583932782,5.577,4.76310738465,0.0238591169223,3.0011,1.73814826773
 09/06  01:00:00,9.81518144751,0.0,0.0,0.0,0.618613109274,5.0,3.59318046201,0.0,3.0011,0.59208046201
 09/06  02:00:00,9.83571679271,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  03:00:00,9.83727462249,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  04:00:00,9.99814693503,0.0,0.0,0.0,0.618613109274,5.0,3.59318635208,0.0,3.0011,0.592086352075
 09/06  05:00:00,13.9838330069,2.19503113408,0.0,0.0,1.85583932782,5.577,6.07515126824,1.55350126824,4.50165,0.02
 09/06  06:00:00,28.4349255157,2.19503113408,0.0,0.0,3.71167865564,18.077,15.3270747724,0.0845202478218,13.50495,1.73760452461
 09/06  07:00:00,25.8834407678,2.19503113408,0.0068657517271,0.0,3.71167865564,18.077,25.0466689028,0.0,21.0077,4.03896890278
 09/06  08:00:00,20.9308108117,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0436164416,0.0,15.0055,4.03811644156
 09/06  09:00:00,21.5652558378,2.19503113408,0.550612086388,0.0,3.71167865564,13.077,17.8936760021,0.0,15.0055,2.88817600211
 09/06  10:00:00,27.8086172632,2.19503113408,1.72783474326,0.0,3.71167865564,18.077,35.8994850165,0.0,33.0121,2.88738501654
 09/06  11:00:00,30.6593485918,2.19503113408,3.45390366686,0.0,3.71167865564,18.077,43.9769504821,0.0,40.51485,3.46210048214
 09/06  12:00:00,31.5812794841,2.19503113408,5.13862478758,0.0,3.71167865564,18.077,38.9005823674,0.0,36.0132,2.88738236745
 09/06  13:00:00,31.9305310662,2.19503113408,5.77597967634,0.0,3.71167865564,18.077,34.3978683337,0.0,31.51155,2.88631833371
 09/06  14:00:00,26.6689628449,2.19503113408,5.49371539025,0.0,3.71167865564,13.077,23.3188806081,0.0,21.0077,2.31118060812
 09/06  15:00:00,27.1652765465,2.19503113408,5.97320781765,0.0,3.71167865564,13.077,21.2461818303,0.0,19.50715,1.73903183026
 09/06  16:00:00,27.4841589905,2.19503113408,6.34376805861,0.0,3.71167865564,13.077,24.8207633056,0.0,22.50825,2.31251330556
 09/06  17:00:00,32.9040051303,2.19503113408,6.79808806388,0.0,3.71167865564,18.077,28.3964996628,0.0,25.50935,2.8871496628
 09/06  18:00:00,32.0945493326,2.19503113408,6.00120078506,0.0,3.71167865564,18.077,29.5474256132,0.0,25.50935,4.03807561321
 09/06  19:00:00,31.5964353972,2.19503113408,4.70453576653,0.0,3.71167865564,18.077,30.1228600004,0.0,25.50935,4.61351000043
 09/06  20:00:00,26.5581682022,2.19503113408,2.82069775376,0.0,3.71167865564,13.077,25.9711696255,0.0,22.50825,3.46291962546
 09/06  21:00:00,25.5587453693,2.19503113408,1.93591333123,0.0,3.71167865564,13.077,25.045349121,0.0,21.0077,4.03764912096
 09/06  22:00:00,24.9773320774,2.19503113408,1.4960577891,0.0,3.71167865564,13.077,20.8943004537,0.0,18.0066,2.88770045369
 09/06  23:00:00,25.7008082196,2.19503113408,1.08974489545,0.0,3.71167865564,13.077,5.31264818147,0.0,3.0011,2.31154818147
 09/06  24:00:00,14.5728462288,2.19503113408,0.361586559883,0.0,1.85583932782,5.577,4.16649672668,0.0,3.0011,1.16539672668
 09/07  01:00:00,9.88429812569,0.0,0.0,0.0,0.618613109274,5.0,3.5931829512,0.0,3.0011,0.592082951199
 09/07  02:00:00,9.89590287892,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  03:00:00,9.87865151865,0.0,0.0,0.0,0.618613109274,5.0,3.59318885142,0.0,3.0011,0.592088851424
 09/07  04:00:00,10.0250275568,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  05:00:00,14.0041555559,2.19503113408,0.0,0.0,1.85583932782,5.577,5.4107917323,0.317072824229,4.50165,0.592068908069
 09/07  06:00:00,28.4905275356,2.19503113408,0.00782249920047,0.0,3.71167865564,18.077,14.6698892359,0.0,13.50495,1.1649392359
 09/07  07:00:00,25.9673971994,2.19503113408,0.0235946403122,0.0,3.71167865564,18.077,25.0465701559,0.0,21.0077,4.03887015591
 09/07  08:00:00,21.6997115788,2.19503113408,0.693009438456,0.0,3.71167865564,13.077,19.0437352867,0.0,15.0055,4.03823528675
 09/07  09:00:00,22.6169982501,2.19503113408,1.53358486764,0.0,3.71167865564,13.077,18.4673323503,0.0,15.0055,3.46183235028
 09/07  10:00:00,29.4031468019,2.19503113408,3.27428264481,0.0,3.71167865564,18.077,35.8995863493,0.0,33.0121,2.88748634927
 09/07  11:00:00,33.1937879818,2.19503113408,5.92795289018,0.0,3.71167865564,18.077,43.4033152566,0.0,40.51485,2.88846525659
 09/07  12:00:00,34.0557065262,2.19503113408,7.53415939051,0.0,3.71167865564,18.077,38.9005637151,0.0,36.0132,2.88736371511
 09/07  13:00:00,34.5814358801,2.19503113408,8.36607392379,0.0,3.71167865564,18.077,34.398057914,0.0,31.51155,2.88650791404
 09/07  14:00:00,29.1689717637,2.19503113408,7.94494989799,0.0,3.71167865564,13.077,23.3195562287,0.0,21.0077,2.31185622868
 09/07  15:00:00,28.823896325,2.19503113408,7.6007378252,0.0,3.71167865564,13.077,21.8193163854,0.0,19.50715,2.31216638539
 09/07  16:00:00,28.8719207691,2.19503113408,7.70118360026,0.0,3.71167865564,13.077,24.8203401265,0.0,22.50825,2.31209012645
 09/07  17:00:00,34.6743455571,2.19503113408,8.52755758755,0.0,3.71167865564,18.077,28.3967813539,0.0,25.50935,2.88743135387
 09/07  18:00:00,34.7555738767,2.19503113408,8.60478765839,0.0,3.71167865564,18.077,28.9735159259,0.0,25.50935,3.46416592589
 09/07  19:00:00,34.1137554671,2.19503113408,7.15696716186,0.0,3.71167865564,18.077,30.1228210248,0.0,25.50935,4.61347102485
 09/07  20:00:00,28.8966413931,2.19503113408,5.09402319691,0.0,3.71167865564,13.077,25.9712096778,0.0,22.50825,3.46295967782
 09/07  21:00:00,27.5510999272,2.19503113408,3.87560335546,0.0,3.71167865564,13.077,25.0456259197,0.0,21.0077,4.03792591972
 09/07  22:00:00,26.2396708026,2.19503113408,2.72379328039,0.0,3.71167865564,13.077,20.8944909002,0.0,18.0066,2.8878909002
 09/07  23:00:00,26.1892752168,2.19503113408,1.5516319457,0.0,3.71167865564,13.077,5.31281318831,0.0,3.0011,2.31171318831
 09/07  24:00:00,14.5717541111,2.19503113408,0.352444532752,0.0,1.85583932782,5.577,4.73921099063,0.0,3.0011,1.73811099063
 09/08  01:00:00,9.89731392666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  02:00:00,9.90414281664,0.0,0.0,0.0,0.618613109274,5.0,3.5931712078,0.0,3.0011,0.592071207802
 09/08  03:00:00,9.89371510735,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  04:00:00,10.6579470381,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  05:00:00,14.6574490212,2.19503113408,0.0,0.0,1.85583932782,5.577,5.19535685801,0.101616816121,4.50165,0.592090041886
 09/08  06:00:00,28.8424160854,2.19503113408,0.0112990761838,0.0,3.71167865564,18.077,14.6701736757,0.0,13.50495,1.16522367568
 09/08  07:00:00,26.5010167271,2.19503113408,0.503008653297,0.0,3.71167865564,18.077,25.0453654843,0.0,21.0077,4.03766548429
 09/08  08:00:00,22.2280766025,2.19503113408,1.18569924564,0.0,3.71167865564,13.077,19.0435813911,0.0,15.0055,4.03808139111
 09/08  09:00:00,23.1813067291,2.19503113408,2.0764988985,0.0,3.71167865564,13.077,18.4677049367,0.0,15.0055,3.46220493666
 09/08  10:00:00,30.1603848369,2.19503113408,4.02248973513,0.0,3.71167865564,18.077,35.899538513,0.0,33.0121,2.887438513
 09/08  11:00:00,34.2432452764,2.19503113408,6.95238557173,0.0,3.71167865564,18.077,43.9768698088,0.0,40.51485,3.46201980876
 09/08  12:00:00,35.2624574145,2.19503113408,8.70649464959,0.0,3.71167865564,18.077,38.9005612613,0.0,36.0132,2.88736126129
 09/08  13:00:00,35.1300125735,2.19503113408,8.90922907679,0.0,3.71167865564,18.077,33.8245737106,0.0,31.51155,2.31302371056
 09/08  14:00:00,29.1498068273,2.19503113408,7.92539433464,0.0,3.71167865564,13.077,23.3197856937,0.0,21.0077,2.31208569374
 09/08  15:00:00,28.829572203,2.19503113408,7.60667729242,0.0,3.71167865564,13.077,21.8195061956,0.0,19.50715,2.31235619556
 09/08  16:00:00,28.8771796337,2.19503113408,7.70422585132,0.0,3.71167865564,13.077,24.8204279299,0.0,22.50825,2.31217792989
 09/08  17:00:00,34.6721425554,2.19503113408,8.52535568082,0.0,3.71167865564,18.077,28.3965467841,0.0,25.50935,2.88719678412
 09/08  18:00:00,33.9742564191,2.19503113408,7.83834154654,0.0,3.71167865564,18.077,29.5476303906,0.0,25.50935,4.03828039064
 09/08  19:00:00,32.7983449327,2.19503113408,6.06905416567,0.0,3.71167865564,18.077,29.5488269818,0.0,25.50935,4.03947698181
 09/08  20:00:00,27.840788072,2.19503113408,4.24504905513,0.0,3.71167865564,13.077,25.9711305458,0.0,22.50825,3.46288054581
 09/08  21:00:00,26.999889746,2.19503113408,3.47374248817,0.0,3.71167865564,13.077,25.0453340215,0.0,21.0077,4.03763402146
 09/08  22:00:00,25.778811044,2.19503113408,2.27475113981,0.0,3.71167865564,13.077,21.4679662481,0.0,18.0066,3.46136624809
 09/08  23:00:00,25.9804538372,2.19503113408,1.35015174189,0.0,3.71167865564,13.077,4.73983304511,0.0,3.0011,1.73873304511
 09/08  24:00:00,14.7058508806,2.19503113408,0.482821787725,0.0,1.85583932782,5.577,4.73927712789,0.0,3.0011,1.73817712789
 09/09  01:00:00,9.91062158512,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  02:00:00,9.92279796424,0.0,0.0,0.0,0.618613109274,5.0,3.59318823828,0.0,3.0011,0.592088238281
 09/09  03:00:00,9.89693793274,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  04:00:00,10.0581958388,0.0,0.0,0.0,0.618613109274,5.0,3.59319411005,0.0,3.0011,0.592094110046
 09/09  05:00:00,14.0618703299,2.19503113408,0.0,0.0,1.85583932782,5.577,4.6107416457,0.0890916456971,4.50165,0.02
 09/09  06:00:00,28.5431407439,2.19503113408,0.0086023854624,0.0,3.71167865564,18.077,14.6701503431,0.0,13.50495,1.16520034305
 09/09  07:00:00,26.1612807304,2.19503113408,0.186236329156,0.0,3.71167865564,18.077,22.7453635488,0.0,21.0077,1.73766354879
 09/09  08:00:00,22.0112872087,2.19503113408,0.981121046125,0.0,3.71167865564,13.077,16.1707304734,0.0,15.0055,1.16523047343
 09/09  09:00:00,23.1179198312,2.19503113408,2.01376163985,0.0,3.71167865564,13.077,18.4685324625,0.0,15.0055,3.4630324625
 09/09  10:00:00,30.7055061301,2.19503113408,4.55127584466,0.0,3.71167865564,18.077,36.4740312716,0.0,33.0121,3.46193127159
 09/09  11:00:00,34.0166337642,2.19503113408,6.72271699972,0.0,3.71167865564,18.077,43.9779189318,0.0,40.51485,3.46306893178
 09/09  12:00:00,34.3691412195,2.19503113408,7.83159118751,0.0,3.71167865564,18.077,39.4756666129,0.0,36.0132,3.46246661293
