Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  13:00:00,34.6212713076,2.19503113408,8.40145329284,0.0,3.71167865564,18.077,34.9732007677,0.0,31.51155,3.46165076771
 09/09  14:00:00,29.200510618,2.19503113408,7.97747328025,0.0,3.71167865564,13.077,23.8949076825,0.0,21.0077,2.88720768248
 09/09  15:00:00,29.0893791627,2.19503113408,7.86749088644,0.0,3.71167865564,13.077,22.393577393,0.0,19.50715,2.886427393
 09/09  16:00:00,28.5871832743,2.19503113408,7.43910086897,0.0,3.71167865564,13.077,25.3944461778,0.0,22.50825,2.88619617782
 09/09  17:00:00,33.813057096,2.19503113408,7.68115599105,0.0,3.71167865564,18.077,28.3967428451,0.0,25.50935,2.88739284512
 09/09  18:00:00,33.391344124,2.19503113408,7.27139639848,0.0,3.71167865564,18.077,28.9735788347,0.0,25.50935,3.46422883467
 09/09  19:00:00,32.7810426708,2.19503113408,5.85617388414,0.0,3.71167865564,18.077,29.5476470172,0.0,25.50935,4.03829701717
 09/09  20:00:00,27.8651713578,2.19503113408,4.09348207211,0.0,3.71167865564,13.077,26.5450233693,0.0,22.50825,4.03677336934
 09/09  21:00:00,27.4889672245,2.19503113408,3.81536751224,0.0,3.71167865564,13.077,24.471215977,0.0,21.0077,3.46351597705
 09/09  22:00:00,26.1113424066,2.19503113408,2.59961917127,0.0,3.71167865564,13.077,20.8934156932,0.0,18.0066,2.88681569315
 09/09  23:00:00,25.9375838699,2.19503113408,1.31545222534,0.0,3.71167865564,13.077,5.31362899329,0.0,3.0011,2.31252899329
 09/09  24:00:00,14.8522662391,2.19503113408,0.618819466047,0.0,1.85583932782,5.577,4.73940473824,0.0,3.0011,1.73830473824
 09/10  01:00:00,9.90738095568,0.0,0.0,0.0,0.618613109274,5.0,3.59317863202,0.0,3.0011,0.59207863202
 09/10  02:00:00,9.90335965037,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  03:00:00,9.87866017097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  04:00:00,10.0536035417,0.0,0.0,0.0,0.618613109274,5.0,3.59318451539,0.0,3.0011,0.59208451539
 09/10  05:00:00,14.0703966749,2.19503113408,0.0,0.0,1.85583932782,5.577,4.68505437502,0.163404375018,4.50165,0.02
 09/10  06:00:00,28.5477206626,2.19503113408,0.0089936028006,0.0,3.71167865564,18.077,15.2425642838,0.0,13.50495,1.73761428382
 09/10  07:00:00,25.9866093366,2.19503113408,0.0104063329201,0.0,3.71167865564,18.077,22.1727873076,0.0,21.0077,1.16508730761
 09/10  08:00:00,21.9654182403,2.19503113408,0.93364738302,0.0,3.71167865564,13.077,16.1707615426,0.0,15.0055,1.16526154262
 09/10  09:00:00,23.3766333787,2.19503113408,2.26344027655,0.0,3.71167865564,13.077,16.1707469833,0.0,15.0055,1.1652469833
 09/10  10:00:00,30.4433161121,2.19503113408,4.29297473343,0.0,3.71167865564,18.077,36.4752800472,0.0,33.0121,3.46318004724
 09/10  11:00:00,33.8125872039,2.19503113408,6.53089684267,0.0,3.71167865564,18.077,44.5517578079,0.0,40.51485,4.03690780785
 09/10  12:00:00,34.5966896957,2.19503113408,8.06749719871,0.0,3.71167865564,18.077,38.9005762104,0.0,36.0132,2.88737621036
 09/10  13:00:00,34.287197348,2.19503113408,8.08678656914,0.0,3.71167865564,18.077,34.3987416045,0.0,31.51155,2.8871916045
 09/10  14:00:00,28.4274913485,2.19503113408,7.22011778652,0.0,3.71167865564,13.077,23.3198711157,0.0,21.0077,2.31217111565
 09/10  15:00:00,28.5503670842,2.19503113408,7.33396037238,0.0,3.71167865564,13.077,21.8196380359,0.0,19.50715,2.31248803588
 09/10  16:00:00,28.840289653,2.19503113408,7.64949218067,0.0,3.71167865564,13.077,24.8204045955,0.0,22.50825,2.31215459549
 09/10  17:00:00,34.008587991,2.19503113408,7.86397844413,0.0,3.71167865564,18.077,28.3966358593,0.0,25.50935,2.8872858593
 09/10  18:00:00,33.7591662969,2.19503113408,7.63178544139,0.0,3.71167865564,18.077,28.9723334741,0.0,25.50935,3.46298347407
 09/10  19:00:00,33.7374508444,2.19503113408,6.79528829246,0.0,3.71167865564,18.077,28.9723477901,0.0,25.50935,3.46299779012
 09/10  20:00:00,29.3899217449,2.19503113408,5.58277639577,0.0,3.71167865564,13.077,25.3956220214,0.0,22.50825,2.88737202141
 09/10  21:00:00,28.1692490842,2.19503113408,4.48479976006,0.0,3.71167865564,13.077,25.0443050791,0.0,21.0077,4.03660507908
 09/10  22:00:00,26.7048726074,2.19503113408,3.1783799097,0.0,3.71167865564,13.077,20.8938338367,0.0,18.0066,2.88723383674
 09/10  23:00:00,26.9155323305,2.19503113408,2.24116690422,0.0,3.71167865564,13.077,4.16643798214,0.0,3.0011,1.16533798214
 09/10  24:00:00,15.9048454762,2.19503113408,1.59579591381,0.0,1.85583932782,5.577,5.31248076379,0.0,3.0011,2.31138076379
 09/11  01:00:00,9.95560618056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  02:00:00,9.95145504282,0.0,0.0,0.0,0.618613109274,5.0,3.5931684841,0.0,3.0011,0.5920684841
 09/11  03:00:00,9.94596946491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  04:00:00,10.0843059573,0.0,0.0,0.0,0.618613109274,5.0,3.59319160928,0.0,3.0011,0.592091609276
 09/11  05:00:00,14.0329845056,2.19503113408,0.00822088789578,0.0,1.85583932782,5.577,4.66878473011,0.147134730111,4.50165,0.02
 09/11  06:00:00,28.4687888964,2.19503113408,0.00721777740141,0.0,3.71167865564,18.077,14.6701211547,0.0,13.50495,1.16517115472
 09/11  07:00:00,25.906900622,2.19503113408,0.00699796184296,0.0,3.71167865564,18.077,25.6200326474,0.0,21.0077,4.61233264735
 09/11  08:00:00,20.921946683,2.19503113408,0.0,0.0,3.71167865564,13.077,18.4695526471,0.0,15.0055,3.4640526471
 09/11  09:00:00,20.9526116848,2.19503113408,0.0,0.0,3.71167865564,13.077,18.4675141545,0.0,15.0055,3.4620141545
 09/11  10:00:00,26.4424233654,2.19503113408,0.457918227548,0.0,3.71167865564,18.077,35.8996755948,0.0,33.0121,2.88757559483
 09/11  11:00:00,28.3790556913,2.19503113408,1.26756643674,0.0,3.71167865564,18.077,43.9767670047,0.0,40.51485,3.46191700471
 09/11  12:00:00,28.2245930317,2.19503113408,1.90468615527,0.0,3.71167865564,18.077,38.9004015072,0.0,36.0132,2.88720150718
 09/11  13:00:00,28.2856501402,2.19503113408,2.21556802665,0.0,3.71167865564,18.077,34.3978445329,0.0,31.51155,2.88629453293
 09/11  14:00:00,22.770097986,2.19503113408,1.69613207285,0.0,3.71167865564,13.077,22.7467937351,0.0,21.0077,1.73909373505
 09/11  15:00:00,22.7420830125,2.19503113408,1.66301943306,0.0,3.71167865564,13.077,21.8197899511,0.0,19.50715,2.31263995109
 09/11  16:00:00,22.634872122,2.19503113408,1.64942990497,0.0,3.71167865564,13.077,24.8207701818,0.0,22.50825,2.31252018177
 09/11  17:00:00,28.115180956,2.19503113408,2.13063773428,0.0,3.71167865564,18.077,28.3967173102,0.0,25.50935,2.88736731023
 09/11  18:00:00,27.9216774689,2.19503113408,1.94164921603,0.0,3.71167865564,18.077,29.5475023173,0.0,25.50935,4.0381523173
 09/11  19:00:00,27.9142861512,2.19503113408,1.16234980343,0.0,3.71167865564,18.077,30.1229197271,0.0,25.50935,4.61356972707
 09/11  20:00:00,23.8936945569,2.19503113408,0.318728250502,0.0,3.71167865564,13.077,25.9710331096,0.0,22.50825,3.46278310963
 09/11  21:00:00,23.455864717,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0451128158,0.0,21.0077,4.03741281582
 09/11  22:00:00,23.3092959096,2.19503113408,0.0,0.0,3.71167865564,13.077,20.9115902064,0.0171613264478,18.0066,2.88782887999
 09/11  23:00:00,24.4241415612,2.19503113408,0.0,0.0,3.71167865564,13.077,5.34260976334,0.0298137733931,3.0011,2.31169598994
 09/11  24:00:00,13.9763013295,2.19503113408,0.0,0.0,1.85583932782,5.577,8.15432728636,3.41510771873,3.0011,1.73811956763
 09/12  01:00:00,9.70854659116,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  02:00:00,9.73108306544,0.0,0.0,0.0,0.618613109274,5.0,3.59314695312,0.0,3.0011,0.592046953122
 09/12  03:00:00,9.73692120741,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  04:00:00,10.4109949585,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  05:00:00,14.3677075598,2.19503113408,0.0,0.0,1.85583932782,5.577,16.0710084838,10.9772667913,4.50165,0.592091692443
 09/12  06:00:00,28.5439277313,2.19503113408,0.0,0.0,3.71167865564,18.077,21.5917951895,6.92186333046,13.50495,1.16498185899
 09/12  07:00:00,25.7787929805,2.19503113408,0.0,0.0,3.71167865564,18.077,27.5097017354,2.46392292412,21.0077,4.03807881126
 09/12  08:00:00,20.8353930032,2.19503113408,0.0,0.0,3.71167865564,13.077,19.2940802127,0.250326643924,15.0055,4.03825356882
 09/12  09:00:00,20.91495344,2.19503113408,0.0,0.0,3.71167865564,13.077,18.467515455,0.0,15.0055,3.46201545498
 09/12  10:00:00,26.219433892,2.19503113408,0.246684670392,0.0,3.71167865564,18.077,35.8996653631,0.0,33.0121,2.88756536307
 09/12  11:00:00,28.3204398897,2.19503113408,1.20319018132,0.0,3.71167865564,18.077,43.9768549995,0.0,40.51485,3.46200499953
 09/12  12:00:00,28.3481664904,2.19503113408,2.01540042314,0.0,3.71167865564,18.077,38.9006817903,0.0,36.0132,2.88748179032
 09/12  13:00:00,28.2756970262,2.19503113408,2.20490163905,0.0,3.71167865564,18.077,33.8246889722,0.0,31.51155,2.31313897218
 09/12  14:00:00,22.9392042117,2.19503113408,1.86019530816,0.0,3.71167865564,13.077,23.3202911209,0.0,21.0077,2.31259112093
 09/12  15:00:00,23.0972317631,2.19503113408,2.02064612619,0.0,3.71167865564,13.077,21.8196350527,0.0,19.50715,2.31248505273
 09/12  16:00:00,23.3372401699,2.19503113408,2.33873496407,0.0,3.71167865564,13.077,24.8206289654,0.0,22.50825,2.3123789654
 09/12  17:00:00,29.1443811304,2.19503113408,3.14355818434,0.0,3.71167865564,18.077,28.3966604438,0.0,25.50935,2.88731044377
 09/12  18:00:00,28.9442712406,2.19503113408,2.94754534454,0.0,3.71167865564,18.077,29.5476695299,0.0,25.50935,4.03831952987
 09/12  19:00:00,29.0361372418,2.19503113408,1.80148261394,0.0,3.71167865564,18.077,30.1231058466,0.0,25.50935,4.61375584657
 09/12  20:00:00,24.2548752779,2.19503113408,0.80462718689,0.0,3.71167865564,13.077,25.971263298,0.0,22.50825,3.46301329803
 09/12  21:00:00,23.8715342199,2.19503113408,0.490317971822,0.0,3.71167865564,13.077,25.0454286782,0.0,21.0077,4.03772867824
 09/12  22:00:00,23.4886179043,2.19503113408,0.124457413145,0.0,3.71167865564,13.077,20.8944966704,0.0,18.0066,2.8878966704
 09/12  23:00:00,24.4834995673,2.19503113408,0.0,0.0,3.71167865564,13.077,5.3393892726,0.0266193244381,3.0011,2.31166994816
 09/12  24:00:00,14.0183517516,2.19503113408,0.0,0.0,1.85583932782,5.577,5.80678686339,1.06755387073,3.0011,1.73813299267
 09/13  01:00:00,9.72920099452,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  02:00:00,9.74803764775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  03:00:00,9.75608808938,0.0,0.0,0.0,0.618613109274,5.0,3.59319390032,0.0,3.0011,0.592093900323
 09/13  04:00:00,9.90903363241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  05:00:00,13.88840116,2.19503113408,0.0,0.0,1.85583932782,5.577,11.6140980249,6.52036115435,4.50165,0.592086870531
 09/13  06:00:00,28.345456492,2.19503113408,0.0,0.0,3.71167865564,18.077,19.0438064918,4.37362436562,13.50495,1.16523212622
 09/13  07:00:00,25.7777844057,2.19503113408,0.0,0.0,3.71167865564,18.077,27.6252654483,2.57969894041,21.0077,4.03786650791
 09/13  08:00:00,20.83731987,2.19503113408,0.00156572306069,0.0,3.71167865564,13.077,19.4065887975,0.36278409844,15.0055,4.03830469908
 09/13  09:00:00,21.116667006,2.19503113408,0.167088192239,0.0,3.71167865564,13.077,18.4675848107,0.0,15.0055,3.46208481067
 09/13  10:00:00,27.2508398794,2.19503113408,1.22421570547,0.0,3.71167865564,18.077,35.8995283867,0.0,33.0121,2.8874283867
 09/13  11:00:00,29.3404425326,2.19503113408,2.18872354573,0.0,3.71167865564,18.077,43.9769722085,0.0,40.51485,3.46212220853
 09/13  12:00:00,29.9196422075,2.19503113408,3.54569933949,0.0,3.71167865564,18.077,38.9006479317,0.0,36.0132,2.88744793174
 09/13  13:00:00,30.4495170767,2.19503113408,4.34108115301,0.0,3.71167865564,18.077,33.8247053078,0.0,31.51155,2.31315530782
 09/13  14:00:00,25.1961493446,2.19503113408,4.06808311367,0.0,3.71167865564,13.077,23.3204050792,0.0,21.0077,2.31270507919
 09/13  15:00:00,25.431269528,2.19503113408,4.30160980818,0.0,3.71167865564,13.077,21.8197618341,0.0,19.50715,2.31261183408
 09/13  16:00:00,25.6221338956,2.19503113408,4.56494564852,0.0,3.71167865564,13.077,24.8207663902,0.0,22.50825,2.31251639019
 09/13  17:00:00,31.3286456195,2.19503113408,5.26428976365,0.0,3.71167865564,18.077,28.396734758,0.0,25.50935,2.88738475799
 09/13  18:00:00,30.7433622783,2.19503113408,4.69201669086,0.0,3.71167865564,18.077,29.5474194284,0.0,25.50935,4.03806942842
 09/13  19:00:00,31.0474507274,2.19503113408,3.56193977531,0.0,3.71167865564,18.077,30.1230022597,0.0,25.50935,4.61365225965
 09/13  20:00:00,26.3706425512,2.19503113408,2.64521639904,0.0,3.71167865564,13.077,25.9710942544,0.0,22.50825,3.46284425443
 09/13  21:00:00,25.2215329264,2.19503113408,1.61729426527,0.0,3.71167865564,13.077,25.045441013,0.0,21.0077,4.03774101298
 09/13  22:00:00,24.7232979954,2.19503113408,1.26034240722,0.0,3.71167865564,13.077,21.4677153327,0.0,18.0066,3.46111533274
 09/13  23:00:00,25.6491381403,2.19503113408,1.04264657983,0.0,3.71167865564,13.077,4.73978661497,0.0,3.0011,1.73868661497
 09/13  24:00:00,14.5488087929,2.19503113408,0.336813964388,0.0,1.85583932782,5.577,4.73918576997,0.0,3.0011,1.73808576997
 09/14  01:00:00,9.86091595094,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  02:00:00,9.88389285142,0.0,0.0,0.0,0.618613109274,5.0,3.59315490299,0.0,3.0011,0.592054902994
 09/14  03:00:00,9.9137207257,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  04:00:00,10.0964850018,0.0,0.0,0.0,0.618613109274,5.0,3.5931608337,0.0,3.0011,0.592060833697
 09/14  05:00:00,14.1257154768,2.19503113408,0.0,0.0,1.85583932782,5.577,4.56713608065,0.0454860806468,4.50165,0.02
 09/14  06:00:00,29.453283086,2.19503113408,0.831362285269,0.0,3.71167865564,18.077,14.6699735259,0.0,13.50495,1.16502352588
 09/14  07:00:00,28.1543777401,2.19503113408,1.46581928514,0.0,3.71167865564,18.077,25.6199852831,0.0,21.0077,4.61228528307
 09/14  08:00:00,22.6768304013,2.19503113408,1.60745431454,0.0,3.71167865564,13.077,19.0437769377,0.0,15.0055,4.03827693773
 09/14  09:00:00,23.0356840075,2.19503113408,1.9473270587,0.0,3.71167865564,13.077,17.8936911592,0.0,15.0055,2.88819115916
 09/14  10:00:00,29.3954406034,2.19503113408,3.28338971915,0.0,3.71167865564,18.077,35.8996988916,0.0,33.0121,2.88759889164
 09/14  11:00:00,33.2427084668,2.19503113408,5.99915557311,0.0,3.71167865564,18.077,43.9769710091,0.0,40.51485,3.46212100914
 09/14  12:00:00,34.4984057699,2.19503113408,8.00876832166,0.0,3.71167865564,18.077,38.9006036776,0.0,36.0132,2.88740367757
 09/14  13:00:00,34.1066379677,2.19503113408,7.94403593387,0.0,3.71167865564,18.077,34.3976467588,0.0,31.51155,2.88609675879
 09/14  14:00:00,28.3015992592,2.19503113408,7.12304209211,0.0,3.71167865564,13.077,23.3193858622,0.0,21.0077,2.31168586225
 09/14  15:00:00,28.3798516991,2.19503113408,7.19128080811,0.0,3.71167865564,13.077,21.8188726121,0.0,19.50715,2.3117226121
 09/14  16:00:00,27.5095889239,2.19503113408,6.33701571342,0.0,3.71167865564,13.077,24.820803869,0.0,22.50825,2.31255386905
 09/14  17:00:00,32.9802960125,2.19503113408,6.82876089521,0.0,3.71167865564,18.077,28.3968123744,0.0,25.50935,2.88746237444
 09/14  18:00:00,32.3837309893,2.19503113408,6.30101089589,0.0,3.71167865564,18.077,29.5471117401,0.0,25.50935,4.0377617401
 09/14  19:00:00,32.4189337319,2.19503113408,4.90794467498,0.0,3.71167865564,18.077,29.5486470866,0.0,25.50935,4.03929708656
 09/14  20:00:00,27.0101886011,2.19503113408,3.26485676021,0.0,3.71167865564,13.077,25.970358812,0.0,22.50825,3.46210881204
 09/14  21:00:00,26.5538034507,2.19503113408,2.90528946304,0.0,3.71167865564,13.077,25.04536448,0.0,21.0077,4.03766448003
 09/14  22:00:00,26.057162616,2.19503113408,2.54321634277,0.0,3.71167865564,13.077,21.4680057737,0.0,18.0066,3.4614057737
 09/14  23:00:00,26.6923894825,2.19503113408,2.03998669545,0.0,3.71167865564,13.077,4.73941205216,0.0,3.0011,1.73831205216
 09/14  24:00:00,14.9986318071,2.19503113408,0.741619587999,0.0,1.85583932782,5.577,4.73928548254,0.0,3.0011,1.73818548254
 09/15  01:00:00,9.93448349181,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  02:00:00,9.95039426568,0.0,0.0,0.0,0.618613109274,5.0,3.59319056394,0.0,3.0011,0.592090563937
 09/15  03:00:00,9.94936100298,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  04:00:00,10.752081549,0.0,0.0,0.0,0.618613109274,5.0,3.59305436952,0.0,3.0011,0.591954369524
 09/15  05:00:00,14.7811408423,2.19503113408,0.0,0.0,1.85583932782,5.577,4.56341717314,0.0417671731449,4.50165,0.02
 09/15  06:00:00,29.8809649384,2.19503113408,0.947740092758,0.0,3.71167865564,18.077,14.6701702994,0.0,13.50495,1.16522029938
 09/15  07:00:00,28.5026094006,2.19503113408,1.81572569083,0.0,3.71167865564,18.077,25.6211962177,0.0,21.0077,4.61349621769
 09/15  08:00:00,22.9239136337,2.19503113408,1.86012748284,0.0,3.71167865564,13.077,19.0426497929,0.0,15.0055,4.03714979292
 09/15  09:00:00,22.8746174145,2.19503113408,1.80570522582,0.0,3.71167865564,13.077,18.4666443368,0.0,15.0055,3.46114433677
 09/15  10:00:00,27.7981477956,2.19503113408,1.73733099323,0.0,3.71167865564,18.077,35.8994320141,0.0,33.0121,2.88733201412
 09/15  11:00:00,28.9748389567,2.19503113408,1.83380933952,0.0,3.71167865564,18.077,43.4024079165,0.0,40.51485,2.88755791653
 09/15  12:00:00,28.9478092548,2.19503113408,2.60286049951,0.0,3.71167865564,18.077,39.4736714643,0.0,36.0132,3.46047146428
 09/15  13:00:00,29.3076467351,2.19503113408,3.23076149889,0.0,3.71167865564,18.077,33.823579065,0.0,31.51155,2.312029065
 09/15  14:00:00,23.4824648523,2.19503113408,2.40046895662,0.0,3.71167865564,13.077,23.3197804569,0.0,21.0077,2.31208045687
 09/15  15:00:00,23.3485945143,2.19503113408,2.25763769206,0.0,3.71167865564,13.077,21.8197944482,0.0,19.50715,2.31264444822
 09/15  16:00:00,23.6350758646,2.19503113408,2.53858621073,0.0,3.71167865564,13.077,24.8204996123,0.0,22.50825,2.3122496123
 09/15  17:00:00,30.1004574609,2.19503113408,4.00351910342,0.0,3.71167865564,18.077,28.3962782008,0.0,25.50935,2.88692820077
 09/15  18:00:00,29.9937024766,2.19503113408,3.90564333089,0.0,3.71167865564,18.077,29.5466865892,0.0,25.50935,4.03733658919
 09/15  19:00:00,30.8175578416,2.19503113408,3.47021397007,0.0,3.71167865564,18.077,29.5474739402,0.0,25.50935,4.03812394015
 09/15  20:00:00,25.8449450063,2.19503113408,2.28770135386,0.0,3.71167865564,13.077,26.5446057494,0.0,22.50825,4.03635574942
 09/15  21:00:00,25.2239739572,2.19503113408,1.74574559102,0.0,3.71167865564,13.077,25.0456123032,0.0,21.0077,4.0379123032
 09/15  22:00:00,24.7702826439,2.19503113408,1.30247824144,0.0,3.71167865564,13.077,20.8945395344,0.0,18.0066,2.88793953443
 09/15  23:00:00,25.3327077697,2.19503113408,0.734744074567,0.0,3.71167865564,13.077,5.31236075922,0.0,3.0011,2.31126075922
 09/15  24:00:00,14.1896898902,2.19503113408,0.0,0.0,1.85583932782,5.577,4.19078374742,0.0242684334868,3.0011,1.16541531394
 09/16  01:00:00,9.87741794873,0.0,0.0,0.0,0.618613109274,5.0,3.59319411262,0.0,3.0011,0.592094112616
 09/16  02:00:00,9.89023792204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  03:00:00,9.89687751497,0.0,0.0,0.0,0.618613109274,5.0,3.59314829731,0.0,3.0011,0.592048297307
 09/16  04:00:00,10.0646780359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  05:00:00,14.0916571628,2.19503113408,0.0,0.0,1.85583932782,5.577,5.23008553482,0.136381297863,4.50165,0.592054236961
 09/16  06:00:00,28.5888322402,2.19503113408,0.0119594858268,0.0,3.71167865564,18.077,14.6701007869,0.0,13.50495,1.16515078693
 09/16  07:00:00,26.7106901038,2.19503113408,0.0819296003921,0.0,3.71167865564,18.077,22.1725312914,0.0,21.0077,1.16483129142
 09/16  08:00:00,20.9811532842,2.19503113408,0.0,0.0,3.71167865564,13.077,16.1706591437,0.0,15.0055,1.16515914369
 09/16  09:00:00,21.0237665623,2.19503113408,0.0235125292039,0.0,3.71167865564,13.077,19.0419779012,0.0,15.0055,4.03647790119
 09/16  10:00:00,26.2884884203,2.19503113408,0.280066189671,0.0,3.71167865564,18.077,35.9000347352,0.0,33.0121,2.88793473521
 09/16  11:00:00,28.0999929674,2.19503113408,0.989059599763,0.0,3.71167865564,18.077,44.5513122214,0.0,40.51485,4.03646222142
 09/16  12:00:00,28.0454876466,2.19503113408,1.72282131323,0.0,3.71167865564,18.077,39.4758984744,0.0,36.0132,3.46269847439
 09/16  13:00:00,28.1411901391,2.19503113408,2.06774366854,0.0,3.71167865564,18.077,34.9736711823,0.0,31.51155,3.4621211823
 09/16  14:00:00,22.8483127614,2.19503113408,1.77060691761,0.0,3.71167865564,13.077,23.8944725166,0.0,21.0077,2.88677251658
 09/16  15:00:00,22.7963876482,2.19503113408,1.71915650797,0.0,3.71167865564,13.077,22.3943227553,0.0,19.50715,2.88717275529
 09/16  16:00:00,22.7000090509,2.19503113408,1.65007696017,0.0,3.71167865564,13.077,25.3947280758,0.0,22.50825,2.88647807585
 09/16  17:00:00,28.3049045428,2.19503113408,2.28893356172,0.0,3.71167865564,18.077,28.3964398093,0.0,25.50935,2.88708980928
 09/16  18:00:00,28.54507641,2.19503113408,2.53077891616,0.0,3.71167865564,18.077,29.5474601093,0.0,25.50935,4.03811010931
 09/16  19:00:00,29.1050541,2.19503113408,1.67155414007,0.0,3.71167865564,18.077,29.547648703,0.0,25.50935,4.038298703
 09/16  20:00:00,24.4950873055,2.19503113408,0.860321746205,0.0,3.71167865564,13.077,25.9714891128,0.0,22.50825,3.46323911279
 09/16  21:00:00,23.8764577096,2.19503113408,0.362403400301,0.0,3.71167865564,13.077,25.0454171441,0.0,21.0077,4.03771714414
 09/16  22:00:00,23.3696960423,2.19503113408,0.0,0.0,3.71167865564,13.077,20.8934773987,0.0,18.0066,2.88687739873
 09/16  23:00:00,24.5025969721,2.19503113408,0.0,0.0,3.71167865564,13.077,5.31356245144,0.0,3.0011,2.31246245144
 09/16  24:00:00,14.0425679252,2.19503113408,0.0,0.0,1.85583932782,5.577,5.93160837054,1.19236570127,3.0011,1.73814266927
 09/17  01:00:00,9.74888354934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  02:00:00,9.77417943693,0.0,0.0,0.0,0.618613109274,5.0,3.59317872035,0.0,3.0011,0.592078720347
 09/17  03:00:00,9.77137144003,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  04:00:00,9.92036991341,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  05:00:00,13.909197421,2.19503113408,0.0,0.0,1.85583932782,5.577,11.7514914191,6.65775678856,4.50165,0.592084630585
 09/17  06:00:00,28.3794885814,2.19503113408,0.0,0.0,3.71167865564,18.077,18.6619005127,3.99194178268,13.50495,1.16500873004
 09/17  07:00:00,26.4426991205,2.19503113408,0.0,0.0,3.71167865564,18.077,24.1166349023,1.94398333227,21.0077,1.16495157005
 09/17  08:00:00,20.8542279562,2.19503113408,0.0,0.0,3.71167865564,13.077,17.0330037736,0.289647873538,15.0055,1.73785590006
 09/17  09:00:00,20.9472224489,2.19503113408,0.00161027027967,0.0,3.71167865564,13.077,16.17076864,0.0,15.0055,1.16526863996
 09/17  10:00:00,26.7971188361,2.19503113408,0.779240698334,0.0,3.71167865564,18.077,36.4753630826,0.0,33.0121,3.46326308259
 09/17  11:00:00,28.8109497225,2.19503113408,1.65885122814,0.0,3.71167865564,18.077,43.978046658,0.0,40.51485,3.463196658
 09/17  12:00:00,28.4022013832,2.19503113408,2.04513944291,0.0,3.71167865564,18.077,39.4742865678,0.0,36.0132,3.46108656782
 09/17  13:00:00,28.4558951286,2.19503113408,2.37115356639,0.0,3.71167865564,18.077,34.3988478301,0.0,31.51155,2.88729783007
 09/17  14:00:00,23.2773592878,2.19503113408,2.17976260101,0.0,3.71167865564,13.077,23.3194331641,0.0,21.0077,2.3117331641
 09/17  15:00:00,23.2893940919,2.19503113408,2.18696068849,0.0,3.71167865564,13.077,21.8196071361,0.0,19.50715,2.31245713605
 09/17  16:00:00,23.64964104,2.19503113408,2.60378301928,0.0,3.71167865564,13.077,24.819580575,0.0,22.50825,2.31133057502
 09/17  17:00:00,28.9771960586,2.19503113408,2.95226009688,0.0,3.71167865564,18.077,28.3970146073,0.0,25.50935,2.88766460726
 09/17  18:00:00,28.9062349357,2.19503113408,2.88302805478,0.0,3.71167865564,18.077,28.972494537,0.0,25.50935,3.46314453699
 09/17  19:00:00,29.3029515304,2.19503113408,1.86168312291,0.0,3.71167865564,18.077,28.9726120693,0.0,25.50935,3.46326206934
 09/17  20:00:00,24.6937293151,2.19503113408,1.04504848944,0.0,3.71167865564,13.077,25.969074652,0.0,22.50825,3.46082465196
 09/17  21:00:00,24.2205024357,2.19503113408,0.682002862711,0.0,3.71167865564,13.077,24.4702725025,0.0,21.0077,3.46257250253
 09/17  22:00:00,23.7534941536,2.19503113408,0.347825179445,0.0,3.71167865564,13.077,20.8937881184,0.0,18.0066,2.88718811837
 09/17  23:00:00,24.5352347248,2.19503113408,0.0,0.0,3.71167865564,13.077,4.73944294329,0.0,3.0011,1.73834294329
 09/17  24:00:00,14.1124855551,2.19503113408,0.0,0.0,1.85583932782,5.577,4.76433574406,0.024308118267,3.0011,1.73892762579
 09/18  01:00:00,9.80881609894,0.0,0.0,0.0,0.618613109274,5.0,3.59315672434,0.0,3.0011,0.592056724344
 09/18  02:00:00,9.82909249062,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  03:00:00,9.84693452993,0.0,0.0,0.0,0.618613109274,5.0,3.59316265215,0.0,3.0011,0.592062652146
 09/18  04:00:00,10.0358086849,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  05:00:00,14.0499460337,2.19503113408,0.0,0.0,1.85583932782,5.577,4.65956981007,0.137919810071,4.50165,0.02
 09/18  06:00:00,28.5258875541,2.19503113408,0.00858688536642,0.0,3.71167865564,18.077,15.2424326323,0.0,13.50495,1.73748263227
 09/18  07:00:00,26.5941405213,2.19503113408,0.00786721679921,0.0,3.71167865564,18.077,25.0466239113,0.0,21.0077,4.03892391128
 09/18  08:00:00,20.9685366847,2.19503113408,0.0,0.0,3.71167865564,13.077,19.043051173,0.0,15.0055,4.03755117296
 09/18  09:00:00,20.989097053,2.19503113408,0.0,0.0,3.71167865564,13.077,18.4666041548,0.0,15.0055,3.46110415484
 09/18  10:00:00,26.3911084363,2.19503113408,0.378719479741,0.0,3.71167865564,18.077,35.8995220249,0.0,33.0121,2.88742202489
 09/18  11:00:00,29.136158605,2.19503113408,1.97170192061,0.0,3.71167865564,18.077,43.9770330921,0.0,40.51485,3.46218309211
 09/18  12:00:00,31.0981808325,2.19503113408,4.68378193073,0.0,3.71167865564,18.077,38.900804876,0.0,36.0132,2.887604876
 09/18  13:00:00,32.2320308196,2.19503113408,6.10078973647,0.0,3.71167865564,18.077,33.8248813122,0.0,31.51155,2.31333131223
 09/18  14:00:00,26.416363697,2.19503113408,5.27231645502,0.0,3.71167865564,13.077,23.3203719735,0.0,21.0077,2.31267197352
 09/18  15:00:00,26.1029114838,2.19503113408,4.95442238771,0.0,3.71167865564,13.077,21.8197864826,0.0,19.50715,2.31263648261
 09/18  16:00:00,26.6559820968,2.19503113408,5.49899797673,0.0,3.71167865564,13.077,24.8208524502,0.0,22.50825,2.31260245018
 09/18  17:00:00,32.6779339245,2.19503113408,6.5521776054,0.0,3.71167865564,18.077,28.9700781258,0.0,25.50935,3.4607281258
 09/18  18:00:00,32.5743641308,2.19503113408,6.48204312389,0.0,3.71167865564,18.077,28.9735310466,0.0,25.50935,3.46418104657
 09/18  19:00:00,33.1187579146,2.19503113408,5.58191772745,0.0,3.71167865564,18.077,30.1231636448,0.0,25.50935,4.61381364476
 09/18  20:00:00,27.2882639724,2.19503113408,3.53262196032,0.0,3.71167865564,13.077,25.9707312494,0.0,22.50825,3.46248124944
 09/18  21:00:00,25.8099072117,2.19503113408,2.1871806536,0.0,3.71167865564,13.077,25.0451875821,0.0,21.0077,4.03748758209
 09/18  22:00:00,24.9775213536,2.19503113408,1.50522937686,0.0,3.71167865564,13.077,21.4679857074,0.0,18.0066,3.46138570736
 09/18  23:00:00,25.6990033319,2.19503113408,1.08623395427,0.0,3.71167865564,13.077,4.73976607089,0.0,3.0011,1.73866607089
 09/18  24:00:00,14.2837245014,2.19503113408,0.0673644967682,0.0,1.85583932782,5.577,4.73946119823,0.0,3.0011,1.73836119823
 09/19  01:00:00,9.90573226631,0.0,0.0,0.0,0.618613109274,5.0,3.59305925083,0.0,3.0011,0.591959250832
 09/19  02:00:00,9.91487412762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  03:00:00,9.91615741437,0.0,0.0,0.0,0.618613109274,5.0,3.5931506025,0.0,3.0011,0.592050602495
 09/19  04:00:00,10.7079325768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  05:00:00,14.7425559261,2.19503113408,0.0,0.0,1.85583932782,5.577,4.62986582858,0.108215828579,4.50165,0.02
 09/19  06:00:00,29.2387422075,2.19503113408,0.339820232395,0.0,3.71167865564,18.077,15.2424014291,0.0,13.50495,1.73745142911
 09/19  07:00:00,27.7783076518,2.19503113408,1.10901969699,0.0,3.71167865564,18.077,25.046039641,0.0,21.0077,4.03833964096
 09/19  08:00:00,22.3403943856,2.19503113408,1.29238673398,0.0,3.71167865564,13.077,19.0436953826,0.0,15.0055,4.03819538263
 09/19  09:00:00,22.8209100442,2.19503113408,1.75774559778,0.0,3.71167865564,13.077,18.4675793817,0.0,15.0055,3.46207938172
 09/19  10:00:00,29.022754138,2.19503113408,2.93531926133,0.0,3.71167865564,18.077,35.8995866886,0.0,33.0121,2.88748668862
 09/19  11:00:00,33.5428880588,2.19503113408,6.31409339491,0.0,3.71167865564,18.077,43.9771107902,0.0,40.51485,3.46226079015
 09/19  12:00:00,35.1344085304,2.19503113408,8.66452424717,0.0,3.71167865564,18.077,38.9006660657,0.0,36.0132,2.88746606573
 09/19  13:00:00,35.4822791458,2.19503113408,9.32275071624,0.0,3.71167865564,18.077,33.8595596643,0.0,31.51155,2.34800966428
 09/19  14:00:00,29.1722895643,2.19503113408,8.00794050061,0.0,3.71167865564,13.077,23.2856555829,0.0,21.0077,2.2779555829
 09/19  15:00:00,28.2539831909,2.19503113408,7.08978831056,0.0,3.71167865564,13.077,21.8199157334,0.0,19.50715,2.31276573338
 09/19  16:00:00,28.0700963551,2.19503113408,6.90585292579,0.0,3.71167865564,13.077,24.8209949427,0.0,22.50825,2.31274494269
 09/19  17:00:00,34.393652912,2.19503113408,8.22950150394,0.0,3.71167865564,18.077,28.9703362563,0.0,25.50935,3.46098625626
 09/19  18:00:00,34.1123216858,2.19503113408,7.95662301893,0.0,3.71167865564,18.077,29.5474095764,0.0,25.50935,4.03805957638
 09/19  19:00:00,34.6081672466,2.19503113408,7.22710892036,0.0,3.71167865564,18.077,29.5486747316,0.0,25.50935,4.03932473155
 09/19  20:00:00,29.7145423539,2.19503113408,6.09619114023,0.0,3.71167865564,13.077,25.9708296848,0.0,22.50825,3.46257968477
 09/19  21:00:00,26.5562925355,2.19503113408,3.04353019631,0.0,3.71167865564,13.077,25.0459806653,0.0,21.0077,4.03828066532
 09/19  22:00:00,25.009364036,2.19503113408,1.53757620093,0.0,3.71167865564,13.077,21.4678511893,0.0,18.0066,3.46125118928
 09/19  23:00:00,25.8553095391,2.19503113408,1.23711818953,0.0,3.71167865564,13.077,5.31259819591,0.0,3.0011,2.31149819591
 09/19  24:00:00,14.3142571654,2.19503113408,0.0890051261441,0.0,1.85583932782,5.577,4.16651708996,0.0,3.0011,1.16541708996
 09/20  01:00:00,9.9277421532,0.0,0.0,0.0,0.618613109274,5.0,3.59318192899,0.0,3.0011,0.592081928991
 09/20  02:00:00,9.94865415808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  03:00:00,9.95484939187,0.0,0.0,0.0,0.618613109274,5.0,3.59317061508,0.0,3.0011,0.592070615084
 09/20  04:00:00,10.1292649019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  05:00:00,14.5139023185,2.19503113408,0.338391928796,0.0,1.85583932782,5.577,5.0937265192,0.0,4.50165,0.592076519202
 09/20  06:00:00,30.1880382197,2.19503113408,1.52550833466,0.0,3.71167865564,18.077,14.6699476559,0.0,13.50495,1.16499765586
 09/20  07:00:00,28.9671575233,2.19503113408,2.26559485422,0.0,3.71167865564,18.077,25.0458556226,0.0,21.0077,4.03815562261
 09/20  08:00:00,23.0659400055,2.19503113408,1.9969898453,0.0,3.71167865564,13.077,19.0426605688,0.0,15.0055,4.03716056878
 09/20  09:00:00,23.1653640334,2.19503113408,2.0876942966,0.0,3.71167865564,13.077,18.4670675329,0.0,15.0055,3.4615675329
 09/20  10:00:00,29.8487401431,2.19503113408,3.73892687099,0.0,3.71167865564,18.077,35.8997184011,0.0,33.0121,2.88761840112
 09/20  11:00:00,33.416835046,2.19503113408,6.18473539956,0.0,3.71167865564,18.077,43.9770341914,0.0,40.51485,3.46218419139
 09/20  12:00:00,34.92006388,2.19503113408,8.44223494604,0.0,3.71167865564,18.077,38.9005122895,0.0,36.0132,2.88731228948
 09/20  13:00:00,34.8179284903,2.19503113408,8.65433641438,0.0,3.71167865564,18.077,34.397811169,0.0,31.51155,2.88626116899
 09/20  14:00:00,28.1319323477,2.19503113408,6.96738994704,0.0,3.71167865564,13.077,23.3190660026,0.0,21.0077,2.31136600262
 09/20  15:00:00,27.3730051165,2.19503113408,6.20939733026,0.0,3.71167865564,13.077,21.8185128374,0.0,19.50715,2.31136283741
 09/20  16:00:00,27.5001460774,2.19503113408,6.33188304415,0.0,3.71167865564,13.077,24.8203200222,0.0,22.50825,2.31207002219
 09/20  17:00:00,33.8273573891,2.19503113408,7.65320624355,0.0,3.71167865564,18.077,28.396577979,0.0,25.50935,2.88722797901
 09/20  18:00:00,31.9725971852,2.19503113408,5.85545728999,0.0,3.71167865564,18.077,29.547637977,0.0,25.50935,4.03828797699
 09/20  19:00:00,30.1761838562,2.19503113408,2.70374749193,0.0,3.71167865564,18.077,29.5486774905,0.0,25.50935,4.03932749054
 09/20  20:00:00,24.9700059262,2.19503113408,1.31198066783,0.0,3.71167865564,13.077,26.5448478919,0.0,22.50825,4.03659789193
 09/20  21:00:00,24.4311052755,2.19503113408,0.877934412894,0.0,3.71167865564,13.077,25.0456021146,0.0,21.0077,4.03790211463
 09/20  22:00:00,23.9382365952,2.19503113408,0.51632977955,0.0,3.71167865564,13.077,20.8939563907,0.0,18.0066,2.88735639067
 09/20  23:00:00,24.7498405603,2.19503113408,0.184515748806,0.0,3.71167865564,13.077,5.31265171838,0.0,3.0011,2.31155171838
 09/20  24:00:00,14.1425478274,2.19503113408,0.0,0.0,1.85583932782,5.577,4.77244445527,0.0332900193285,3.0011,1.73805443594
 09/21  01:00:00,9.8416116039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  02:00:00,9.86588785456,0.0,0.0,0.0,0.618613109274,5.0,3.59317673483,0.0,3.0011,0.592076734832
 09/21  03:00:00,9.87556866973,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  04:00:00,10.0475727258,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  05:00:00,14.04629582,2.19503113408,0.0,0.0,1.85583932782,5.577,5.19554874611,0.101803211408,4.50165,0.592095534706
 09/21  06:00:00,28.5251390908,2.19503113408,0.00768368771785,0.0,3.71167865564,18.077,14.6700208304,0.0,13.50495,1.1650708304
 09/21  07:00:00,26.6010836702,2.19503113408,0.0140716343594,0.0,3.71167865564,18.077,25.6206047517,0.0,21.0077,4.61290475166
 09/21  08:00:00,20.968622578,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0440209987,0.0,15.0055,4.03852099869
 09/21  09:00:00,21.1396798985,2.19503113408,0.141532632075,0.0,3.71167865564,13.077,17.8939444951,0.0,15.0055,2.88844449506
 09/21  10:00:00,26.6805905215,2.19503113408,0.667294959952,0.0,3.71167865564,18.077,36.4727830044,0.0,33.0121,3.46068300437
 09/21  11:00:00,28.5968344314,2.19503113408,1.4718125993,0.0,3.71167865564,18.077,43.4029092657,0.0,40.51485,2.88805926567
 09/21  12:00:00,28.5438378514,2.19503113408,2.21000552574,0.0,3.71167865564,18.077,39.4743741682,0.0,36.0132,3.46117416823
 09/21  13:00:00,28.6106424079,2.19503113408,2.53770178183,0.0,3.71167865564,18.077,33.8247794716,0.0,31.51155,2.31322947157
 09/21  14:00:00,23.1308175852,2.19503113408,2.0447985892,0.0,3.71167865564,13.077,23.3199037048,0.0,21.0077,2.31220370481
 09/21  15:00:00,22.6752544408,2.19503113408,1.59331896632,0.0,3.71167865564,13.077,21.8195749239,0.0,19.50715,2.31242492392
 09/21  16:00:00,22.8079733231,2.19503113408,1.75265761356,0.0,3.71167865564,13.077,24.8204705504,0.0,22.50825,2.3122205504
 09/21  17:00:00,28.5645087915,2.19503113408,2.54853741028,0.0,3.71167865564,18.077,28.3968795743,0.0,25.50935,2.88752957434
 09/21  18:00:00,28.6610064216,2.19503113408,2.64316855335,0.0,3.71167865564,18.077,29.5476913911,0.0,25.50935,4.03834139112
 09/21  19:00:00,30.0443649861,2.19503113408,1.96577637376,0.0,3.71167865564,18.077,30.1233591902,0.0,25.50935,4.61400919024
 09/21  20:00:00,24.8706020754,2.19503113408,1.20959873135,0.0,3.71167865564,13.077,25.9713862697,0.0,22.50825,3.46313626972
 09/21  21:00:00,24.3327131199,2.19503113408,0.785104961887,0.0,3.71167865564,13.077,25.0454678641,0.0,21.0077,4.03776786411
 09/21  22:00:00,23.5828174972,2.19503113408,0.180318436623,0.0,3.71167865564,13.077,21.467818052,0.0,18.0066,3.46121805203
 09/21  23:00:00,24.5733059938,2.19503113408,0.0208486842259,0.0,3.71167865564,13.077,4.73940564965,0.0,3.0011,1.73830564965
 09/21  24:00:00,14.1280017015,2.19503113408,0.0,0.0,1.85583932782,5.577,4.7621757695,0.0231459479166,3.0011,1.73792982159
 09/22  01:00:00,9.81965873855,0.0,0.0,0.0,0.618613109274,5.0,3.59319207973,0.0,3.0011,0.592092079732
 09/22  02:00:00,9.83147965521,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  03:00:00,9.8349157131,0.0,0.0,0.0,0.618613109274,5.0,3.5931721403,0.0,3.0011,0.592072140301
 09/22  04:00:00,10.5606387839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  05:00:00,14.5312045203,2.19503113408,0.0,0.0,1.85583932782,5.577,7.63524048103,3.11359048103,4.50165,0.02
 09/22  06:00:00,28.6908259012,2.19503113408,0.0,0.0,3.71167865564,18.077,15.8211219003,0.578640593828,13.50495,1.73753130643
 09/22  07:00:00,26.5414088323,2.19503113408,0.00906534603069,0.0,3.71167865564,18.077,25.0467768177,0.0,21.0077,4.03907681774
 09/22  08:00:00,20.9294184644,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0439687525,0.0,15.0055,4.03846875252
 09/22  09:00:00,20.9590682924,2.19503113408,0.0,0.0,3.71167865564,13.077,18.4675378765,0.0,15.0055,3.46203787654
 09/22  10:00:00,26.2846957641,2.19503113408,0.282455225677,0.0,3.71167865564,18.077,35.8995845008,0.0,33.0121,2.88748450082
 09/22  11:00:00,28.7558775512,2.19503113408,1.61205774407,0.0,3.71167865564,18.077,43.9771150377,0.0,40.51485,3.46226503769
 09/22  12:00:00,29.270406379,2.19503113408,2.89724339966,0.0,3.71167865564,18.077,38.9005515597,0.0,36.0132,2.88735155973
 09/22  13:00:00,29.4123077454,2.19503113408,3.31986451232,0.0,3.71167865564,18.077,34.3978660345,0.0,31.51155,2.88631603451
 09/22  14:00:00,22.7953869344,2.19503113408,1.72983454571,0.0,3.71167865564,13.077,23.3199852855,0.0,21.0077,2.31228528555
 09/22  15:00:00,21.8840125611,2.19503113408,0.844262192503,0.0,3.71167865564,13.077,21.8196201198,0.0,19.50715,2.31247011981
 09/22  16:00:00,21.4535437684,2.19503113408,0.503886909169,0.0,3.71167865564,13.077,24.8209756013,0.0,22.50825,2.31272560126
 09/22  17:00:00,26.5378480455,2.19503113408,0.636488166332,0.0,3.71167865564,18.077,28.3970602698,0.0,25.50935,2.88771026983
 09/22  18:00:00,26.2625261131,2.19503113408,0.376710263667,0.0,3.71167865564,18.077,29.5475790874,0.0,25.50935,4.0382290874
 09/22  19:00:00,27.750904125,2.19503113408,0.0115937272204,0.0,3.71167865564,18.077,30.1230550432,0.0,25.50935,4.61370504324
 09/22  20:00:00,23.3198109294,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9839989138,0.012595537274,22.50825,3.46315337652
 09/22  21:00:00,23.2488371197,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0455451294,0.0,21.0077,4.03784512941
 09/22  22:00:00,23.2211754866,2.19503113408,0.0,0.0,3.71167865564,13.077,23.4951855398,2.0272658974,18.0066,3.46131964243
 09/22  23:00:00,24.3318497835,2.19503113408,0.0,0.0,3.71167865564,13.077,10.4484621976,5.70863701264,3.0011,1.738725185
 09/22  24:00:00,13.8850998474,2.19503113408,0.0,0.0,1.85583932782,5.577,13.4685193154,8.7292070294,3.0011,1.738212286
 09/23  01:00:00,9.65139153788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  02:00:00,9.6807332698,0.0,0.0,0.0,0.618613109274,5.0,3.59314723016,0.0,3.0011,0.592047230161
 09/23  03:00:00,9.68813150712,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  04:00:00,9.82791094249,0.0,0.0,0.0,0.618613109274,5.0,3.5931505454,0.0,3.0011,0.592050545405
 09/23  05:00:00,13.8163887417,2.19503113408,0.0,0.0,1.85583932782,5.577,23.7224304115,19.2007804115,4.50165,0.02
 09/23  06:00:00,28.2804914935,2.19503113408,0.0,0.0,3.71167865564,18.077,28.4403924889,13.7703761352,13.50495,1.16506635362
 09/23  07:00:00,26.350760843,2.19503113408,0.0,0.0,3.71167865564,18.077,32.6817365826,9.9363733377,21.0077,1.73766324491
 09/23  08:00:00,20.7536727668,2.19503113408,0.0,0.0,3.71167865564,13.077,21.1662426508,4.99546083555,15.0055,1.1652818152
 09/23  09:00:00,20.822082189,2.19503113408,0.0,0.0,3.71167865564,13.077,19.4707379062,1.00180326972,15.0055,3.46343463651
 09/23  10:00:00,25.8788051085,2.19503113408,0.0,0.0,3.71167865564,18.077,36.474447387,0.0,33.0121,3.46234738696
 09/23  11:00:00,27.1554644201,2.19503113408,0.125834598465,0.0,3.71167865564,18.077,43.9782189925,0.0,40.51485,3.46336899252
 09/23  12:00:00,26.7375277488,2.19503113408,0.532656058551,0.0,3.71167865564,18.077,40.0505113242,0.0,36.0132,4.03731132423
 09/23  13:00:00,26.6651322327,2.19503113408,0.693874314658,0.0,3.71167865564,18.077,34.973381976,0.0,31.51155,3.46183197598
 09/23  14:00:00,21.6316689946,2.19503113408,0.641062235981,0.0,3.71167865564,13.077,23.8946162962,0.0,21.0077,2.88691629618
 09/23  15:00:00,21.8533348932,2.19503113408,0.860431390588,0.0,3.71167865564,13.077,22.3942472582,0.0,19.50715,2.88709725821
 09/23  16:00:00,21.8817421673,2.19503113408,0.959560987822,0.0,3.71167865564,13.077,25.394603928,0.0,22.50825,2.88635392804
 09/23  17:00:00,27.069825432,2.19503113408,1.13758359769,0.0,3.71167865564,18.077,28.3968463845,0.0,25.50935,2.88749638454
 09/23  18:00:00,26.9629609295,2.19503113408,1.04410217407,0.0,3.71167865564,18.077,29.5477283459,0.0,25.50935,4.03837834585
 09/23  19:00:00,28.4006931863,2.19503113408,0.452794856849,0.0,3.71167865564,18.077,29.5478252062,0.0,25.50935,4.03847520619
 09/23  20:00:00,23.5310271592,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9714326555,0.0,22.50825,3.4631826555
 09/23  21:00:00,23.4262006585,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0457335758,0.0,21.0077,4.03803357582
 09/23  22:00:00,23.2915598573,2.19503113408,0.0,0.0,3.71167865564,13.077,20.9179108477,0.0244160932328,18.0066,2.88689475442
 09/23  23:00:00,24.3973249209,2.19503113408,0.0,0.0,3.71167865564,13.077,5.5982759784,0.284408009494,3.0011,2.31276796891
 09/23  24:00:00,13.9160918713,2.19503113408,0.0,0.0,1.85583932782,5.577,11.7329199101,6.99358169894,3.0011,1.73823821116
 09/24  01:00:00,9.66465752836,0.0,0.0,0.0,0.618613109274,5.0,3.59318664955,0.0,3.0011,0.592086649548
 09/24  02:00:00,9.71678008661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  03:00:00,9.71844540936,0.0,0.0,0.0,0.618613109274,5.0,3.59316671019,0.0,3.0011,0.592066710194
 09/24  04:00:00,9.84602205029,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  05:00:00,13.8326330484,2.19503113408,0.0,0.0,1.85583932782,5.577,19.6572572567,14.5635346425,4.50165,0.59207261424
 09/24  06:00:00,28.299658755,2.19503113408,0.0,0.0,3.71167865564,18.077,23.2196660127,8.54970992126,13.50495,1.16500609149
 09/24  07:00:00,26.3647742683,2.19503113408,0.0,0.0,3.71167865564,18.077,28.5579002789,6.38497071608,21.0077,1.16522956282
 09/24  08:00:00,20.7624890117,2.19503113408,0.0,0.0,3.71167865564,13.077,20.5363303217,4.36557217032,15.0055,1.16525815142
 09/24  09:00:00,20.8446076458,2.19503113408,0.0,0.0,3.71167865564,13.077,17.0672512766,0.323858377106,15.0055,1.73789289946
 09/24  10:00:00,25.9060640745,2.19503113408,0.0,0.0,3.71167865564,18.077,36.475592222,0.0,33.0121,3.46349222204
 09/24  11:00:00,27.4815107942,2.19503113408,0.430977876815,0.0,3.71167865564,18.077,43.9781955027,0.0,40.51485,3.4633455027
 09/24  12:00:00,27.4008276859,2.19503113408,1.14114027037,0.0,3.71167865564,18.077,39.4741633709,0.0,36.0132,3.46096337092
 09/24  13:00:00,27.3656219609,2.19503113408,1.33879462707,0.0,3.71167865564,18.077,34.3989645316,0.0,31.51155,2.88741453165
 09/24  14:00:00,22.2312847987,2.19503113408,1.19501412071,0.0,3.71167865564,13.077,23.319414281,0.0,21.0077,2.311714281
 09/24  15:00:00,22.278888929,2.19503113408,1.2477497523,0.0,3.71167865564,13.077,21.819156487,0.0,19.50715,2.31200648704
 09/24  16:00:00,22.2032085902,2.19503113408,1.25248663385,0.0,3.71167865564,13.077,24.820707205,0.0,22.50825,2.31245720497
 09/24  17:00:00,27.3516319963,2.19503113408,1.39241507866,0.0,3.71167865564,18.077,28.396915496,0.0,25.50935,2.88756549601
 09/24  18:00:00,27.0656104443,2.19503113408,1.1261741288,0.0,3.71167865564,18.077,28.9727714916,0.0,25.50935,3.46342149163
 09/24  19:00:00,28.443593732,2.19503113408,0.48569237426,0.0,3.71167865564,18.077,29.5465685035,0.0,25.50935,4.03721850349
 09/24  20:00:00,23.5362042481,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3956770796,0.0,22.50825,2.88742707961
 09/24  21:00:00,23.4083262623,2.19503113408,0.0,0.0,3.71167865564,13.077,24.9835597248,0.0,21.0077,3.9758597248
 09/24  22:00:00,23.2538533378,2.19503113408,0.0,0.0,3.71167865564,13.077,20.9842185108,0.0299490359162,18.0066,2.94766947489
 09/24  23:00:00,24.3863281176,2.19503113408,0.0,0.0,3.71167865564,13.077,5.59870116922,0.859262538772,3.0011,1.73833863045
 09/24  24:00:00,13.9553952536,2.19503113408,0.0,0.0,1.85583932782,5.577,9.33948111799,4.59962858064,3.0011,1.73875253735
 09/25  01:00:00,9.69710446609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  02:00:00,9.72591936052,0.0,0.0,0.0,0.618613109274,5.0,3.59316683361,0.0,3.0011,0.592066833613
 09/25  03:00:00,9.72938054589,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  04:00:00,9.87656668262,0.0,0.0,0.0,0.618613109274,5.0,3.59317274533,0.0,3.0011,0.592072745329
 09/25  05:00:00,13.8527563674,2.19503113408,0.0,0.0,1.85583932782,5.577,14.654106382,10.132456382,4.50165,0.02
 09/25  06:00:00,28.3057017553,2.19503113408,0.0,0.0,3.71167865564,18.077,22.0951893429,7.42512145499,13.50495,1.16511788787
 09/25  07:00:00,26.3678603824,2.19503113408,0.0,0.0,3.71167865564,18.077,31.2340080799,5.61231656084,21.0077,4.61399151909
 09/25  08:00:00,20.7533816839,2.19503113408,0.0,0.0,3.71167865564,13.077,23.6309806266,4.5875432045,15.0055,4.03793742206
 09/25  09:00:00,20.8135352025,2.19503113408,0.0,0.0,3.71167865564,13.077,19.96550902,1.49773765472,15.0055,3.46227136527
 09/25  10:00:00,25.8791088913,2.19503113408,0.0,0.0,3.71167865564,18.077,35.899740993,0.0,33.0121,2.88764099305
 09/25  11:00:00,27.3152478513,2.19503113408,0.26604028129,0.0,3.71167865564,18.077,43.9770414055,0.0,40.51485,3.46219140549
 09/25  12:00:00,27.6811348494,2.19503113408,1.39910967893,0.0,3.71167865564,18.077,38.9008409789,0.0,36.0132,2.88764097886
 09/25  13:00:00,27.6935941758,2.19503113408,1.63870804334,0.0,3.71167865564,18.077,34.3979943567,0.0,31.51155,2.88644435666
 09/25  14:00:00,22.4187553687,2.19503113408,1.3540990426,0.0,3.71167865564,13.077,23.3195543787,0.0,21.0077,2.31185437868
 09/25  15:00:00,22.3147092814,2.19503113408,1.25222768751,0.0,3.71167865564,13.077,21.8195488168,0.0,19.50715,2.31239881677
 09/25  16:00:00,22.1666763109,2.19503113408,1.18808100635,0.0,3.71167865564,13.077,24.8207203345,0.0,22.50825,2.31247033453
 09/25  17:00:00,27.4419002531,2.19503113408,1.46874132926,0.0,3.71167865564,18.077,28.3966445237,0.0,25.50935,2.88729452366
 09/25  18:00:00,27.4172292237,2.19503113408,1.44475569788,0.0,3.71167865564,18.077,29.5475790187,0.0,25.50935,4.03822901874
 09/25  19:00:00,29.1037984286,2.19503113408,1.08100277752,0.0,3.71167865564,18.077,30.1230731321,0.0,25.50935,4.61372313214
 09/25  20:00:00,24.0120099164,2.19503113408,0.40543599124,0.0,3.71167865564,13.077,25.9712481505,0.0,22.50825,3.46299815052
 09/25  21:00:00,23.6771872858,2.19503113408,0.1685294657,0.0,3.71167865564,13.077,25.0454250548,0.0,21.0077,4.03772505479
 09/25  22:00:00,23.3834320978,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4678113573,0.0,18.0066,3.46121135731
 09/25  23:00:00,24.5092655815,2.19503113408,0.0,0.0,3.71167865564,13.077,4.76701286817,0.0272659456899,3.0011,1.73864692248
 09/25  24:00:00,14.0760836206,2.19503113408,0.0,0.0,1.85583932782,5.577,4.77652151304,0.0373269344967,3.0011,1.73809457854
 09/26  01:00:00,9.78036147562,0.0,0.0,0.0,0.618613109274,5.0,3.59319494732,0.0,3.0011,0.592094947319
 09/26  02:00:00,9.79519157967,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  03:00:00,9.80876867685,0.0,0.0,0.0,0.618613109274,5.0,3.59317502011,0.0,3.0011,0.59207502011
 09/26  04:00:00,10.5595058449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  05:00:00,14.5648237937,2.19503113408,0.0,0.0,1.85583932782,5.577,6.31472132608,1.22099040904,4.50165,0.592080917033
 09/26  06:00:00,28.7318633933,2.19503113408,0.00489487140741,0.0,3.71167865564,18.077,14.6699819137,0.0,13.50495,1.16503191365
