Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  07:00:00,26.5402120547,2.19503113408,0.00625802811872,0.0,3.71167865564,18.077,25.0458600375,0.0,21.0077,4.03816003748
 09/26  08:00:00,20.9019431331,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0431877306,0.0,15.0055,4.03768773064
 09/26  09:00:00,20.9143237199,2.19503113408,0.0,0.0,3.71167865564,13.077,18.4674746764,0.0,15.0055,3.46197467642
 09/26  10:00:00,25.9292611239,2.19503113408,0.0,0.0,3.71167865564,18.077,36.4725284194,0.0,33.0121,3.46042841941
 09/26  11:00:00,27.0517939952,2.19503113408,0.0113976733022,0.0,3.71167865564,18.077,43.4032104358,0.0,40.51485,2.88836043581
 09/26  12:00:00,26.656628828,2.19503113408,0.442283657491,0.0,3.71167865564,18.077,39.4741501602,0.0,36.0132,3.46095016022
 09/26  13:00:00,26.3521550424,2.19503113408,0.375661931291,0.0,3.71167865564,18.077,33.8239712786,0.0,31.51155,2.31242127856
 09/26  14:00:00,20.9768613569,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3450810394,0.024914878932,21.0077,2.31246616045
 09/26  15:00:00,20.9492919029,2.19503113408,0.0,0.0,3.71167865564,13.077,21.8539767441,0.0342787536517,19.50715,2.31254799042
 09/26  16:00:00,20.8552719605,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8208796724,0.0,22.50825,2.31262967241
 09/26  17:00:00,25.8753173244,2.19503113408,0.0096058203179,0.0,3.71167865564,18.077,28.9699780372,0.0,25.50935,3.46062803718
 09/26  18:00:00,25.8734096224,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5468523048,0.0,25.50935,4.03750230483
 09/26  19:00:00,27.7724200965,2.19503113408,0.0,0.0,3.71167865564,18.077,29.548357154,0.0,25.50935,4.03900715397
 09/26  20:00:00,23.3973675764,2.19503113408,0.0,0.0,3.71167865564,13.077,26.544318792,0.0,22.50825,4.036068792
 09/26  21:00:00,23.3468952671,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0456617113,0.0,21.0077,4.03796171128
 09/26  22:00:00,23.3415031345,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4682480719,0.0,18.0066,3.46164807188
 09/26  23:00:00,24.4822165598,2.19503113408,0.0,0.0,3.71167865564,13.077,4.73992498422,0.0,3.0011,1.73882498422
 09/26  24:00:00,14.0550625829,2.19503113408,0.0,0.0,1.85583932782,5.577,5.57551468598,0.836110711167,3.0011,1.73830397481
 09/27  01:00:00,9.78006180065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  02:00:00,9.80790342029,0.0,0.0,0.0,0.618613109274,5.0,3.59317109454,0.0,3.0011,0.592071094537
 09/27  03:00:00,9.81957358536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  04:00:00,9.98737261671,0.0,0.0,0.0,0.618613109274,5.0,3.59317699948,0.0,3.0011,0.59207699948
 09/27  05:00:00,14.0018934613,2.19503113408,0.0,0.0,1.85583932782,5.577,6.22047074366,1.69882074366,4.50165,0.02
 09/27  06:00:00,28.4923356245,2.19503113408,0.00556894198637,0.0,3.71167865564,18.077,14.6700672674,0.0,13.50495,1.16511726739
 09/27  07:00:00,26.566484402,2.19503113408,0.00886958898033,0.0,3.71167865564,18.077,25.6213224964,0.0,21.0077,4.61362249645
 09/27  08:00:00,20.924025376,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0428284739,0.0,15.0055,4.03732847389
 09/27  09:00:00,20.9248507736,2.19503113408,0.0,0.0,3.71167865564,13.077,18.4670337027,0.0,15.0055,3.46153370271
 09/27  10:00:00,25.9235259892,2.19503113408,0.0,0.0,3.71167865564,18.077,35.898776536,0.0,33.0121,2.886676536
 09/27  11:00:00,27.0328269071,2.19503113408,0.00802295881886,0.0,3.71167865564,18.077,43.9763118828,0.0,40.51485,3.46146188275
 09/27  12:00:00,26.4217281658,2.19503113408,0.214095043341,0.0,3.71167865564,18.077,38.9002646473,0.0,36.0132,2.88706464726
 09/27  13:00:00,26.2600839086,2.19503113408,0.273116379372,0.0,3.71167865564,18.077,34.3979782813,0.0,31.51155,2.88642828128
 09/27  14:00:00,20.9995979335,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3482353355,0.0277668053388,21.0077,2.31276853013
 09/27  15:00:00,21.1685510961,2.19503113408,0.151399665344,0.0,3.71167865564,13.077,21.8195437969,0.0,19.50715,2.31239379691
 09/27  16:00:00,21.0347596482,2.19503113408,0.103702591128,0.0,3.71167865564,13.077,24.8202638568,0.0,22.50825,2.31201385683
 09/27  17:00:00,26.6802533151,2.19503113408,0.749571296266,0.0,3.71167865564,18.077,28.3964057021,0.0,25.50935,2.88705570211
 09/27  18:00:00,26.6208655117,2.19503113408,0.691659900769,0.0,3.71167865564,18.077,29.5473779847,0.0,25.50935,4.03802798471
 09/27  19:00:00,28.2791140889,2.19503113408,0.302970884726,0.0,3.71167865564,18.077,30.1227184563,0.0,25.50935,4.6133684563
 09/27  20:00:00,23.5806184861,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9708229794,0.0,22.50825,3.46257297936
 09/27  21:00:00,23.4751068088,2.19503113408,0.0,0.0,3.71167865564,13.077,25.5907651753,0.0,21.0077,4.5830651753
 09/27  22:00:00,23.328976696,2.19503113408,0.0,0.0,3.71167865564,13.077,20.9515111882,0.0284498562259,18.0066,2.91646133195
 09/27  23:00:00,24.4430757907,2.19503113408,0.0,0.0,3.71167865564,13.077,5.34257397503,0.0298096715876,3.0011,2.31166430344
 09/27  24:00:00,14.0003712452,2.19503113408,0.0,0.0,1.85583932782,5.577,8.18136575914,3.44227817173,3.0011,1.73798758741
 09/28  01:00:00,9.73149063239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  02:00:00,9.75725549133,0.0,0.0,0.0,0.618613109274,5.0,3.59317085425,0.0,3.0011,0.59207085425
 09/28  03:00:00,9.76885000435,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  04:00:00,9.92690012892,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  05:00:00,13.9218121492,2.19503113408,0.0,0.0,1.85583932782,5.577,11.2141759646,6.12043629129,4.50165,0.59208967329
 09/28  06:00:00,28.3920912423,2.19503113408,0.0,0.0,3.71167865564,18.077,17.9705528521,3.30051675678,13.50495,1.16508609528
 09/28  07:00:00,26.4652351939,2.19503113408,0.0,0.0,3.71167865564,18.077,26.2164025366,0.595551974642,21.0077,4.61315056199
 09/28  08:00:00,20.8636605798,2.19503113408,0.0,0.0,3.71167865564,13.077,19.1276628555,0.0838254351555,15.0055,4.03833742031
 09/28  09:00:00,20.9137796395,2.19503113408,0.0,0.0,3.71167865564,13.077,18.4678389042,0.0,15.0055,3.4623389042
 09/28  10:00:00,25.9499159752,2.19503113408,0.0,0.0,3.71167865564,18.077,35.8998942253,0.0,33.0121,2.88779422531
 09/28  11:00:00,27.6755127978,2.19503113408,0.597618209577,0.0,3.71167865564,18.077,43.9769531294,0.0,40.51485,3.46210312935
 09/28  12:00:00,27.4140555473,2.19503113408,1.15399621738,0.0,3.71167865564,18.077,38.9008883214,0.0,36.0132,2.88768832144
 09/28  13:00:00,27.4926555691,2.19503113408,1.46060778556,0.0,3.71167865564,18.077,34.3980084681,0.0,31.51155,2.88645846809
 09/28  14:00:00,22.0279788962,2.19503113408,0.980206389941,0.0,3.71167865564,13.077,23.320327768,0.0,21.0077,2.31262776802
 09/28  15:00:00,21.7743151823,2.19503113408,0.744944784999,0.0,3.71167865564,13.077,21.81885392,0.0,19.50715,2.31170391999
 09/28  16:00:00,21.908391028,2.19503113408,0.949951782514,0.0,3.71167865564,13.077,24.8203098403,0.0,22.50825,2.31205984034
 09/28  17:00:00,27.2026328392,2.19503113408,1.25068527261,0.0,3.71167865564,18.077,28.3965497326,0.0,25.50935,2.88719973257
 09/28  18:00:00,26.7655881968,2.19503113408,0.838748072349,0.0,3.71167865564,18.077,29.5478631817,0.0,25.50935,4.03851318172
 09/28  19:00:00,28.1425037541,2.19503113408,0.191236243258,0.0,3.71167865564,18.077,30.1233318786,0.0,25.50935,4.61398187858
 09/28  20:00:00,23.513976077,2.19503113408,0.0,0.0,3.71167865564,13.077,25.986080998,0.0146091606793,22.50825,3.46322183727
 09/28  21:00:00,23.4314440713,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0452424784,0.0,21.0077,4.03754247845
 09/28  22:00:00,23.306327237,2.19503113408,0.0,0.0,3.71167865564,13.077,21.502764328,0.0343786994103,18.0066,3.46178562857
 09/28  23:00:00,24.4281631937,2.19503113408,0.0,0.0,3.71167865564,13.077,5.33632521475,0.0237759577113,3.0011,2.31144925704
 09/28  24:00:00,13.9885188557,2.19503113408,0.0,0.0,1.85583932782,5.577,8.9643635654,4.22521989621,3.0011,1.73804366919
 09/29  01:00:00,9.72401811923,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  02:00:00,9.73955753506,0.0,0.0,0.0,0.618613109274,5.0,3.59317055073,0.0,3.0011,0.592070550728
 09/29  03:00:00,9.74782177331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  04:00:00,10.4247355494,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  05:00:00,14.406781622,2.19503113408,0.0,0.0,1.85583932782,5.577,14.1268209212,9.03308155284,4.50165,0.592089368406
 09/29  06:00:00,28.5887767368,2.19503113408,0.0,0.0,3.71167865564,18.077,20.0478758003,5.37783590172,13.50495,1.16508989855
 09/29  07:00:00,27.0394837691,2.19503113408,0.0,0.0,3.71167865564,18.077,29.4928463637,3.87202470837,21.0077,4.6131216553
 09/29  08:00:00,20.8020765481,2.19503113408,0.0,0.0,3.71167865564,13.077,21.502437054,2.45896857418,15.0055,4.03796847984
 09/29  09:00:00,20.8929548014,2.19503113408,0.00170821723442,0.0,3.71167865564,13.077,18.4679341535,0.0,15.0055,3.46243415354
 09/29  10:00:00,26.0098575189,2.19503113408,0.0515674950357,0.0,3.71167865564,18.077,35.8998560893,0.0,33.0121,2.88775608935
 09/29  11:00:00,28.3554018396,2.19503113408,1.23539472936,0.0,3.71167865564,18.077,43.9773721743,0.0,40.51485,3.46252217432
 09/29  12:00:00,28.4045103707,2.19503113408,2.07083856385,0.0,3.71167865564,18.077,38.9007415351,0.0,36.0132,2.88754153512
 09/29  13:00:00,28.2875045321,2.19503113408,2.21530905461,0.0,3.71167865564,18.077,34.3980953426,0.0,31.51155,2.88654534258
 09/29  14:00:00,22.9902578303,2.19503113408,1.90516192729,0.0,3.71167865564,13.077,23.3197313858,0.0,21.0077,2.31203138577
 09/29  15:00:00,22.8113083054,2.19503113408,1.72175248809,0.0,3.71167865564,13.077,21.8198732674,0.0,19.50715,2.3127232674
 09/29  16:00:00,22.8040395543,2.19503113408,1.76580578888,0.0,3.71167865564,13.077,24.8209458315,0.0,22.50825,2.31269583148
 09/29  17:00:00,28.5626147325,2.19503113408,2.54397329694,0.0,3.71167865564,18.077,28.3969241431,0.0,25.50935,2.88757414311
 09/29  18:00:00,28.3602145966,2.19503113408,2.34848258072,0.0,3.71167865564,18.077,29.5481058427,0.0,25.50935,4.0387558427
 09/29  19:00:00,29.5024514629,2.19503113408,1.619234479,0.0,3.71167865564,18.077,30.1236385633,0.0,25.50935,4.61428856327
 09/29  20:00:00,24.6863568194,2.19503113408,1.19312783733,0.0,3.71167865564,13.077,26.5451875213,0.0,22.50825,4.03693752131
 09/29  21:00:00,24.1837227747,2.19503113408,0.762887734223,0.0,3.71167865564,13.077,25.0455180366,0.0,21.0077,4.03781803658
 09/29  22:00:00,23.9018690319,2.19503113408,0.491381504674,0.0,3.71167865564,13.077,21.4680106375,0.0,18.0066,3.46141063753
 09/29  23:00:00,24.5308044939,2.19503113408,0.0242213719362,0.0,3.71167865564,13.077,4.81012017133,0.0702196155868,3.0011,1.73880055574
 09/29  24:00:00,14.0567415037,2.19503113408,0.0,0.0,1.85583932782,5.577,4.7792491864,0.0397908988703,3.0011,1.73835828753
 09/30  01:00:00,9.76637825991,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  02:00:00,9.79379600478,0.0,0.0,0.0,0.618613109274,5.0,3.5931697287,0.0,3.0011,0.592069728705
 09/30  03:00:00,9.79979827687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  04:00:00,9.96452774438,0.0,0.0,0.0,0.618613109274,5.0,3.59317563582,0.0,3.0011,0.592075635818
 09/30  05:00:00,13.9449412203,2.19503113408,0.0,0.0,1.85583932782,5.577,8.73563460336,4.21398460336,4.50165,0.02
 09/30  06:00:00,28.3905572151,2.19503113408,0.0,0.0,3.71167865564,18.077,18.04548388,3.37536427216,13.50495,1.16516960782
 09/30  07:00:00,27.0916292841,2.19503113408,0.0,0.0,3.71167865564,18.077,23.8475305522,1.10220745223,21.0077,1.73762309994
 09/30  08:00:00,20.8808495069,2.19503113408,0.0,0.0,3.71167865564,13.077,16.1707549734,0.0,15.0055,1.1652549734
 09/30  09:00:00,21.0997675918,2.19503113408,0.120287948171,0.0,3.71167865564,13.077,18.4691175671,0.0,15.0055,3.46361756712
 09/30  10:00:00,27.1750135785,2.19503113408,1.13143522744,0.0,3.71167865564,18.077,36.474529228,0.0,33.0121,3.46242922805
 09/30  11:00:00,29.7352056186,2.19503113408,2.55170324054,0.0,3.71167865564,18.077,44.5522577056,0.0,40.51485,4.03740770563
 09/30  12:00:00,30.8210876592,2.19503113408,4.39881101721,0.0,3.71167865564,18.077,39.4767749557,0.0,36.0132,3.4635749557
 09/30  13:00:00,31.2488326112,2.19503113408,5.11908060755,0.0,3.71167865564,18.077,34.9738085801,0.0,31.51155,3.46225858014
 09/30  14:00:00,25.698524703,2.19503113408,4.55599907253,0.0,3.71167865564,13.077,23.8950098631,0.0,21.0077,2.88730986308
 09/30  15:00:00,25.7064004484,2.19503113408,4.55943149809,0.0,3.71167865564,13.077,22.9681800998,0.0,19.50715,3.46103009976
 09/30  16:00:00,25.7175008203,2.19503113408,4.57051552912,0.0,3.71167865564,13.077,24.8217000598,0.0,22.50825,2.31345005982
 09/30  17:00:00,30.8772203257,2.19503113408,4.79994265632,0.0,3.71167865564,18.077,28.9706457464,0.0,25.50935,3.46129574637
 09/30  18:00:00,30.3617275888,2.19503113408,4.30605417148,0.0,3.71167865564,18.077,29.5480266669,0.0,25.50935,4.03867666689
 09/30  19:00:00,32.2015663151,2.19503113408,3.4456796125,0.0,3.71167865564,18.077,29.5478966766,0.0,25.50935,4.03854667659
 09/30  20:00:00,25.9245236154,2.19503113408,2.19838939159,0.0,3.71167865564,13.077,25.9710060278,0.0,22.50825,3.46275602776
 09/30  21:00:00,25.3374409326,2.19503113408,1.7241743653,0.0,3.71167865564,13.077,25.0453877837,0.0,21.0077,4.03768778368
 09/30  22:00:00,24.671316767,2.19503113408,1.20940252742,0.0,3.71167865564,13.077,21.4677886688,0.0,18.0066,3.46118866876
 09/30  23:00:00,25.2391479571,2.19503113408,0.653368659915,0.0,3.71167865564,13.077,5.3126676487,0.0,3.0011,2.3115676487
 09/30  24:00:00,14.16463197,2.19503113408,0.0,0.0,1.85583932782,5.577,4.73916579307,0.0,3.0011,1.73806579307
 10/01  01:00:00,9.84572471509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  02:00:00,9.84933037198,0.0,0.0,0.0,0.618613109274,5.0,3.59319523423,0.0,3.0011,0.592095234232
 10/01  03:00:00,9.83941130314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,9.98815224666,0.0,0.0,0.0,0.618613109274,5.0,3.59314940998,0.0,3.0011,0.592049409983
 10/01  05:00:00,13.9570176357,2.19503113408,0.0,0.0,1.85583932782,5.577,6.75523475979,2.23358475979,4.50165,0.02
 10/01  06:00:00,28.4093711528,2.19503113408,0.0,0.0,3.71167865564,18.077,15.2427348809,0.572723610809,13.50495,1.16506127005
 10/01  07:00:00,27.1049056337,2.19503113408,0.0,0.0,3.71167865564,18.077,22.7452341598,0.0,21.0077,1.73753415977
 10/01  08:00:00,20.8737143864,2.19503113408,0.0,0.0,3.71167865564,13.077,16.1707951614,0.0,15.0055,1.16529516145
 10/01  09:00:00,20.9224647821,2.19503113408,0.0,0.0,3.71167865564,13.077,16.1708049892,0.0,15.0055,1.16530498915
 10/01  10:00:00,26.1386278359,2.19503113408,0.158083593722,0.0,3.71167865564,18.077,37.0492628111,0.0,33.0121,4.03716281114
 10/01  11:00:00,28.39665213,2.19503113408,1.26198809404,0.0,3.71167865564,18.077,43.9776978962,0.0,40.51485,3.46284789618
 10/01  12:00:00,28.2261038738,2.19503113408,1.87171268307,0.0,3.71167865564,18.077,38.900785781,0.0,36.0132,2.88758578099
 10/01  13:00:00,28.7902596684,2.19503113408,2.69510930953,0.0,3.71167865564,18.077,34.972734059,0.0,31.51155,3.461184059
 10/01  14:00:00,23.4865660564,2.19503113408,2.37946917606,0.0,3.71167865564,13.077,23.3195561572,0.0,21.0077,2.31185615725
 10/01  15:00:00,23.4958788933,2.19503113408,2.38495620421,0.0,3.71167865564,13.077,21.8189318066,0.0,19.50715,2.31178180664
 10/01  16:00:00,23.4293832754,2.19503113408,2.3200442541,0.0,3.71167865564,13.077,24.8209225327,0.0,22.50825,2.31267253269
 10/01  17:00:00,28.5890559668,2.19503113408,2.53761266914,0.0,3.71167865564,18.077,28.3962900294,0.0,25.50935,2.88694002939
 10/01  18:00:00,28.5231617483,2.19503113408,2.49619642831,0.0,3.71167865564,18.077,29.5465003591,0.0,25.50935,4.03715035914
 10/01  19:00:00,30.5484292775,2.19503113408,1.83114263174,0.0,3.71167865564,18.077,28.9726130692,0.0,25.50935,3.46326306924
 10/01  20:00:00,24.7805521956,2.19503113408,1.11590166857,0.0,3.71167865564,13.077,25.9691204277,0.0,22.50825,3.46087042768
 10/01  21:00:00,24.2427000874,2.19503113408,0.689710289993,0.0,3.71167865564,13.077,24.4705932826,0.0,21.0077,3.46289328255
 10/01  22:00:00,23.6068134674,2.19503113408,0.192386250738,0.0,3.71167865564,13.077,20.8934882216,0.0,18.0066,2.88688822163
 10/01  23:00:00,24.5303232945,2.19503113408,0.0,0.0,3.71167865564,13.077,4.76242999133,0.023081908332,3.0011,1.73824808299
 10/01  24:00:00,14.086242725,2.19503113408,0.0,0.0,1.85583932782,5.577,5.4122854332,0.0998171268772,3.0011,2.31136830632
 10/02  01:00:00,9.78364050162,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  02:00:00,9.79654784464,0.0,0.0,0.0,0.618613109274,5.0,3.59318208048,0.0,3.0011,0.592082080484
 10/02  03:00:00,9.79295043539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  04:00:00,9.93823019262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  05:00:00,13.9136996273,2.19503113408,0.0,0.0,1.85583932782,5.577,11.6782875194,6.58454955138,4.50165,0.59208796798
 10/02  06:00:00,28.3685942793,2.19503113408,0.0,0.0,3.71167865564,18.077,19.1589777914,4.48898881521,13.50495,1.16503897621
 10/02  07:00:00,27.0562685047,2.19503113408,0.0,0.0,3.71167865564,18.077,28.5302361764,2.90907172355,21.0077,4.61346445287
 10/02  08:00:00,20.8059095052,2.19503113408,0.0,0.0,3.71167865564,13.077,21.2981292128,2.25426611752,15.0055,4.03836309531
 10/02  09:00:00,20.8565592043,2.19503113408,0.0,0.0,3.71167865564,13.077,18.9543309629,0.486424947983,15.0055,3.46240601491
 10/02  10:00:00,26.0098634541,2.19503113408,0.0713949860518,0.0,3.71167865564,18.077,35.8999375386,0.0,33.0121,2.88783753865
 10/02  11:00:00,28.3119985723,2.19503113408,1.19094970639,0.0,3.71167865564,18.077,43.9774096341,0.0,40.51485,3.46255963412
 10/02  12:00:00,28.4102885365,2.19503113408,2.06726626989,0.0,3.71167865564,18.077,39.4740633491,0.0,36.0132,3.46086334909
 10/02  13:00:00,28.79325471,2.19503113408,2.70153293725,0.0,3.71167865564,18.077,33.8242394151,0.0,31.51155,2.31268941514
 10/02  14:00:00,23.2421625353,2.19503113408,2.14383904916,0.0,3.71167865564,13.077,23.3202864098,0.0,21.0077,2.31258640984
 10/02  15:00:00,23.0711455295,2.19503113408,1.98216653028,0.0,3.71167865564,13.077,21.8197980786,0.0,19.50715,2.31264807864
 10/02  16:00:00,23.150096529,2.19503113408,2.14151895036,0.0,3.71167865564,13.077,25.3943032644,0.0,22.50825,2.88605326436
 10/02  17:00:00,28.1921409551,2.19503113408,2.198380783,0.0,3.71167865564,18.077,28.3964514038,0.0,25.50935,2.8871014038
 10/02  18:00:00,28.0479481443,2.19503113408,2.05008439642,0.0,3.71167865564,18.077,29.5480174799,0.0,25.50935,4.03866747989
 10/02  19:00:00,30.1711611396,2.19503113408,1.48995363053,0.0,3.71167865564,18.077,30.1235994918,0.0,25.50935,4.61424949177
 10/02  20:00:00,24.4187239043,2.19503113408,0.796450741959,0.0,3.71167865564,13.077,25.9716261187,0.0,22.50825,3.46337611867
 10/02  21:00:00,23.6720349389,2.19503113408,0.181361120092,0.0,3.71167865564,13.077,25.0458544543,0.0,21.0077,4.03815445429
 10/02  22:00:00,23.327004898,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4857036076,0.0169068183659,18.0066,3.46219678919
 10/02  23:00:00,24.4483618408,2.19503113408,0.0,0.0,3.71167865564,13.077,5.34034084147,0.0275181248999,3.0011,2.31172271657
 10/02  24:00:00,14.0157442394,2.19503113408,0.0,0.0,1.85583932782,5.577,6.31371043876,1.57452226596,3.0011,1.7380881728
 10/03  01:00:00,9.74032361392,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  02:00:00,9.76923243209,0.0,0.0,0.0,0.618613109274,5.0,3.59314717838,0.0,3.0011,0.592047178385
 10/03  03:00:00,9.78063705042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  04:00:00,10.5124440298,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  05:00:00,14.5196140307,2.19503113408,0.0,0.0,1.85583932782,5.577,8.59974147867,3.50599956245,4.50165,0.592091916219
 10/03  06:00:00,28.6901726154,2.19503113408,0.0,0.0,3.71167865564,18.077,15.0031067404,0.333096482856,13.50495,1.16506025759
 10/03  07:00:00,27.1721045241,2.19503113408,0.0142828761549,0.0,3.71167865564,18.077,25.6210782369,0.0,21.0077,4.61337823694
 10/03  08:00:00,20.9224000905,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0433977408,0.0,15.0055,4.03789774079
 10/03  09:00:00,20.9356438449,2.19503113408,0.0,0.0,3.71167865564,13.077,18.4672629339,0.0,15.0055,3.46176293391
 10/03  10:00:00,25.9196024126,2.19503113408,0.0,0.0,3.71167865564,18.077,35.8988845038,0.0,33.0121,2.88678450382
 10/03  11:00:00,27.0245863497,2.19503113408,0.00784012565281,0.0,3.71167865564,18.077,43.9767444023,0.0,40.51485,3.46189440225
 10/03  12:00:00,26.4636375086,2.19503113408,0.255848414174,0.0,3.71167865564,18.077,39.4734276432,0.0,36.0132,3.46022764318
 10/03  13:00:00,26.2823718291,2.19503113408,0.292982053566,0.0,3.71167865564,18.077,33.8239263241,0.0,31.51155,2.31237632409
 10/03  14:00:00,21.0043285234,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3478848196,0.0276449710709,21.0077,2.31253984853
 10/03  15:00:00,20.9982259393,2.19503113408,0.0,0.0,3.71167865564,13.077,21.8445962021,0.0247074723033,19.50715,2.31273872984
 10/03  16:00:00,20.9222044992,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3937131212,0.0,22.50825,2.88546312123
 10/03  17:00:00,26.6744907729,2.19503113408,0.734950124944,0.0,3.71167865564,18.077,28.396835771,0.0,25.50935,2.88748577102
 10/03  18:00:00,26.8013174817,2.19503113408,0.853947840969,0.0,3.71167865564,18.077,29.5473942046,0.0,25.50935,4.03804420458
 10/03  19:00:00,29.4853302641,2.19503113408,1.00121592602,0.0,3.71167865564,18.077,30.1221867662,0.0,25.50935,4.61283676616
 10/03  20:00:00,24.2489805208,2.19503113408,0.764786727023,0.0,3.71167865564,13.077,25.9709877424,0.0,22.50825,3.4627377424
 10/03  21:00:00,24.0580202633,2.19503113408,0.624913927091,0.0,3.71167865564,13.077,25.0454812072,0.0,21.0077,4.03778120716
 10/03  22:00:00,23.4041597472,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4687731746,0.0,18.0066,3.46217317457
 10/03  23:00:00,24.4993452578,2.19503113408,0.0,0.0,3.71167865564,13.077,5.34239848983,0.0296865369101,3.0011,2.31161195292
 10/03  24:00:00,14.0535304072,2.19503113408,0.0,0.0,1.85583932782,5.577,5.65223628359,0.912925133152,3.0011,1.73821115044
 10/04  01:00:00,9.76867150408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  02:00:00,9.7878533187,0.0,0.0,0.0,0.618613109274,5.0,3.59317151836,0.0,3.0011,0.592071518363
 10/04  03:00:00,9.79150926934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  04:00:00,9.94600946358,0.0,0.0,0.0,0.618613109274,5.0,3.59317742263,0.0,3.0011,0.592077422632
 10/04  05:00:00,13.936876999,2.19503113408,0.0,0.0,1.85583932782,5.577,9.78010872876,5.25845872876,4.50165,0.02
 10/04  06:00:00,28.4028957095,2.19503113408,0.0,0.0,3.71167865564,18.077,17.2851903561,2.61510973319,13.50495,1.16513062296
 10/04  07:00:00,27.1047388328,2.19503113408,0.0,0.0,3.71167865564,18.077,25.732458033,0.110762228481,21.0077,4.61399580449
 10/04  08:00:00,20.8455381069,2.19503113408,0.0,0.0,3.71167865564,13.077,19.7156333538,0.672255666711,15.0055,4.03787768705
 10/04  09:00:00,20.8494685809,2.19503113408,0.0,0.0,3.71167865564,13.077,19.7045599945,1.2372594603,15.0055,3.46180053424
 10/04  10:00:00,25.855503785,2.19503113408,0.0,0.0,3.71167865564,18.077,36.7532307727,0.280805555899,33.0121,3.46032521685
 10/04  11:00:00,26.9821032575,2.19503113408,0.00750563057852,0.0,3.71167865564,18.077,43.4031066511,0.0,40.51485,2.88825665106
 10/04  12:00:00,26.1440265411,2.19503113408,0.00686143613448,0.0,3.71167865564,18.077,39.4745737906,0.0,36.0132,3.46137379063
 10/04  13:00:00,25.9287001122,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3977586161,0.0,31.51155,2.88620861606
 10/04  14:00:00,20.9446426895,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3297964827,0.00973930652726,21.0077,2.31235717614
 10/04  15:00:00,20.9283268959,2.19503113408,0.0,0.0,3.71167865564,13.077,21.8363027135,0.016425148881,19.50715,2.3127275646
 10/04  16:00:00,20.8472247847,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8208321743,0.0,22.50825,2.31258217434
 10/04  17:00:00,25.8599919044,2.19503113408,0.00737616788536,0.0,3.71167865564,18.077,28.3964681622,0.0,25.50935,2.88711816225
 10/04  18:00:00,25.8400394482,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5476397568,0.0,25.50935,4.03828975683
 10/04  19:00:00,28.5071415018,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1231831756,0.0,25.50935,4.61383317556
 10/04  20:00:00,23.4870791085,2.19503113408,0.0,0.0,3.71167865564,13.077,26.5449359705,0.0,22.50825,4.03668597045
 10/04  21:00:00,23.4124637281,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0459600467,0.0,21.0077,4.03826004669
 10/04  22:00:00,23.2960477262,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4684534133,0.0,18.0066,3.46185341331
 10/04  23:00:00,24.4432448253,2.19503113408,0.0,0.0,3.71167865564,13.077,4.73966559044,0.0,3.0011,1.73856559044
 10/04  24:00:00,14.0261338389,2.19503113408,0.0,0.0,1.85583932782,5.577,6.89872238298,2.15940489967,3.0011,1.73821748331
 10/05  01:00:00,9.75208384378,0.0,0.0,0.0,0.618613109274,5.0,3.59315165969,0.0,3.0011,0.59205165969
 10/05  02:00:00,9.78101301179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  03:00:00,9.783164002,0.0,0.0,0.0,0.618613109274,5.0,3.59315759556,0.0,3.0011,0.59205759556
 10/05  04:00:00,9.93245985824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  05:00:00,13.9260273281,2.19503113408,0.0,0.0,1.85583932782,5.577,10.6107283669,6.08907836686,4.50165,0.02
 10/05  06:00:00,28.4314891391,2.19503113408,0.0,0.0,3.71167865564,18.077,16.5666380868,1.32398754402,13.50495,1.73770054279
 10/05  07:00:00,27.1612011584,2.19503113408,0.00749693948988,0.0,3.71167865564,18.077,25.6157549935,0.0,21.0077,4.60805499355
 10/05  08:00:00,20.8888303671,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0474675645,0.0,15.0055,4.04196756453
 10/05  09:00:00,20.909004101,2.19503113408,0.0,0.0,3.71167865564,13.077,18.467187478,0.0,15.0055,3.46168747798
 10/05  10:00:00,25.9310146658,2.19503113408,0.0,0.0,3.71167865564,18.077,35.8994547612,0.0,33.0121,2.88735476115
 10/05  11:00:00,27.0651970195,2.19503113408,0.00943279383775,0.0,3.71167865564,18.077,43.9771633493,0.0,40.51485,3.46231334931
 10/05  12:00:00,26.9293619721,2.19503113408,0.681845067461,0.0,3.71167865564,18.077,38.9004345163,0.0,36.0132,2.88723451626
 10/05  13:00:00,26.923853072,2.19503113408,0.90465821235,0.0,3.71167865564,18.077,34.3976843214,0.0,31.51155,2.88613432142
 10/05  14:00:00,21.3315865101,2.19503113408,0.304391293665,0.0,3.71167865564,13.077,23.3198619786,0.0,21.0077,2.3121619786
 10/05  15:00:00,21.0302238812,2.19503113408,0.0,0.0,3.71167865564,13.077,21.8195480379,0.0,19.50715,2.31239803792
 10/05  16:00:00,21.2893457938,2.19503113408,0.315168656471,0.0,3.71167865564,13.077,24.8208838898,0.0,22.50825,2.31263388976
 10/05  17:00:00,27.3561160442,2.19503113408,1.37959933186,0.0,3.71167865564,18.077,28.9701970918,0.0,25.50935,3.46084709177
 10/05  18:00:00,27.4372335551,2.19503113408,1.45893147918,0.0,3.71167865564,18.077,29.5470211492,0.0,25.50935,4.03767114921
 10/05  19:00:00,29.6878426362,2.19503113408,1.02469706378,0.0,3.71167865564,18.077,30.1219420157,0.0,25.50935,4.61259201571
 10/05  20:00:00,23.6509922074,2.19503113408,0.0488468442808,0.0,3.71167865564,13.077,25.9711201517,0.0,22.50825,3.46287015173
 10/05  21:00:00,23.4669508362,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0453422836,0.0,21.0077,4.03764228361
 10/05  22:00:00,23.321241552,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4948071727,0.0260627626301,18.0066,3.46214441004
 10/05  23:00:00,24.4571264071,2.19503113408,0.0,0.0,3.71167865564,13.077,5.31280324532,0.0,3.0011,2.31170324532
 10/05  24:00:00,14.0305305459,2.19503113408,0.0,0.0,1.85583932782,5.577,7.0182759433,2.27893375104,3.0011,1.73824219227
 10/06  01:00:00,9.76647885035,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  02:00:00,9.79654653461,0.0,0.0,0.0,0.618613109274,5.0,3.59314757646,0.0,3.0011,0.592047576459
 10/06  03:00:00,9.81196550094,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  04:00:00,10.5792429831,0.0,0.0,0.0,0.618613109274,5.0,3.59315351884,0.0,3.0011,0.592053518837
 10/06  05:00:00,14.5980353181,2.19503113408,0.0,0.0,1.85583932782,5.577,5.69487426868,1.17322426868,4.50165,0.02
 10/06  06:00:00,28.7444049711,2.19503113408,0.0,0.0,3.71167865564,18.077,14.6701456046,0.0,13.50495,1.16519560462
 10/06  07:00:00,27.185981799,2.19503113408,0.00852372083882,0.0,3.71167865564,18.077,25.6219443343,0.0,21.0077,4.61424433435
 10/06  08:00:00,20.9218417753,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0429532948,0.0,15.0055,4.0374532948
 10/06  09:00:00,20.9416249053,2.19503113408,0.0,0.0,3.71167865564,13.077,18.4673223853,0.0,15.0055,3.46182238529
 10/06  10:00:00,25.9684850637,2.19503113408,0.0,0.0,3.71167865564,18.077,36.4731001922,0.0,33.0121,3.46100019217
 10/06  11:00:00,27.7609045904,2.19503113408,0.654328840838,0.0,3.71167865564,18.077,43.9769036697,0.0,40.51485,3.46205366966
 10/06  12:00:00,27.9041040783,2.19503113408,1.59900195736,0.0,3.71167865564,18.077,38.9007999101,0.0,36.0132,2.88759991015
 10/06  13:00:00,28.0197091508,2.19503113408,1.96658978619,0.0,3.71167865564,18.077,34.3985024316,0.0,31.51155,2.88695243164
 10/06  14:00:00,22.640740918,2.19503113408,1.57447271511,0.0,3.71167865564,13.077,23.3201633868,0.0,21.0077,2.31246338677
 10/06  15:00:00,22.5811100229,2.19503113408,1.49423280037,0.0,3.71167865564,13.077,21.8191371396,0.0,19.50715,2.31198713955
 10/06  16:00:00,22.5977347809,2.19503113408,1.53289760228,0.0,3.71167865564,13.077,24.820493545,0.0,22.50825,2.312243545
 10/06  17:00:00,27.9647171267,2.19503113408,1.94937553596,0.0,3.71167865564,18.077,28.9699237498,0.0,25.50935,3.46057374977
 10/06  18:00:00,27.4419034019,2.19503113408,1.45544916486,0.0,3.71167865564,18.077,29.548146033,0.0,25.50935,4.03879603298
 10/06  19:00:00,29.1708318457,2.19503113408,0.712925406467,0.0,3.71167865564,18.077,30.1232207319,0.0,25.50935,4.61387073192
 10/06  20:00:00,23.6322941124,2.19503113408,0.207130653326,0.0,3.71167865564,13.077,25.9715090048,0.0,22.50825,3.46325900477
 10/06  21:00:00,23.3706123295,2.19503113408,0.0117217279518,0.0,3.71167865564,13.077,25.0453691837,0.0,21.0077,4.03766918372
 10/06  22:00:00,23.3227515699,2.19503113408,0.0,0.0,3.71167865564,13.077,21.5013814755,0.0330584984802,18.0066,3.461722977
 10/06  23:00:00,24.4188667628,2.19503113408,0.0,0.0,3.71167865564,13.077,5.51947601198,0.206646919506,3.0011,2.31172909248
 10/06  24:00:00,13.9840778065,2.19503113408,0.0,0.0,1.85583932782,5.577,7.92410933784,3.18489289634,3.0011,1.73811644149
 10/07  01:00:00,9.71739595176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  02:00:00,9.74888369992,0.0,0.0,0.0,0.618613109274,5.0,3.59315794823,0.0,3.0011,0.592057948232
 10/07  03:00:00,9.7600748828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  04:00:00,9.90890181977,0.0,0.0,0.0,0.618613109274,5.0,3.59316387409,0.0,3.0011,0.592063874086
 10/07  05:00:00,13.8915575406,2.19503113408,0.0,0.0,1.85583932782,5.577,12.3566973114,7.83504731141,4.50165,0.02
 10/07  06:00:00,28.3597721391,2.19503113408,0.0,0.0,3.71167865564,18.077,19.7579444453,5.08792230699,13.50495,1.16507213834
 10/07  07:00:00,27.0599160453,2.19503113408,0.0,0.0,3.71167865564,18.077,25.5790779382,2.8335821057,21.0077,1.73779583248
 10/07  08:00:00,20.8049521662,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0891689678,2.91843542592,15.0055,1.16523354183
 10/07  09:00:00,20.8330686714,2.19503113408,0.0,0.0,3.71167865564,13.077,19.905267257,1.4362297863,15.0055,3.46353747066
 10/07  10:00:00,25.8515509197,2.19503113408,0.0,0.0,3.71167865564,18.077,36.556570895,0.0821573601016,33.0121,3.46231353491
 10/07  11:00:00,26.9665963433,2.19503113408,0.00557665705812,0.0,3.71167865564,18.077,44.5523148428,0.0,40.51485,4.03746484282
 10/07  12:00:00,26.141687524,2.19503113408,0.0018859605376,0.0,3.71167865564,18.077,40.0509173743,0.0,36.0132,4.03771737433
 10/07  13:00:00,25.9288455612,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9733289771,0.0,31.51155,3.46177897711
 10/07  14:00:00,20.9148685029,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9187241395,0.023633800926,21.0077,2.88739033861
 10/07  15:00:00,20.8907258712,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3950505384,0.0,19.50715,2.88790053841
 10/07  16:00:00,20.800385109,2.19503113408,0.0,0.0,3.71167865564,13.077,25.394924791,0.0,22.50825,2.88667479097
 10/07  17:00:00,25.7993406869,2.19503113408,0.0,0.0,3.71167865564,18.077,28.9694756949,0.0,25.50935,3.46012569488
 10/07  18:00:00,25.7775206413,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5479630922,0.0,25.50935,4.03861309223
 10/07  19:00:00,28.4254787933,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5478168483,0.0,25.50935,4.03846684832
 10/07  20:00:00,23.3976884135,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1656741641,0.620660806029,22.50825,4.0367633581
 10/07  21:00:00,23.3175403706,2.19503113408,0.0,0.0,3.71167865564,13.077,26.6549183625,1.60908972102,21.0077,4.03812864151
 10/07  22:00:00,23.2033177959,2.19503113408,0.0,0.0,3.71167865564,13.077,24.1266278653,3.23272210428,18.0066,2.88730576101
 10/07  23:00:00,24.3380422736,2.19503113408,0.0,0.0,3.71167865564,13.077,10.4072153555,5.09365766297,3.0011,2.3124576925
 10/07  24:00:00,13.8912137948,2.19503113408,0.0,0.0,1.85583932782,5.577,14.3523398132,9.61296097109,3.0011,1.73827884208
 10/08  01:00:00,9.64716160505,0.0,0.0,0.0,0.618613109274,5.0,3.59317185309,0.0,3.0011,0.592071853085
 10/08  02:00:00,9.67848761659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  03:00:00,9.69163923114,0.0,0.0,0.0,0.618613109274,5.0,3.59317775682,0.0,3.0011,0.592077756822
 10/08  04:00:00,9.84366275324,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  05:00:00,13.8480057525,2.19503113408,0.0,0.0,1.85583932782,5.577,17.8099046411,13.2882546411,4.50165,0.02
 10/08  06:00:00,28.3181688789,2.19503113408,0.0,0.0,3.71167865564,18.077,22.9185101381,7.67591258298,13.50495,1.73764755516
 10/08  07:00:00,27.0181012102,2.19503113408,0.0,0.0,3.71167865564,18.077,27.660196449,5.48722385408,21.0077,1.16527259496
 10/08  08:00:00,20.7573610154,2.19503113408,0.0,0.0,3.71167865564,13.077,21.9181429813,5.74762464832,15.0055,1.16501833301
 10/08  09:00:00,20.7801157016,2.19503113408,0.0,0.0,3.71167865564,13.077,21.1263972388,4.38310490127,15.0055,1.73779233756
 10/08  10:00:00,25.793359541,2.19503113408,0.0,0.0,3.71167865564,18.077,39.043853255,2.56797984016,33.0121,3.46377341486
 10/08  11:00:00,26.9089529167,2.19503113408,0.0,0.0,3.71167865564,18.077,44.6316710988,0.080098246707,40.51485,4.03672285208
 10/08  12:00:00,26.0629348639,2.19503113408,0.00524213035534,0.0,3.71167865564,18.077,38.900373079,0.0,36.0132,2.88717307895
 10/08  13:00:00,25.8647398903,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9723059925,0.0,31.51155,3.46075599255
 10/08  14:00:00,20.8823404048,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3531338831,0.033601227188,21.0077,2.31183265594
 10/08  15:00:00,20.8763746703,2.19503113408,0.0,0.0,3.71167865564,13.077,21.8199311136,0.0,19.50715,2.31278111359
 10/08  16:00:00,20.808386169,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8207542598,0.0,22.50825,2.31250425977
 10/08  17:00:00,25.8435185521,2.19503113408,0.00566476749551,0.0,3.71167865564,18.077,28.9698505001,0.0,25.50935,3.46050050015
 10/08  18:00:00,25.8396588259,2.19503113408,0.0,0.0,3.71167865564,18.077,28.9726929126,0.0,25.50935,3.46334291264
 10/08  19:00:00,28.4736532383,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5468367979,0.0,25.50935,4.03748679789
 10/08  20:00:00,23.4173706651,2.19503113408,0.0,0.0,3.71167865564,13.077,25.623923489,0.227708862525,22.50825,2.88796462643
 10/08  21:00:00,23.3253480123,2.19503113408,0.0,0.0,3.71167865564,13.077,26.7898274116,1.74508803035,21.0077,4.0370393812
 10/08  22:00:00,23.1950648178,2.19503113408,0.0,0.0,3.71167865564,13.077,25.190382243,4.29610611013,18.0066,2.88767613287
 10/08  23:00:00,24.3155124713,2.19503113408,0.0,0.0,3.71167865564,13.077,11.8222101581,7.08283817321,3.0011,1.73827198492
 10/08  24:00:00,13.8641344621,2.19503113408,0.0,0.0,1.85583932782,5.577,19.9069757638,14.594731832,3.0011,2.31114393172
 10/09  01:00:00,9.61762681275,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  02:00:00,9.64323696661,0.0,0.0,0.0,0.618613109274,5.0,3.59315978418,0.0,3.0011,0.592059784183
 10/09  03:00:00,9.65032039148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  04:00:00,9.79499027135,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  05:00:00,13.7950236963,2.19503113408,0.0,0.0,1.85583932782,5.577,29.5393921986,24.4456506487,4.50165,0.592091549895
 10/09  06:00:00,28.2588274466,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3503202374,19.6802557969,13.50495,1.16511444057
 10/09  07:00:00,26.9499110963,2.19503113408,0.0,0.0,3.71167865564,18.077,39.4873484662,16.7421093417,21.0077,1.73753912456
 10/09  08:00:00,20.6904654663,2.19503113408,0.0,0.0,3.71167865564,13.077,32.5099890601,16.3392349264,15.0055,1.1652541337
 10/09  09:00:00,20.7296733644,2.19503113408,0.0,0.0,3.71167865564,13.077,25.8357366609,9.66491841785,15.0055,1.16531824307
 10/09  10:00:00,25.7875133386,2.19503113408,0.0,0.0,3.71167865564,18.077,39.2290769498,2.17920335616,33.0121,4.03777359366
 10/09  11:00:00,26.9826385975,2.19503113408,0.00353063332905,0.0,3.71167865564,18.077,43.9787050741,0.0,40.51485,3.46385507408
 10/09  12:00:00,26.394822608,2.19503113408,0.211114686179,0.0,3.71167865564,18.077,39.4746775115,0.0,36.0132,3.46147751147
 10/09  13:00:00,26.4973277503,2.19503113408,0.525798398566,0.0,3.71167865564,18.077,34.3995716615,0.0,31.51155,2.8880216615
 10/09  14:00:00,21.4960729383,2.19503113408,0.502604656499,0.0,3.71167865564,13.077,23.3202527094,0.0,21.0077,2.31255270942
 10/09  15:00:00,21.5846787162,2.19503113408,0.600317852631,0.0,3.71167865564,13.077,22.3930302419,0.0,19.50715,2.88588024192
 10/09  16:00:00,21.7768780038,2.19503113408,0.856525166525,0.0,3.71167865564,13.077,24.820808449,0.0,22.50825,2.31255844898
 10/09  17:00:00,27.0085362329,2.19503113408,1.06853404469,0.0,3.71167865564,18.077,28.3972581593,0.0,25.50935,2.88790815929
 10/09  18:00:00,27.6141051656,2.19503113408,1.04767077164,0.0,3.71167865564,18.077,29.5471552216,0.0,25.50935,4.03780522161
 10/09  19:00:00,29.2270646201,2.19503113408,0.616451691808,0.0,3.71167865564,18.077,28.9730427397,0.0,25.50935,3.46369273967
 10/09  20:00:00,23.6876052699,2.19503113408,0.12076407805,0.0,3.71167865564,13.077,25.9694614487,0.0,22.50825,3.46121144866
 10/09  21:00:00,23.4356511821,2.19503113408,0.0,0.0,3.71167865564,13.077,24.5402056552,0.0691707656456,21.0077,3.46333488952
 10/09  22:00:00,23.2648467391,2.19503113408,0.0,0.0,3.71167865564,13.077,21.7165707293,0.248819520138,18.0066,3.46115120918
 10/09  23:00:00,24.3736345661,2.19503113408,0.0,0.0,3.71167865564,13.077,7.69539088315,2.9560284537,3.0011,1.73826242945
 10/09  24:00:00,13.9237931631,2.19503113408,0.0,0.0,1.85583932782,5.577,12.1858315503,7.44576364908,3.0011,1.73896790118
 10/10  01:00:00,9.66928770792,0.0,0.0,0.0,0.618613109274,5.0,3.59319342099,0.0,3.0011,0.592093420995
 10/10  02:00:00,9.69746511864,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  03:00:00,9.70489995813,0.0,0.0,0.0,0.618613109274,5.0,3.59314756851,0.0,3.0011,0.592047568508
 10/10  04:00:00,10.3638146212,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  05:00:00,14.3608024801,2.19503113408,0.0,0.0,1.85583932782,5.577,19.379103532,14.2854000229,4.50165,0.592053509103
 10/10  06:00:00,28.5401477194,2.19503113408,0.0,0.0,3.71167865564,18.077,23.5834912459,8.91349508715,13.50495,1.16504615878
 10/10  07:00:00,27.0071725018,2.19503113408,0.0,0.0,3.71167865564,18.077,31.7201160587,6.09975619584,21.0077,4.61265986288
 10/10  08:00:00,20.7596488083,2.19503113408,0.0,0.0,3.71167865564,13.077,24.2445399767,5.20085783566,15.0055,4.038182141
 10/10  09:00:00,20.8133467708,2.19503113408,0.0,0.0,3.71167865564,13.077,21.1300017819,2.66172975188,15.0055,3.46277203
 10/10  10:00:00,25.8952905703,2.19503113408,0.00552040258414,0.0,3.71167865564,18.077,35.9000272488,0.0,33.0121,2.8879272488
 10/10  11:00:00,27.623188444,2.19503113408,0.547953261193,0.0,3.71167865564,18.077,43.9775682094,0.0,40.51485,3.46271820942
 10/10  12:00:00,27.841327025,2.19503113408,1.55005246647,0.0,3.71167865564,18.077,39.4744909687,0.0,36.0132,3.46129096872
 10/10  13:00:00,27.8636300578,2.19503113408,1.80295348438,0.0,3.71167865564,18.077,34.3983799578,0.0,31.51155,2.88682995776
 10/10  14:00:00,22.4929319436,2.19503113408,1.41645636646,0.0,3.71167865564,13.077,23.3202863303,0.0,21.0077,2.31258633034
 10/10  15:00:00,22.3600963245,2.19503113408,1.28952281135,0.0,3.71167865564,13.077,21.8196571203,0.0,19.50715,2.3125071203
 10/10  16:00:00,22.5105508591,2.19503113408,1.51389147375,0.0,3.71167865564,13.077,24.8205148547,0.0,22.50825,2.31226485473
 10/10  17:00:00,27.7807686323,2.19503113408,1.77982695783,0.0,3.71167865564,18.077,28.9704416524,0.0,25.50935,3.46109165239
 10/10  18:00:00,28.0612799333,2.19503113408,1.44731194551,0.0,3.71167865564,18.077,29.5480906069,0.0,25.50935,4.03874060688
 10/10  19:00:00,29.4150763879,2.19503113408,0.941551060556,0.0,3.71167865564,18.077,30.1240882703,0.0,25.50935,4.61473827032
 10/10  20:00:00,23.6695972884,2.19503113408,0.239216669212,0.0,3.71167865564,13.077,25.9716868449,0.0,22.50825,3.46343684491
 10/10  21:00:00,23.4292524072,2.19503113408,0.0564196259684,0.0,3.71167865564,13.077,25.6201131587,0.0,21.0077,4.61241315865
 10/10  22:00:00,23.3532630778,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4688128976,0.0,18.0066,3.46221289757
 10/10  23:00:00,24.4556536169,2.19503113408,0.0,0.0,3.71167865564,13.077,4.77294714837,0.0330669429443,3.0011,1.73878020542
 10/10  24:00:00,14.0060857978,2.19503113408,0.0,0.0,1.85583932782,5.577,7.40390016736,2.66435432968,3.0011,1.73844583768
 10/11  01:00:00,9.72417787011,0.0,0.0,0.0,0.618613109274,5.0,3.59319584082,0.0,3.0011,0.59209584082
 10/11  02:00:00,9.74231854444,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  03:00:00,9.74065777442,0.0,0.0,0.0,0.618613109274,5.0,3.59317591397,0.0,3.0011,0.59207591397
 10/11  04:00:00,9.8810658054,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  05:00:00,13.8606027478,2.19503113408,0.0,0.0,1.85583932782,5.577,16.2761218325,11.7544718325,4.50165,0.02
 10/11  06:00:00,28.3157771234,2.19503113408,0.0,0.0,3.71167865564,18.077,23.1092222734,7.86660858718,13.50495,1.73766368619
 10/11  07:00:00,27.0053118963,2.19503113408,0.0,0.0,3.71167865564,18.077,32.0058827441,6.38561826241,21.0077,4.6125644817
 10/11  08:00:00,20.74901253,2.19503113408,0.0,0.0,3.71167865564,13.077,24.6425123587,5.59807066879,15.0055,4.03894168994
 10/11  09:00:00,20.8142316,2.19503113408,0.0,0.0,3.71167865564,13.077,20.5810459047,2.11277813129,15.0055,3.46276777345
 10/11  10:00:00,25.892942585,2.19503113408,0.00149931152954,0.0,3.71167865564,18.077,35.9000950137,0.0,33.0121,2.88799501373
 10/11  11:00:00,27.7079339611,2.19503113408,0.629154005473,0.0,3.71167865564,18.077,44.5514042468,0.0,40.51485,4.03655424676
 10/11  12:00:00,27.9928461824,2.19503113408,1.68857108347,0.0,3.71167865564,18.077,38.9011676081,0.0,36.0132,2.88796760812
 10/11  13:00:00,28.1282952868,2.19503113408,2.05503739577,0.0,3.71167865564,18.077,34.3983446435,0.0,31.51155,2.88679464348
 10/11  14:00:00,22.9955400263,2.19503113408,1.90692434882,0.0,3.71167865564,13.077,23.3196847822,0.0,21.0077,2.31198478225
 10/11  15:00:00,22.9714286195,2.19503113408,1.88919009119,0.0,3.71167865564,13.077,21.8197352923,0.0,19.50715,2.31258529227
 10/11  16:00:00,23.1594487713,2.19503113408,2.14596650575,0.0,3.71167865564,13.077,24.8208606693,0.0,22.50825,2.31261066927
 10/11  17:00:00,28.8672048561,2.19503113408,2.85414434639,0.0,3.71167865564,18.077,28.9708061327,0.0,25.50935,3.4614561327
 10/11  18:00:00,29.1060426212,2.19503113408,2.47004214922,0.0,3.71167865564,18.077,29.5485643066,0.0,25.50935,4.03921430661
 10/11  19:00:00,29.9963804161,2.19503113408,1.32321282785,0.0,3.71167865564,18.077,30.1239509343,0.0,25.50935,4.61460093433
 10/11  20:00:00,24.2360700274,2.19503113408,0.616625181798,0.0,3.71167865564,13.077,26.5458505519,0.0,22.50825,4.0376005519
 10/11  21:00:00,23.6221465231,2.19503113408,0.13021240789,0.0,3.71167865564,13.077,25.0464593604,0.0,21.0077,4.0387593604
 10/11  22:00:00,23.3415589389,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4689139499,0.0,18.0066,3.46231394987
 10/11  23:00:00,24.4573944608,2.19503113408,0.0,0.0,3.71167865564,13.077,4.77091605766,0.0309488831025,3.0011,1.73886717455
 10/11  24:00:00,14.0135466849,2.19503113408,0.0,0.0,1.85583932782,5.577,6.80624296468,2.06673641513,3.0011,1.73840654954
 10/12  01:00:00,9.73273068772,0.0,0.0,0.0,0.618613109274,5.0,3.59319626543,0.0,3.0011,0.592096265427
 10/12  02:00:00,9.75358488071,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  03:00:00,9.75549298591,0.0,0.0,0.0,0.618613109274,5.0,3.59317266279,0.0,3.0011,0.592072662785
 10/12  04:00:00,9.90292667202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  05:00:00,13.8847502088,2.19503113408,0.0,0.0,1.85583932782,5.577,13.2274771947,8.13374863125,4.50165,0.592078563464
 10/12  06:00:00,28.3469396121,2.19503113408,0.0,0.0,3.71167865564,18.077,20.1573099067,5.48714314534,13.50495,1.16521676132
 10/12  07:00:00,27.0444072194,2.19503113408,0.0,0.0,3.71167865564,18.077,29.0422088878,3.42099170633,21.0077,4.61351718152
 10/12  08:00:00,20.8063132647,2.19503113408,0.0,0.0,3.71167865564,13.077,21.0862511852,2.04200289343,15.0055,4.03874829182
 10/12  09:00:00,20.8737020816,2.19503113408,0.0,0.0,3.71167865564,13.077,18.560276622,0.0919140921206,15.0055,3.46286252985
 10/12  10:00:00,26.0194623313,2.19503113408,0.0722978239508,0.0,3.71167865564,18.077,36.4737496328,0.0,33.0121,3.46164963277
 10/12  11:00:00,28.3958477823,2.19503113408,1.27487811547,0.0,3.71167865564,18.077,43.9776464757,0.0,40.51485,3.4627964757
 10/12  12:00:00,28.8430568765,2.19503113408,2.48166508768,0.0,3.71167865564,18.077,38.9011458217,0.0,36.0132,2.88794582173
 10/12  13:00:00,29.3661983589,2.19503113408,3.26208908997,0.0,3.71167865564,18.077,34.3984421603,0.0,31.51155,2.88689216026
 10/12  14:00:00,23.9352507325,2.19503113408,2.81463439496,0.0,3.71167865564,13.077,23.3202688504,0.0,21.0077,2.31256885036
 10/12  15:00:00,23.7070721822,2.19503113408,2.58677274178,0.0,3.71167865564,13.077,21.8199230253,0.0,19.50715,2.31277302532
 10/12  16:00:00,23.6939427358,2.19503113408,2.62513084444,0.0,3.71167865564,13.077,25.3942284056,0.0,22.50825,2.88597840559
 10/12  17:00:00,29.1873285421,2.19503113408,3.16065354128,0.0,3.71167865564,18.077,28.3973436872,0.0,25.50935,2.88799368716
 10/12  18:00:00,29.4124439686,2.19503113408,2.75982662635,0.0,3.71167865564,18.077,29.5484743263,0.0,25.50935,4.03912432628
 10/12  19:00:00,30.8590612898,2.19503113408,2.14104669679,0.0,3.71167865564,18.077,30.124222121,0.0,25.50935,4.61487212096
 10/12  20:00:00,24.864534325,2.19503113408,1.20057063621,0.0,3.71167865564,13.077,26.545874206,0.0,22.50825,4.037624206
 10/12  21:00:00,24.0481753181,2.19503113408,0.522782814408,0.0,3.71167865564,13.077,25.0462707852,0.0,21.0077,4.03857078516
 10/12  22:00:00,23.4949445589,2.19503113408,0.117208312588,0.0,3.71167865564,13.077,21.468604373,0.0,18.0066,3.46200437303
 10/12  23:00:00,24.4998979914,2.19503113408,0.0,0.0,3.71167865564,13.077,5.31290163662,0.0,3.0011,2.31180163662
 10/12  24:00:00,14.0530361149,2.19503113408,0.0,0.0,1.85583932782,5.577,4.87135316393,0.131808261354,3.0011,1.73844490257
 10/13  01:00:00,9.75464769254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  02:00:00,9.76963109186,0.0,0.0,0.0,0.618613109274,5.0,3.59319261726,0.0,3.0011,0.592092617259
 10/13  03:00:00,9.76659712253,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
