Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  04:00:00,10.4503656921,0.0,0.0,0.0,0.618613109274,5.0,3.59314677717,0.0,3.0011,0.592046777166
 10/13  05:00:00,14.41477237,2.19503113408,0.0,0.0,1.85583932782,5.577,12.5744435009,8.05279350087,4.50165,0.02
 10/13  06:00:00,28.5732823658,2.19503113408,0.0,0.0,3.71167865564,18.077,21.2025836279,5.95994812922,13.50495,1.73768549864
 10/13  07:00:00,27.0338320571,2.19503113408,0.0,0.0,3.71167865564,18.077,29.1057042946,4.05750443268,21.0077,4.04049986193
 10/13  08:00:00,20.7807587895,2.19503113408,0.0,0.0,3.71167865564,13.077,23.1763094623,3.55762719886,15.0055,4.61318226344
 10/13  09:00:00,20.8479099696,2.19503113408,0.0,0.0,3.71167865564,13.077,19.14609908,0.677773289165,15.0055,3.46282579087
 10/13  10:00:00,26.0142586715,2.19503113408,0.075284715371,0.0,3.71167865564,18.077,35.9001460597,0.0,33.0121,2.88804605973
 10/13  11:00:00,28.303996949,2.19503113408,1.18890313693,0.0,3.71167865564,18.077,43.9776596224,0.0,40.51485,3.46280962244
 10/13  12:00:00,28.5840937334,2.19503113408,2.23303671137,0.0,3.71167865564,18.077,39.4747182675,0.0,36.0132,3.4615182675
 10/13  13:00:00,29.1466584817,2.19503113408,3.04382432203,0.0,3.71167865564,18.077,34.3985140839,0.0,31.51155,2.88696408386
 10/13  14:00:00,24.1142930927,2.19503113408,2.98926236827,0.0,3.71167865564,13.077,23.3198779288,0.0,21.0077,2.31217792876
 10/13  15:00:00,24.3704824373,2.19503113408,3.23452353752,0.0,3.71167865564,13.077,21.820050088,0.0,19.50715,2.31290008803
 10/13  16:00:00,24.5695280456,2.19503113408,3.49622094758,0.0,3.71167865564,13.077,24.8208836315,0.0,22.50825,2.31263363152
 10/13  17:00:00,29.743578768,2.19503113408,3.69657157794,0.0,3.71167865564,18.077,28.9710227693,0.0,25.50935,3.46167276932
 10/13  18:00:00,29.5349717285,2.19503113408,2.87124981388,0.0,3.71167865564,18.077,29.5483336099,0.0,25.50935,4.03898360988
 10/13  19:00:00,30.9541034203,2.19503113408,2.40514312458,0.0,3.71167865564,18.077,30.1237287642,0.0,25.50935,4.61437876424
 10/13  20:00:00,25.3300956671,2.19503113408,1.7878441632,0.0,3.71167865564,13.077,26.5450602867,0.0,22.50825,4.03681028666
 10/13  21:00:00,25.0041620259,2.19503113408,1.52780207151,0.0,3.71167865564,13.077,25.0462560146,0.0,21.0077,4.03855601459
 10/13  22:00:00,24.5178008216,2.19503113408,1.06046507944,0.0,3.71167865564,13.077,21.4682482594,0.0,18.0066,3.46164825941
 10/13  23:00:00,25.1012271332,2.19503113408,0.517661334236,0.0,3.71167865564,13.077,5.31244114952,0.0,3.0011,2.31134114952
 10/13  24:00:00,14.1733914346,2.19503113408,0.0,0.0,1.85583932782,5.577,4.76907441827,0.0297468995671,3.0011,1.7382275187
 10/14  01:00:00,9.85389519439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  02:00:00,9.86697276335,0.0,0.0,0.0,0.618613109274,5.0,3.59318690982,0.0,3.0011,0.592086909817
 10/14  03:00:00,9.87054761605,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  04:00:00,10.0384011086,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  05:00:00,14.0518373733,2.19503113408,0.0,0.0,1.85583932782,5.577,5.17469587806,0.0809530884062,4.50165,0.592092789653
 10/14  06:00:00,28.541936825,2.19503113408,0.0103440377913,0.0,3.71167865564,18.077,14.6700549585,0.0,13.50495,1.16510495852
 10/14  07:00:00,27.8788468564,2.19503113408,0.00773207970169,0.0,3.71167865564,18.077,22.7454897428,0.0,21.0077,1.73778974276
 10/14  08:00:00,20.9507810051,2.19503113408,0.0,0.0,3.71167865564,13.077,16.2063450498,0.0356836979347,15.0055,1.16516135182
 10/14  09:00:00,20.90693594,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0422953643,0.0,15.0055,4.0367953643
 10/14  10:00:00,25.8745513401,2.19503113408,0.0,0.0,3.71167865564,18.077,36.4739640119,0.0,33.0121,3.46186401191
 10/14  11:00:00,26.9550536538,2.19503113408,0.00738972165938,0.0,3.71167865564,18.077,43.9781110811,0.0,40.51485,3.46326108107
 10/14  12:00:00,26.0574374766,2.19503113408,0.0,0.0,3.71167865564,18.077,40.0501911589,0.0,36.0132,4.03699115889
 10/14  13:00:00,25.8276584316,2.19503113408,0.0,0.0,3.71167865564,18.077,35.358048399,0.384542380828,31.51155,3.46195601815
 10/14  14:00:00,20.8292706354,2.19503113408,0.0,0.0,3.71167865564,13.077,26.546057889,2.07739887141,21.0077,3.46095901759
 10/14  15:00:00,20.8146256432,2.19503113408,0.0,0.0,3.71167865564,13.077,24.7759951359,2.38196183985,19.50715,2.88688329609
 10/14  16:00:00,20.7220803928,2.19503113408,0.0,0.0,3.71167865564,13.077,28.4482567126,3.05312151357,22.50825,2.886885199
 10/14  17:00:00,25.7202471278,2.19503113408,0.0,0.0,3.71167865564,18.077,31.0132035923,2.04300019634,25.50935,3.46085339594
 10/14  18:00:00,26.3511522563,2.19503113408,0.0,0.0,3.71167865564,18.077,30.197993775,0.649742143714,25.50935,4.03890163131
 10/14  19:00:00,28.3833383286,2.19503113408,0.0,0.0,3.71167865564,18.077,30.9463413183,1.39907531391,25.50935,4.03791600443
 10/14  20:00:00,23.3528847488,2.19503113408,0.0,0.0,3.71167865564,13.077,29.6868211974,3.14154286645,22.50825,4.03702833091
 10/14  21:00:00,23.2683623125,2.19503113408,0.0,0.0,3.71167865564,13.077,29.4486135739,4.40269026118,21.0077,4.03822331268
 10/14  22:00:00,23.1498260847,2.19503113408,0.0,0.0,3.71167865564,13.077,27.8213849284,6.3536183497,18.0066,3.46116657867
 10/14  23:00:00,24.2870763339,2.19503113408,0.0,0.0,3.71167865564,13.077,14.8277898847,9.51477522549,3.0011,2.3119146592
 10/14  24:00:00,13.8339162305,2.19503113408,0.0,0.0,1.85583932782,5.577,22.5336570069,17.794557981,3.0011,1.7379990259
 10/15  01:00:00,9.58972433212,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  02:00:00,9.61609088388,0.0,0.0,0.0,0.618613109274,5.0,3.59316466348,0.0,3.0011,0.59206466348
 10/15  03:00:00,9.6238477612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  04:00:00,9.76993015296,0.0,0.0,0.0,0.618613109274,5.0,3.59317057865,0.0,3.0011,0.592070578647
 10/15  05:00:00,13.7706821187,2.19503113408,0.0,0.0,1.85583932782,5.577,31.6838938623,27.1622438623,4.50165,0.02
 10/15  06:00:00,28.2349887409,2.19503113408,0.0,0.0,3.71167865564,18.077,37.5511731544,22.3085847536,13.50495,1.73763840081
 10/15  07:00:00,27.5578070844,2.19503113408,0.0,0.0,3.71167865564,18.077,41.743433339,19.5706075753,21.0077,1.1651257637
 10/15  08:00:00,20.6672890309,2.19503113408,0.0,0.0,3.71167865564,13.077,35.3628230457,19.1919702193,15.0055,1.16535282643
 10/15  09:00:00,20.6926874187,2.19503113408,0.0,0.0,3.71167865564,13.077,31.7489766049,15.0054686658,15.0055,1.73800793908
 10/15  10:00:00,25.7104771926,2.19503113408,0.0,0.0,3.71167865564,18.077,44.8232443722,8.34722452157,33.0121,3.46391985064
 10/15  11:00:00,26.8468038162,2.19503113408,0.0,0.0,3.71167865564,18.077,47.4556714721,2.90291430286,40.51485,4.03790716922
 10/15  12:00:00,25.9865678265,2.19503113408,0.0,0.0,3.71167865564,18.077,39.5607430124,0.0861699823455,36.0132,3.46137303008
 10/15  13:00:00,25.7937284835,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3989165429,0.0,31.51155,2.88736654292
 10/15  14:00:00,20.7986469389,2.19503113408,0.0,0.0,3.71167865564,13.077,23.7485801939,0.428481902659,21.0077,2.31239829124
 10/15  15:00:00,20.786689508,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3932281003,0.0,19.50715,2.88607810027
 10/15  16:00:00,20.7107936543,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8207889414,0.0,22.50825,2.31253894141
 10/15  17:00:00,25.7084640325,2.19503113408,0.0,0.0,3.71167865564,18.077,28.5053664226,0.108079969865,25.50935,2.88793645277
 10/15  18:00:00,26.3329047017,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5710387866,0.0239710162962,25.50935,4.0377177703
 10/15  19:00:00,28.3477090493,2.19503113408,0.0,0.0,3.71167865564,18.077,31.83939518,2.2923273638,25.50935,4.03771781619
 10/15  20:00:00,23.3010485882,2.19503113408,0.0,0.0,3.71167865564,13.077,32.3026117605,6.90660133768,22.50825,2.88776042278
 10/15  21:00:00,23.2179943753,2.19503113408,0.0,0.0,3.71167865564,13.077,35.8272837476,10.7825826361,21.0077,4.03700111154
 10/15  22:00:00,23.1030809077,2.19503113408,0.0,0.0,3.71167865564,13.077,34.6745212319,13.7804925638,18.0066,2.88742866818
 10/15  23:00:00,24.2617249921,2.19503113408,0.0,0.0,3.71167865564,13.077,22.7949131844,18.0556643064,3.0011,1.73814887801
 10/15  24:00:00,13.7979828804,2.19503113408,0.0,0.0,1.85583932782,5.577,31.5938714132,26.2809735749,3.0011,2.31179783834
 10/16  01:00:00,9.54683641375,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  02:00:00,9.5716537921,0.0,0.0,0.0,0.618613109274,5.0,3.59316229677,0.0,3.0011,0.592062296771
 10/16  03:00:00,9.58020796119,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  04:00:00,9.72682626454,0.0,0.0,0.0,0.618613109274,5.0,3.5931682157,0.0,3.0011,0.592068215704
 10/16  05:00:00,13.732752385,2.19503113408,0.0,0.0,1.85583932782,5.577,39.6127654819,35.0911154819,4.50165,0.02
 10/16  06:00:00,28.1991671035,2.19503113408,0.0,0.0,3.71167865564,18.077,44.8784338783,29.6358440051,13.50495,1.73763987317
 10/16  07:00:00,27.5195150745,2.19503113408,0.0,0.0,3.71167865564,18.077,52.2049562862,26.5850691679,21.0077,4.61218711834
 10/16  08:00:00,20.6349792656,2.19503113408,0.0,0.0,3.71167865564,13.077,43.8013559624,24.7570515824,15.0055,4.03880438004
 10/16  09:00:00,20.6793665027,2.19503113408,0.0,0.0,3.71167865564,13.077,36.3064717004,17.8380890859,15.0055,3.46288261446
 10/16  10:00:00,25.7124298503,2.19503113408,0.0,0.0,3.71167865564,18.077,43.9706376782,7.49664096519,33.0121,3.46189671304
 10/16  11:00:00,26.8597092595,2.19503113408,0.0,0.0,3.71167865564,18.077,45.3532536829,1.37554491926,40.51485,3.46285876363
 10/16  12:00:00,26.0055451255,2.19503113408,0.00205621179099,0.0,3.71167865564,18.077,38.9011012764,0.0,36.0132,2.8879012764
 10/16  13:00:00,25.8135147016,2.19503113408,0.0,0.0,3.71167865564,18.077,34.398171952,0.0,31.51155,2.88662195204
 10/16  14:00:00,20.8215768529,2.19503113408,0.0,0.0,3.71167865564,13.077,23.351907704,0.031508209735,21.0077,2.31269949428
 10/16  15:00:00,20.8116317838,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3931739384,0.0,19.50715,2.8860239384
 10/16  16:00:00,20.7346552857,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8209672589,0.0,22.50825,2.31271725895
 10/16  17:00:00,25.7439371524,2.19503113408,0.00339660724616,0.0,3.71167865564,18.077,28.3971761412,0.0,25.50935,2.88782614119
 10/16  18:00:00,26.3491883572,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1228357632,0.0,25.50935,4.61348576317
 10/16  19:00:00,28.3450412294,2.19503113408,0.0,0.0,3.71167865564,18.077,31.8556910049,1.73170443489,25.50935,4.61463656998
 10/16  20:00:00,23.2992107856,2.19503113408,0.0,0.0,3.71167865564,13.077,32.5334346086,6.56161654235,22.50825,3.46356806623
 10/16  21:00:00,23.2193901193,2.19503113408,0.0,0.0,3.71167865564,13.077,35.2636361974,9.64290240891,21.0077,4.61303378853
 10/16  22:00:00,23.1036093403,2.19503113408,0.0,0.0,3.71167865564,13.077,34.5227835187,13.0538808523,18.0066,3.46230266642
 10/16  23:00:00,24.2620202329,2.19503113408,0.0,0.0,3.71167865564,13.077,23.148158235,17.8351083344,3.0011,2.31194990058
 10/16  24:00:00,13.7991198511,2.19503113408,0.0,0.0,1.85583932782,5.577,31.0900705379,26.3507152042,3.0011,1.73825533373
 10/17  01:00:00,9.54721879446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  02:00:00,9.57157303695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  03:00:00,9.57931922456,0.0,0.0,0.0,0.618613109274,5.0,3.59318955299,0.0,3.0011,0.592089552992
 10/17  04:00:00,10.2398804203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  05:00:00,14.2433973257,2.19503113408,0.0,0.0,1.85583932782,5.577,41.2050996976,36.1113542707,4.50165,0.592095426885
 10/17  06:00:00,28.4250266451,2.19503113408,0.0,0.0,3.71167865564,18.077,45.4340515572,30.7639902707,13.50495,1.16511128656
 10/17  07:00:00,27.5128326087,2.19503113408,0.0,0.0,3.71167865564,18.077,54.2659656197,28.6436493858,21.0077,4.61461623386
 10/17  08:00:00,20.6288828755,2.19503113408,0.0,0.0,3.71167865564,13.077,46.4123860855,26.7937308945,15.0055,4.61315519099
 10/17  09:00:00,20.6836259464,2.19503113408,0.0,0.0,3.71167865564,13.077,36.3878367111,17.9194136194,15.0055,3.46292309171
 10/17  10:00:00,25.7368919616,2.19503113408,0.0,0.0,3.71167865564,18.077,40.8095162954,4.9094415797,33.0121,2.88797471572
 10/17  11:00:00,26.9009309899,2.19503113408,0.0,0.0,3.71167865564,18.077,43.9776159639,0.0,40.51485,3.46276596394
 10/17  12:00:00,26.0653381962,2.19503113408,0.00353550816914,0.0,3.71167865564,18.077,39.4747760629,0.0,36.0132,3.46157606289
 10/17  13:00:00,25.8755838107,2.19503113408,0.00647268636,0.0,3.71167865564,18.077,34.3984024186,0.0,31.51155,2.88685241863
 10/17  14:00:00,20.8974598418,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3430255819,0.0231129565823,21.0077,2.31221262532
 10/17  15:00:00,20.8998116367,2.19503113408,0.0,0.0,3.71167865564,13.077,21.8196713632,0.0,19.50715,2.31252136318
 10/17  16:00:00,20.8268278258,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3941490861,0.0,22.50825,2.88589908607
 10/17  17:00:00,26.0226324956,2.19503113408,0.187328350089,0.0,3.71167865564,18.077,28.3972625994,0.0,25.50935,2.88791259941
 10/17  18:00:00,26.5427703623,2.19503113408,0.0768313664245,0.0,3.71167865564,18.077,30.1222038423,0.0,25.50935,4.61285384229
 10/17  19:00:00,28.3480843083,2.19503113408,0.0,0.0,3.71167865564,18.077,30.122369756,0.0,25.50935,4.61301975602
 10/17  20:00:00,23.3145987635,2.19503113408,0.0,0.0,3.71167865564,13.077,26.0019972286,0.0302900117978,22.50825,3.46345721677
 10/17  21:00:00,23.2513903812,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6203288836,0.0,21.0077,4.61262888362
 10/17  22:00:00,23.2248309616,2.19503113408,0.0,0.0,3.71167865564,13.077,21.7738226403,0.305016312222,18.0066,3.46220632805
 10/17  23:00:00,24.3437225452,2.19503113408,0.0,0.0,3.71167865564,13.077,7.53170997649,2.79237564881,3.0011,1.73823432767
 10/17  24:00:00,13.8949951629,2.19503113408,0.0,0.0,1.85583932782,5.577,12.0350806389,7.29568409802,3.0011,1.73829654092
 10/18  01:00:00,9.63534249116,0.0,0.0,0.0,0.618613109274,5.0,3.59318941614,0.0,3.0011,0.592089416136
 10/18  02:00:00,9.66454158177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  03:00:00,9.6718212537,0.0,0.0,0.0,0.618613109274,5.0,3.5931953264,0.0,3.0011,0.592095326402
 10/18  04:00:00,9.8183063019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  05:00:00,13.8145204807,2.19503113408,0.0,0.0,1.85583932782,5.577,20.8096601985,15.7159607166,4.50165,0.592049481911
 10/18  06:00:00,28.2791482751,2.19503113408,0.0,0.0,3.71167865564,18.077,25.3224563466,10.6524831613,13.50495,1.16502318535
 10/18  07:00:00,27.6069986719,2.19503113408,0.0,0.0,3.71167865564,18.077,33.0698129019,7.44776342178,21.0077,4.61434948008
 10/18  08:00:00,20.7176632229,2.19503113408,0.0,0.0,3.71167865564,13.077,26.9693190476,7.35084245507,15.0055,4.61297659254
 10/18  09:00:00,20.7613914916,2.19503113408,0.0,0.0,3.71167865564,13.077,22.9510928482,4.48262143357,15.0055,3.46297141465
 10/18  10:00:00,25.8469689155,2.19503113408,0.00365767387308,0.0,3.71167865564,18.077,36.1172613552,0.21706430268,33.0121,2.88809705256
 10/18  11:00:00,27.4566988236,2.19503113408,0.396568132922,0.0,3.71167865564,18.077,43.9775676072,0.0,40.51485,3.4627176072
 10/18  12:00:00,27.6980409734,2.19503113408,1.4054143013,0.0,3.71167865564,18.077,39.4743647512,0.0,36.0132,3.46116475119
 10/18  13:00:00,28.3155803157,2.19503113408,2.23228638715,0.0,3.71167865564,18.077,34.3986599481,0.0,31.51155,2.88710994809
 10/18  14:00:00,22.6567801369,2.19503113408,1.57330660273,0.0,3.71167865564,13.077,23.3202366172,0.0,21.0077,2.31253661717
 10/18  15:00:00,22.4964707904,2.19503113408,1.43367621164,0.0,3.71167865564,13.077,21.8197638359,0.0,19.50715,2.31261383586
 10/18  16:00:00,22.6739946579,2.19503113408,1.67673999514,0.0,3.71167865564,13.077,25.3941254213,0.0,22.50825,2.88587542132
 10/18  17:00:00,27.8993648437,2.19503113408,1.90071120275,0.0,3.71167865564,18.077,28.3974841708,0.0,25.50935,2.88813417082
 10/18  18:00:00,28.022546578,2.19503113408,1.41916481185,0.0,3.71167865564,18.077,30.122808847,0.0,25.50935,4.61345884699
 10/18  19:00:00,29.5203557307,2.19503113408,0.881537206786,0.0,3.71167865564,18.077,30.1237805978,0.0,25.50935,4.61443059777
 10/18  20:00:00,23.9246139644,2.19503113408,0.333818712322,0.0,3.71167865564,13.077,25.9718250963,0.0,22.50825,3.46357509631
 10/18  21:00:00,23.5235719394,2.19503113408,0.0358961875181,0.0,3.71167865564,13.077,25.6208131454,0.0,21.0077,4.61311314535
 10/18  22:00:00,23.351793723,2.19503113408,0.0,0.0,3.71167865564,13.077,21.492004266,0.0234595980566,18.0066,3.46194466798
 10/18  23:00:00,24.4690845112,2.19503113408,0.0,0.0,3.71167865564,13.077,5.34313625448,0.0305886543495,3.0011,2.31144760013
 10/18  24:00:00,14.0240086179,2.19503113408,0.0,0.0,1.85583932782,5.577,6.39289299253,1.65358873129,3.0011,1.73820426125
 10/19  01:00:00,9.73440792558,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  02:00:00,9.75371392016,0.0,0.0,0.0,0.618613109274,5.0,3.59317661966,0.0,3.0011,0.592076619657
 10/19  03:00:00,9.75489365939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  04:00:00,9.90299667278,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  05:00:00,13.886202739,2.19503113408,0.0,0.0,1.85583932782,5.577,13.2006576491,8.1069122292,4.50165,0.592095419906
 10/19  06:00:00,28.3474176826,2.19503113408,0.0,0.0,3.71167865564,18.077,20.2176966266,5.54768273292,13.50495,1.16506389363
 10/19  07:00:00,27.6810696989,2.19503113408,0.0,0.0,3.71167865564,18.077,28.7723863372,3.14952715443,21.0077,4.61515918277
 10/19  08:00:00,20.7952212436,2.19503113408,0.0,0.0,3.71167865564,13.077,22.4680740268,2.84908577896,15.0055,4.61348824787
 10/19  09:00:00,20.8417629702,2.19503113408,0.0,0.0,3.71167865564,13.077,19.1663872794,0.697815744737,15.0055,3.46307153471
 10/19  10:00:00,25.9017319939,2.19503113408,0.0,0.0,3.71167865564,18.077,36.4738660981,0.0,33.0121,3.46176609814
 10/19  11:00:00,27.4656614947,2.19503113408,0.401360783608,0.0,3.71167865564,18.077,43.9778207124,0.0,40.51485,3.4629707124
 10/19  12:00:00,27.8352842401,2.19503113408,1.54637716196,0.0,3.71167865564,18.077,38.9010498083,0.0,36.0132,2.88784980832
 10/19  13:00:00,27.9458929693,2.19503113408,1.87412317401,0.0,3.71167865564,18.077,34.3984225767,0.0,31.51155,2.8868725767
 10/19  14:00:00,22.654713715,2.19503113408,1.5711308717,0.0,3.71167865564,13.077,23.3204198269,0.0,21.0077,2.31271982691
 10/19  15:00:00,22.5079295558,2.19503113408,1.42789973435,0.0,3.71167865564,13.077,22.3922582948,0.0,19.50715,2.88510829477
 10/19  16:00:00,22.3869488723,2.19503113408,1.40248841621,0.0,3.71167865564,13.077,24.8210404384,0.0,22.50825,2.31279043836
 10/19  17:00:00,27.6476087652,2.19503113408,1.66564700178,0.0,3.71167865564,18.077,28.9711185302,0.0,25.50935,3.46176853019
 10/19  18:00:00,28.6660101983,2.19503113408,1.43364052508,0.0,3.71167865564,18.077,29.5484529834,0.0,25.50935,4.03910298335
 10/19  19:00:00,29.75139438,2.19503113408,1.10041633462,0.0,3.71167865564,18.077,30.1242393101,0.0,25.50935,4.61488931008
 10/19  20:00:00,24.2004061619,2.19503113408,0.593097141701,0.0,3.71167865564,13.077,26.5455358431,0.0,22.50825,4.03728584311
 10/19  21:00:00,23.7198350918,2.19503113408,0.222529860079,0.0,3.71167865564,13.077,25.0458233621,0.0,21.0077,4.03812336212
 10/19  22:00:00,23.3544367319,2.19503113408,0.0,0.0,3.71167865564,13.077,22.0425344839,0.0,18.0066,4.03593448393
 10/19  23:00:00,24.4758796545,2.19503113408,0.0,0.0,3.71167865564,13.077,4.76779392224,0.0276731703039,3.0011,1.73902075194
 10/19  24:00:00,14.0376857732,2.19503113408,0.0,0.0,1.85583932782,5.577,4.9819949709,0.24260858401,3.0011,1.73828638689
 10/20  01:00:00,9.75013689211,0.0,0.0,0.0,0.618613109274,5.0,3.59318780304,0.0,3.0011,0.592087803035
 10/20  02:00:00,9.77387179751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  03:00:00,9.780887833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  04:00:00,10.5104511304,0.0,0.0,0.0,0.618613109274,5.0,3.59319368145,0.0,3.0011,0.592093681455
 10/20  05:00:00,14.5069661928,2.19503113408,0.0,0.0,1.85583932782,5.577,8.37324926655,3.85159926655,4.50165,0.02
 10/20  06:00:00,28.6677105599,2.19503113408,0.0,0.0,3.71167865564,18.077,16.3679011318,1.12532071289,13.50495,1.73763041889
 10/20  07:00:00,27.7587677203,2.19503113408,0.00587278215791,0.0,3.71167865564,18.077,25.6209621727,0.0,21.0077,4.61326217272
 10/20  08:00:00,20.8674025096,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0436464899,0.0,15.0055,4.03814648994
 10/20  09:00:00,20.902464056,2.19503113408,0.0,0.0,3.71167865564,13.077,19.0418916358,0.0,15.0055,4.0363916358
 10/20  10:00:00,25.9391381749,2.19503113408,0.0,0.0,3.71167865564,18.077,35.8999186869,0.0,33.0121,2.88781868689
 10/20  11:00:00,27.4539840395,2.19503113408,0.385589135186,0.0,3.71167865564,18.077,43.9768927704,0.0,40.51485,3.46204277039
 10/20  12:00:00,26.2392073276,2.19503113408,0.081708402318,0.0,3.71167865564,18.077,39.54265909,0.0680028698949,36.0132,3.46145622013
 10/20  13:00:00,25.8400065334,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3978599953,0.0,31.51155,2.88630999534
 10/20  14:00:00,20.8297949082,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3951607784,2.0752190313,21.0077,2.31224174715
 10/20  15:00:00,20.7944251341,2.19503113408,0.0,0.0,3.71167865564,13.077,25.871453932,4.05177347292,19.50715,2.31253045913
 10/20  16:00:00,20.7005521417,2.19503113408,0.0,0.0,3.71167865564,13.077,29.0061396311,3.61175938778,22.50825,2.88613024327
 10/20  17:00:00,25.7054594752,2.19503113408,0.0,0.0,3.71167865564,18.077,29.6824551637,1.28509619168,25.50935,2.88800897202
 10/20  18:00:00,26.9512660181,2.19503113408,0.0,0.0,3.71167865564,18.077,33.2248139603,3.10203890072,25.50935,4.61342505954
 10/20  19:00:00,28.1904808731,2.19503113408,0.0,0.0,3.71167865564,18.077,36.5508896266,6.42721288465,25.50935,4.61432674195
 10/20  20:00:00,23.1718845999,2.19503113408,0.0,0.0,3.71167865564,13.077,35.9480150513,9.40261662361,22.50825,4.0371484277
 10/20  21:00:00,23.1295596837,2.19503113408,0.0,0.0,3.71167865564,13.077,35.5050384398,10.4582328811,21.0077,4.03910555867
 10/20  22:00:00,23.1160608614,2.19503113408,0.0,0.0,3.71167865564,13.077,34.7804079681,13.3117430242,18.0066,3.46206494398
 10/20  23:00:00,24.272144825,2.19503113408,0.0,0.0,3.71167865564,13.077,22.6623697313,17.3496082942,3.0011,2.31166143704
 10/20  24:00:00,13.808465317,2.19503113408,0.0,0.0,1.85583932782,5.577,29.5509388769,24.8116442207,3.0011,1.73819465622
 10/21  01:00:00,9.56548307534,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  02:00:00,9.59384672477,0.0,0.0,0.0,0.618613109274,5.0,3.59318401538,0.0,3.0011,0.592084015385
 10/21  03:00:00,9.60593266852,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  04:00:00,9.75597217363,0.0,0.0,0.0,0.618613109274,5.0,3.59318989981,0.0,3.0011,0.592089899811
 10/21  05:00:00,13.7640442655,2.19503113408,0.0,0.0,1.85583932782,5.577,33.7393764456,29.2177264456,4.50165,0.02
 10/21  06:00:00,28.2334160977,2.19503113408,0.0,0.0,3.71167865564,18.077,38.5317443215,23.2892029227,13.50495,1.73759139881
 10/21  07:00:00,27.5600811497,2.19503113408,0.0,0.0,3.71167865564,18.077,41.7075907091,19.5347617091,21.0077,1.16512899997
 10/21  08:00:00,20.6728365835,2.19503113408,0.0,0.0,3.71167865564,13.077,34.9423366342,18.7717742273,15.0055,1.16506240696
 10/21  09:00:00,20.6907228386,2.19503113408,0.0,0.0,3.71167865564,13.077,36.2402818283,17.1974449402,15.0055,4.03733688805
 10/21  10:00:00,25.6895968162,2.19503113408,0.0,0.0,3.71167865564,18.077,51.6055034511,15.1311806326,33.0121,3.46222281855
 10/21  11:00:00,26.8205082694,2.19503113408,0.0,0.0,3.71167865564,18.077,56.9689368938,12.416531112,40.51485,4.0375557818
 10/21  12:00:00,25.9205896759,2.19503113408,0.0,0.0,3.71167865564,18.077,50.605736735,10.5551191422,36.0132,4.03741759281
 10/21  13:00:00,25.7323917841,2.19503113408,0.0,0.0,3.71167865564,18.077,43.0199170963,8.04521981858,31.51155,3.46314727767
 10/21  14:00:00,20.7268154241,2.19503113408,0.0,0.0,3.71167865564,13.077,34.8156333329,10.3463218181,21.0077,3.46161151479
 10/21  15:00:00,20.7019578099,2.19503113408,0.0,0.0,3.71167865564,13.077,34.304201067,11.9095849326,19.50715,2.88746613439
 10/21  16:00:00,20.6190676602,2.19503113408,0.0,0.0,3.71167865564,13.077,37.4880492078,12.0931601596,22.50825,2.88663904821
 10/21  17:00:00,25.6232595734,2.19503113408,0.0,0.0,3.71167865564,18.077,41.1245779075,12.1539720251,25.50935,3.46125588242
 10/21  18:00:00,26.891087297,2.19503113408,0.0,0.0,3.71167865564,18.077,40.6093392766,11.0619927365,25.50935,4.03799654007
 10/21  19:00:00,28.2994794388,2.19503113408,0.0,0.0,3.71167865564,18.077,41.1719813822,11.0493166552,25.50935,4.61331472696
 10/21  20:00:00,23.2842431429,2.19503113408,0.0,0.0,3.71167865564,13.077,38.6204497303,12.0750838061,22.50825,4.03711592424
 10/21  21:00:00,23.2143587692,2.19503113408,0.0,0.0,3.71167865564,13.077,37.5710021682,12.5253277856,21.0077,4.03797438251
 10/21  22:00:00,23.10635186,2.19503113408,0.0,0.0,3.71167865564,13.077,35.1757096419,13.7078532965,18.0066,3.4612563454
 10/21  23:00:00,24.2675074552,2.19503113408,0.0,0.0,3.71167865564,13.077,22.7312341354,17.4180132254,3.0011,2.31212091
 10/21  24:00:00,13.8094866406,2.19503113408,0.0,0.0,1.85583932782,5.577,29.5976434564,24.8583805381,3.0011,1.7381629183
 10/22  01:00:00,9.55873435267,0.0,0.0,0.0,0.618613109274,5.0,3.5931858243,0.0,3.0011,0.592085824302
 10/22  02:00:00,9.58488318521,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  03:00:00,9.59637000478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  04:00:00,9.74522284371,0.0,0.0,0.0,0.618613109274,5.0,3.59319170586,0.0,3.0011,0.592091705859
 10/22  05:00:00,13.7569619211,2.19503113408,0.0,0.0,1.85583932782,5.577,35.5567958777,31.0351458777,4.50165,0.02
 10/22  06:00:00,28.2277310915,2.19503113408,0.0,0.0,3.71167865564,18.077,40.5073832395,25.2647927529,13.50495,1.73764048666
 10/22  07:00:00,27.5527638486,2.19503113408,0.0,0.0,3.71167865564,18.077,44.1569937359,21.9842204256,21.0077,1.16507331029
 10/22  08:00:00,20.6591267464,2.19503113408,0.0,0.0,3.71167865564,13.077,38.9068993742,22.1634682237,15.0055,1.73793115052
 10/22  09:00:00,20.6900111603,2.19503113408,0.0,0.0,3.71167865564,13.077,32.8250224444,16.654206981,15.0055,1.16531546342
 10/22  10:00:00,25.7194027642,2.19503113408,0.0,0.0,3.71167865564,18.077,44.274656113,7.22408535965,33.0121,4.03847075338
 10/22  11:00:00,26.8751979185,2.19503113408,0.0,0.0,3.71167865564,18.077,45.7177443781,1.16479292964,40.51485,4.03810144843
 10/22  12:00:00,26.0493678939,2.19503113408,0.00201291702193,0.0,3.71167865564,18.077,38.9013446609,0.0,36.0132,2.88814466091
 10/22  13:00:00,25.8830156603,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9731433386,0.0,31.51155,3.46159333856
 10/22  14:00:00,20.9102429861,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3515858998,0.0312261248431,21.0077,2.31265977492
 10/22  15:00:00,21.0195387162,2.19503113408,0.103141564922,0.0,3.71167865564,13.077,21.8198838819,0.0,19.50715,2.31273388185
 10/22  16:00:00,21.213037799,2.19503113408,0.351246585047,0.0,3.71167865564,13.077,25.3942237759,0.0,22.50825,2.88597377586
 10/22  17:00:00,26.4242578789,2.19503113408,0.543989201939,0.0,3.71167865564,18.077,28.3973176898,0.0,25.50935,2.88796768976
 10/22  18:00:00,27.691439413,2.19503113408,0.547345291473,0.0,3.71167865564,18.077,29.547341791,0.0,25.50935,4.03799179099
 10/22  19:00:00,28.6701122551,2.19503113408,0.120490555831,0.0,3.71167865564,18.077,29.5468233978,0.0,25.50935,4.03747339781
 10/22  20:00:00,23.4894223737,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9895889819,0.0201184324859,22.50825,3.46122054942
 10/22  21:00:00,23.3885792378,2.19503113408,0.0,0.0,3.71167865564,13.077,25.044879485,0.0,21.0077,4.037179485
 10/22  22:00:00,23.2482792535,2.19503113408,0.0,0.0,3.71167865564,13.077,21.0490916947,0.154676978232,18.0066,2.88781471646
 10/22  23:00:00,24.3628238454,2.19503113408,0.0,0.0,3.71167865564,13.077,7.27080371543,2.53132227867,3.0011,1.73838143677
 10/22  24:00:00,13.915619723,2.19503113408,0.0,0.0,1.85583932782,5.577,12.2163598629,6.90372749687,3.0011,2.31153236607
 10/23  01:00:00,9.65668185298,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  02:00:00,9.68522120945,0.0,0.0,0.0,0.618613109274,5.0,3.59314818701,0.0,3.0011,0.592048187011
 10/23  03:00:00,9.69349985748,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  04:00:00,9.84178072918,0.0,0.0,0.0,0.618613109274,5.0,3.59315412842,0.0,3.0011,0.592054128416
 10/23  05:00:00,13.835076073,2.19503113408,0.0,0.0,1.85583932782,5.577,17.7413588487,13.2197088487,4.50165,0.02
 10/23  06:00:00,28.2977516077,2.19503113408,0.0,0.0,3.71167865564,18.077,22.5128058919,7.84275888664,13.50495,1.16509700528
 10/23  07:00:00,27.6184471613,2.19503113408,0.0,0.0,3.71167865564,18.077,32.6835151131,6.48795563656,21.0077,5.18785947654
 10/23  08:00:00,20.7238172625,2.19503113408,0.0,0.0,3.71167865564,13.077,25.4571711552,6.41296892869,15.0055,4.03870222654
 10/23  09:00:00,20.7760239329,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4218784285,2.95331953087,15.0055,3.4630588976
 10/23  10:00:00,25.8260252722,2.19503113408,0.0,0.0,3.71167865564,18.077,36.4739164413,0.0,33.0121,3.46181644126
 10/23  11:00:00,27.1120837127,2.19503113408,0.104749658801,0.0,3.71167865564,18.077,43.9779905521,0.0,40.51485,3.46314055208
 10/23  12:00:00,27.1536759223,2.19503113408,0.937317116397,0.0,3.71167865564,18.077,39.4750905836,0.0,36.0132,3.46189058357
 10/23  13:00:00,27.3696162717,2.19503113408,1.370685392,0.0,3.71167865564,18.077,34.3985592554,0.0,31.51155,2.88700925543
 10/23  14:00:00,22.1965866062,2.19503113408,1.18177181428,0.0,3.71167865564,13.077,23.3201594574,0.0,21.0077,2.31245945736
 10/23  15:00:00,22.1721414138,2.19503113408,1.16600391247,0.0,3.71167865564,13.077,21.819958916,0.0,19.50715,2.31280891603
 10/23  16:00:00,22.0886532949,2.19503113408,1.16336506799,0.0,3.71167865564,13.077,25.3943892886,0.0,22.50825,2.8861392886
 10/23  17:00:00,27.3509332834,2.19503113408,1.42322400182,0.0,3.71167865564,18.077,28.3972820605,0.0,25.50935,2.88793206053
 10/23  18:00:00,28.3419289186,2.19503113408,1.16286782931,0.0,3.71167865564,18.077,30.1231358676,0.0,25.50935,4.61378586759
 10/23  19:00:00,29.2519539731,2.19503113408,0.66790680657,0.0,3.71167865564,18.077,30.1244236119,0.0,25.50935,4.61507361192
 10/23  20:00:00,23.6041433824,2.19503113408,0.0731143667957,0.0,3.71167865564,13.077,26.5457304111,0.0,22.50825,4.03748041113
 10/23  21:00:00,23.4191348797,2.19503113408,0.0,0.0,3.71167865564,13.077,25.619552707,0.0,21.0077,4.61185270702
 10/23  22:00:00,23.2708405482,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4988390403,0.0297393470891,18.0066,3.4624996932
 10/23  23:00:00,24.3894987176,2.19503113408,0.0,0.0,3.71167865564,13.077,4.76901533279,0.0295116293214,3.0011,1.73840370347
 10/23  24:00:00,13.9494639956,2.19503113408,0.0,0.0,1.85583932782,5.577,8.98502182073,3.67306222711,3.0011,2.31085959363
 10/24  01:00:00,9.68467727428,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  02:00:00,9.71631848138,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  03:00:00,9.7278726672,0.0,0.0,0.0,0.618613109274,5.0,3.59315118609,0.0,3.0011,0.592051186094
 10/24  04:00:00,10.4365541247,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  05:00:00,14.4377258052,2.19503113408,0.0,0.0,1.85583932782,5.577,11.4634810684,6.36974807563,4.50165,0.592082992733
 10/24  06:00:00,28.6140427761,2.19503113408,0.0,0.0,3.71167865564,18.077,18.1060670356,3.43604469647,13.50495,1.16507233915
 10/24  07:00:00,27.7024336734,2.19503113408,0.0,0.0,3.71167865564,18.077,27.391309752,1.76852189465,21.0077,4.61508785739
 10/24  08:00:00,20.7958167815,2.19503113408,0.0,0.0,3.71167865564,13.077,22.9841107598,3.36532061048,15.0055,4.61329014932
 10/24  09:00:00,20.7910418934,2.19503113408,0.0,0.0,3.71167865564,13.077,22.6380343357,4.17010105487,15.0055,3.46243328085
 10/24  10:00:00,25.781768724,2.19503113408,0.0,0.0,3.71167865564,18.077,40.3737573601,3.90037088525,33.0121,3.46128647486
 10/24  11:00:00,26.8903842231,2.19503113408,0.0,0.0,3.71167865564,18.077,44.8884767789,0.911038257268,40.51485,3.46258852167
 10/24  12:00:00,26.0448896998,2.19503113408,0.00543275110408,0.0,3.71167865564,18.077,39.4746444889,0.0,36.0132,3.46144448889
 10/24  13:00:00,25.8381920491,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3981639174,0.0,31.51155,2.88661391737
 10/24  14:00:00,20.8265587806,2.19503113408,0.0,0.0,3.71167865564,13.077,23.6275061952,0.307621980167,21.0077,2.31218421502
 10/24  15:00:00,20.7811985948,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8032105109,2.98358766443,19.50715,2.31247284649
 10/24  16:00:00,20.6871815803,2.19503113408,0.0,0.0,3.71167865564,13.077,28.4264023504,3.03197630217,22.50825,2.88617604819
 10/24  17:00:00,25.6842498446,2.19503113408,0.0,0.0,3.71167865564,18.077,29.9480046228,1.55071628592,25.50935,2.88793833686
 10/24  18:00:00,26.9354699778,2.19503113408,0.0,0.0,3.71167865564,18.077,33.11459581,2.99197324919,25.50935,4.61327256086
 10/24  19:00:00,28.1824950851,2.19503113408,0.0,0.0,3.71167865564,18.077,35.6723692576,5.54857199816,25.50935,4.61444725939
 10/24  20:00:00,23.1638123186,2.19503113408,0.0,0.0,3.71167865564,13.077,35.7849114493,9.23918879586,22.50825,4.03747265345
 10/24  21:00:00,23.118171778,2.19503113408,0.0,0.0,3.71167865564,13.077,36.4955848832,11.4501032603,21.0077,4.03778162295
 10/24  22:00:00,23.1083772514,2.19503113408,0.0,0.0,3.71167865564,13.077,35.6678850088,13.6250710535,18.0066,4.03621395531
 10/24  23:00:00,24.2696003937,2.19503113408,0.0,0.0,3.71167865564,13.077,21.4142894137,16.6750570183,3.0011,1.73813239531
 10/24  24:00:00,13.8146397124,2.19503113408,0.0,0.0,1.85583932782,5.577,28.0321870839,23.2928124861,3.0011,1.7382745978
 10/25  01:00:00,9.57038872267,0.0,0.0,0.0,0.618613109274,5.0,3.59319295598,0.0,3.0011,0.59209295598
 10/25  02:00:00,9.60134330924,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  03:00:00,9.61636814412,0.0,0.0,0.0,0.618613109274,5.0,3.59319026322,0.0,3.0011,0.59209026322
 10/25  04:00:00,9.76958553485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  05:00:00,13.7808632023,2.19503113408,0.0,0.0,1.85583932782,5.577,29.6790996272,24.5853534913,4.50165,0.592096135976
 10/25  06:00:00,28.2532565932,2.19503113408,0.0,0.0,3.71167865564,18.077,32.4045075686,17.7345058125,13.50495,1.16505175607
 10/25  07:00:00,27.5792681466,2.19503113408,0.0,0.0,3.71167865564,18.077,39.039589926,13.4167948122,21.0077,4.61509511378
 10/25  08:00:00,20.6885400524,2.19503113408,0.0,0.0,3.71167865564,13.077,32.8153218163,13.1964928318,15.0055,4.61332898445
 10/25  09:00:00,20.7038049344,2.19503113408,0.0,0.0,3.71167865564,13.077,31.3961182935,12.9281853048,15.0055,3.46243298874
 10/25  10:00:00,25.7047604993,2.19503113408,0.0,0.0,3.71167865564,18.077,46.3729798489,9.89925546452,33.0121,3.46162438441
 10/25  11:00:00,26.8293695875,2.19503113408,0.0,0.0,3.71167865564,18.077,49.6685152621,5.69050831567,40.51485,3.46315694646
 10/25  12:00:00,25.950124501,2.19503113408,0.0,0.0,3.71167865564,18.077,40.8126462024,1.3376561051,36.0132,3.46179009729
 10/25  13:00:00,25.7696547183,2.19503113408,0.0,0.0,3.71167865564,18.077,34.6055366286,0.206853926784,31.51155,2.88713270177
 10/25  14:00:00,20.7811561626,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8367027313,1.51616735587,21.0077,2.31283537545
 10/25  15:00:00,20.772983682,2.19503113408,0.0,0.0,3.71167865564,13.077,23.4129300328,1.59306437667,19.50715,2.31271565617
 10/25  16:00:00,20.7084707733,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6596298603,0.265341884149,22.50825,2.88603797613
 10/25  17:00:00,25.7240570197,2.19503113408,0.00341885161197,0.0,3.71167865564,18.077,28.3975301152,0.0,25.50935,2.88818011517
 10/25  18:00:00,26.9697668222,2.19503113408,0.0,0.0,3.71167865564,18.077,30.3888220429,0.265532349659,25.50935,4.61393969327
 10/25  19:00:00,28.3596037479,2.19503113408,0.0,0.0,3.71167865564,18.077,31.8001989927,1.67617904574,25.50935,4.61466994694
 10/25  20:00:00,23.320529413,2.19503113408,0.0,0.0,3.71167865564,13.077,31.3561487767,4.81023137295,22.50825,4.0376674037
 10/25  21:00:00,23.2361386678,2.19503113408,0.0,0.0,3.71167865564,13.077,32.8896596674,7.26941830313,21.0077,4.61254136432
 10/25  22:00:00,23.1183673794,2.19503113408,0.0,0.0,3.71167865564,13.077,32.9815245984,11.512547911,18.0066,3.46237668743
 10/25  23:00:00,24.2693886172,2.19503113408,0.0,0.0,3.71167865564,13.077,22.0662124091,16.752960703,3.0011,2.31215170609
 10/25  24:00:00,13.8099232618,2.19503113408,0.0,0.0,1.85583932782,5.577,29.5177942877,24.7783688783,3.0011,1.73832540938
 10/26  01:00:00,9.55911576941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  02:00:00,9.58462399705,0.0,0.0,0.0,0.618613109274,5.0,3.5931602166,0.0,3.0011,0.592060216598
 10/26  03:00:00,9.59448076925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  04:00:00,9.74175911705,0.0,0.0,0.0,0.618613109274,5.0,3.59316613884,0.0,3.0011,0.592066138841
 10/26  05:00:00,13.7498222463,2.19503113408,0.0,0.0,1.85583932782,5.577,37.2178920288,32.6962420288,4.50165,0.02
 10/26  06:00:00,28.2182880359,2.19503113408,0.0,0.0,3.71167865564,18.077,41.6884930649,27.0185116335,13.50495,1.16503143139
 10/26  07:00:00,27.5494893809,2.19503113408,0.0,0.0,3.71167865564,18.077,47.6805788831,21.4840148853,21.0077,5.18886399774
 10/26  08:00:00,20.6615018808,2.19503113408,0.0,0.0,3.71167865564,13.077,39.8848792466,20.8403121602,15.0055,4.03906708635
 10/26  09:00:00,20.6878387518,2.19503113408,0.0,0.0,3.71167865564,13.077,36.7783899768,17.7360399195,15.0055,4.03685005732
 10/26  10:00:00,25.7112460724,2.19503113408,0.0,0.0,3.71167865564,18.077,45.6242313224,9.72384710165,33.0121,2.88828422077
 10/26  11:00:00,26.8396578949,2.19503113408,0.0,0.0,3.71167865564,18.077,48.6844652468,4.70658823586,40.51485,3.46302701092
 10/26  12:00:00,25.9740850175,2.19503113408,0.0,0.0,3.71167865564,18.077,40.6246296395,1.14975745956,36.0132,3.46167217998
 10/26  13:00:00,25.8055873343,2.19503113408,0.0,0.0,3.71167865564,18.077,34.4795611694,0.0812529480563,31.51155,2.88675822139
 10/26  14:00:00,20.8223509446,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0232361033,1.12940708457,21.0077,2.88612901872
 10/26  15:00:00,20.8008026194,2.19503113408,0.0,0.0,3.71167865564,13.077,24.2191276667,2.40009113232,19.50715,2.31188653433
 10/26  16:00:00,20.7330172315,2.19503113408,0.0,0.0,3.71167865564,13.077,25.7935431642,0.972474120858,22.50825,2.31281904332
 10/26  17:00:00,25.762929014,2.19503113408,0.00506387242001,0.0,3.71167865564,18.077,28.9709112199,0.0,25.50935,3.46156121991
 10/26  18:00:00,27.0278933478,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5479860064,0.0,25.50935,4.03863600644
 10/26  19:00:00,28.4391103769,2.19503113408,0.0,0.0,3.71167865564,18.077,30.6970941205,0.0,25.50935,5.18774412049
 10/26  20:00:00,23.4116233746,2.19503113408,0.0,0.0,3.71167865564,13.077,27.0730840414,0.5271887727,22.50825,4.0376452687
 10/26  21:00:00,23.3321451736,2.19503113408,0.0,0.0,3.71167865564,13.077,26.3521195688,1.30549318773,21.0077,4.03892638104
 10/26  22:00:00,23.2149156234,2.19503113408,0.0,0.0,3.71167865564,13.077,24.9243541148,2.88138572662,18.0066,4.03636838819
 10/26  23:00:00,24.3518419963,2.19503113408,0.0,0.0,3.71167865564,13.077,9.22351226977,4.48319623995,3.0011,1.73921602982
 10/26  24:00:00,13.9161116643,2.19503113408,0.0,0.0,1.85583932782,5.577,12.3959666211,7.65680085231,3.0011,1.73806576877
 10/27  01:00:00,9.6653305532,0.0,0.0,0.0,0.618613109274,5.0,3.59316851078,0.0,3.0011,0.592068510785
 10/27  02:00:00,9.70175405649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  03:00:00,9.72055992104,0.0,0.0,0.0,0.618613109274,5.0,3.59317441983,0.0,3.0011,0.592074419834
 10/27  04:00:00,10.437589037,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  05:00:00,14.4592197712,2.19503113408,0.0,0.0,1.85583932782,5.577,11.2202384941,6.1265081764,4.50165,0.59208031771
 10/27  06:00:00,28.6434754506,2.19503113408,0.0,0.0,3.71167865564,18.077,17.0678256001,2.39767012983,13.50495,1.16520547027
 10/27  07:00:00,27.7265179953,2.19503113408,0.0,0.0,3.71167865564,18.077,25.7632346183,0.140783586893,21.0077,4.61475103142
 10/27  08:00:00,20.8208905063,2.19503113408,0.0,0.0,3.71167865564,13.077,21.7951307027,2.17644573199,15.0055,4.61318497067
 10/27  09:00:00,20.8222045884,2.19503113408,0.0,0.0,3.71167865564,13.077,21.7780308441,3.31017560015,15.0055,3.46235524395
 10/27  10:00:00,25.8236871686,2.19503113408,0.0,0.0,3.71167865564,18.077,39.3169392776,2.8436292571,33.0121,3.46121002047
 10/27  11:00:00,26.9399339599,2.19503113408,0.0,0.0,3.71167865564,18.077,44.0694041992,0.092228930285,40.51485,3.46232526894
 10/27  12:00:00,26.1128152921,2.19503113408,0.0080559980006,0.0,3.71167865564,18.077,39.4746917513,0.0,36.0132,3.46149175127
 10/27  13:00:00,25.9023073445,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3983966786,0.0,31.51155,2.88684667861
 10/27  14:00:00,20.9117271789,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3527889406,0.0325852573526,21.0077,2.31250368324
 10/27  15:00:00,20.8905121748,2.19503113408,0.0,0.0,3.71167865564,13.077,22.4251371953,0.0321581258897,19.50715,2.88582906946
 10/27  16:00:00,20.8155295871,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8200773452,0.0,22.50825,2.31182734518
 10/27  17:00:00,25.8478773864,2.19503113408,0.0086388531778,0.0,3.71167865564,18.077,28.9709700791,0.0,25.50935,3.46162007905
 10/27  18:00:00,27.1051519351,2.19503113408,0.0,0.0,3.71167865564,18.077,29.5486380983,0.0,25.50935,4.03928809832
 10/27  19:00:00,28.3604506019,2.19503113408,0.0,0.0,3.71167865564,18.077,30.6996990778,0.0,25.50935,5.19034907781
 10/27  20:00:00,23.3462247315,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9719503988,0.0,22.50825,3.46370039875
 10/27  21:00:00,23.2831729717,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6218195785,0.0,21.0077,4.61411957847
 10/27  22:00:00,23.2647072954,2.19503113408,0.0,0.0,3.71167865564,13.077,22.1488507299,0.679960846567,18.0066,3.46228988334
 10/27  23:00:00,24.3912181491,2.19503113408,0.0,0.0,3.71167865564,13.077,7.96837211647,2.65515541068,3.0011,2.31211670579
 10/27  24:00:00,13.9386557378,2.19503113408,0.0,0.0,1.85583932782,5.577,11.6622583134,6.92290260145,3.0011,1.73825571193
 10/28  01:00:00,9.67508892225,0.0,0.0,0.0,0.618613109274,5.0,3.59316449153,0.0,3.0011,0.592064491535
 10/28  02:00:00,9.69899188427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  03:00:00,9.70422588545,0.0,0.0,0.0,0.618613109274,5.0,3.59317040698,0.0,3.0011,0.592070406976
 10/28  04:00:00,9.847699714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  05:00:00,13.8403571076,2.19503113408,0.0,0.0,1.85583932782,5.577,19.2502831115,14.7286331115,4.50165,0.02
 10/28  06:00:00,28.3012881807,2.19503113408,0.0,0.0,3.71167865564,18.077,25.0521628656,9.80943127477,13.50495,1.73778159079
 10/28  07:00:00,28.2558080382,2.19503113408,0.0,0.0,3.71167865564,18.077,29.4613806512,7.28847894905,21.0077,1.1652017021
 10/28  08:00:00,20.7294291376,2.19503113408,0.0,0.0,3.71167865564,13.077,24.6472229022,7.90389691847,15.0055,1.7378259837
 10/28  09:00:00,20.7425013083,2.19503113408,0.0,0.0,3.71167865564,13.077,26.1132000379,7.06997812929,15.0055,4.0377219086
 10/28  10:00:00,25.7436819555,2.19503113408,0.0,0.0,3.71167865564,18.077,42.888385825,6.41346261521,33.0121,3.46282320979
 10/28  11:00:00,26.8623524871,2.19503113408,0.0,0.0,3.71167865564,18.077,48.1580072431,3.60480316385,40.51485,4.03835407928
 10/28  12:00:00,25.9973036811,2.19503113408,0.0,0.0,3.71167865564,18.077,41.4024823227,1.35180981641,36.0132,4.0374725063
 10/28  13:00:00,25.7983768929,2.19503113408,0.0,0.0,3.71167865564,18.077,36.7663376923,1.7927399707,31.51155,3.4620477216
 10/28  14:00:00,20.7877069182,2.19503113408,0.0,0.0,3.71167865564,13.077,29.0794132637,4.61068751631,21.0077,3.46102574741
 10/28  15:00:00,20.7544905887,2.19503113408,0.0,0.0,3.71167865564,13.077,29.3591356421,6.39050643028,19.50715,3.46147921185
 10/28  16:00:00,20.669162065,2.19503113408,0.0,0.0,3.71167865564,13.077,32.0214632755,6.62604930032,22.50825,2.88716397522
 10/28  17:00:00,25.6778398836,2.19503113408,0.0,0.0,3.71167865564,18.077,33.8635897784,5.46692366646,25.50935,2.88731611193
 10/28  18:00:00,26.9428953949,2.19503113408,0.0,0.0,3.71167865564,18.077,34.420263104,4.2969944868,25.50935,4.61391861725
 10/28  19:00:00,28.3430705713,2.19503113408,0.0,0.0,3.71167865564,18.077,35.241575929,5.11960873478,25.50935,4.61261719425
 10/28  20:00:00,23.3252499466,2.19503113408,0.0,0.0,3.71167865564,13.077,33.0331467927,6.48712667989,22.50825,4.03777011283
 10/28  21:00:00,23.2556011212,2.19503113408,0.0,0.0,3.71167865564,13.077,32.0523113379,7.00632410583,21.0077,4.03828723203
 10/28  22:00:00,23.1460853021,2.19503113408,0.0,0.0,3.71167865564,13.077,30.4003764137,8.9326100708,18.0066,3.46116634291
 10/28  23:00:00,24.2999215927,2.19503113408,0.0,0.0,3.71167865564,13.077,16.9852116009,11.6714455059,3.0011,2.31266609495
 10/28  24:00:00,13.8552864063,2.19503113408,0.0,0.0,1.85583932782,5.577,23.2396101361,18.500229471,3.0011,1.73828066506
 10/29  01:00:00,9.60581612715,0.0,0.0,0.0,0.618613109274,5.0,3.59319621104,0.0,3.0011,0.592096211044
 10/29  02:00:00,9.63124743914,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  03:00:00,9.64116041644,0.0,0.0,0.0,0.618613109274,5.0,3.59319351673,0.0,3.0011,0.59209351673
 10/29  04:00:00,9.78870059974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  05:00:00,13.795298756,2.19503113408,0.0,0.0,1.85583932782,5.577,29.8511390126,24.7574413496,4.50165,0.59204766296
 10/29  06:00:00,28.2625311501,2.19503113408,0.0,0.0,3.71167865564,18.077,33.8805168264,19.2104845777,13.50495,1.16508224874
 10/29  07:00:00,28.2189070461,2.19503113408,0.0,0.0,3.71167865564,18.077,38.7412435241,15.9958868563,21.0077,1.73765666778
 10/29  08:00:00,20.688545534,2.19503113408,0.0,0.0,3.71167865564,13.077,33.4870365792,17.3163150375,15.0055,1.1652215417
 10/29  09:00:00,20.7059855333,2.19503113408,0.0,0.0,3.71167865564,13.077,31.6151987375,15.4444118884,15.0055,1.1652868492
 10/29  10:00:00,25.7104335479,2.19503113408,0.0,0.0,3.71167865564,18.077,48.3382025903,11.2882253858,33.0121,4.03787720446
 10/29  11:00:00,26.835188244,2.19503113408,0.0,0.0,3.71167865564,18.077,51.9473376559,7.39394158914,40.51485,4.03854606679
 10/29  12:00:00,25.9506947064,2.19503113408,0.0,0.0,3.71167865564,18.077,42.8037924881,3.32912817099,36.0132,3.46146431706
 10/29  13:00:00,25.7633228587,2.19503113408,0.0,0.0,3.71167865564,18.077,37.3294648705,2.3565974817,31.51155,3.46131738882
 10/29  14:00:00,20.7713970236,2.19503113408,0.0,0.0,3.71167865564,13.077,26.9031341639,3.58283655551,21.0077,2.31259760837
 10/29  15:00:00,20.7517455232,2.19503113408,0.0,0.0,3.71167865564,13.077,26.0360140831,3.64296736826,19.50715,2.88589671483
 10/29  16:00:00,20.6731331491,2.19503113408,0.0,0.0,3.71167865564,13.077,27.8191705525,2.99873589463,22.50825,2.31218465787
 10/29  17:00:00,25.6854556399,2.19503113408,0.0,0.0,3.71167865564,18.077,30.9855398691,2.01415030156,25.50935,3.46203956753
 10/29  18:00:00,26.9354270945,2.19503113408,0.0,0.0,3.71167865564,18.077,32.1682963601,2.62055744111,25.50935,4.03838891897
 10/29  19:00:00,28.3377891284,2.19503113408,0.0,0.0,3.71167865564,18.077,33.0594645789,3.5119711383,25.50935,4.03814344058
 10/29  20:00:00,23.3012692832,2.19503113408,0.0,0.0,3.71167865564,13.077,34.6233422343,9.22732193662,22.50825,2.88777029764
 10/29  21:00:00,23.2072100418,2.19503113408,0.0,0.0,3.71167865564,13.077,38.3662655186,13.3209700124,21.0077,4.03759550624
 10/29  22:00:00,23.1004039893,2.19503113408,0.0,0.0,3.71167865564,13.077,35.829039064,14.3609223072,18.0066,3.46151675673
