Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  23:00:00,24.2686241979,2.19503113408,0.0,0.0,3.71167865564,13.077,21.6969431624,16.9575506311,3.0011,1.73829253129
 10/29  24:00:00,13.8168886813,2.19503113408,0.0,0.0,1.85583932782,5.577,28.6108808092,23.2979921244,3.0011,2.3117886848
 10/30  01:00:00,9.57089310567,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  02:00:00,9.60043668012,0.0,0.0,0.0,0.618613109274,5.0,3.59315766169,0.0,3.0011,0.59205766169
 10/30  03:00:00,9.61483473129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  04:00:00,9.76757098996,0.0,0.0,0.0,0.618613109274,5.0,3.593163588,0.0,3.0011,0.592063588
 10/30  05:00:00,13.7816051766,2.19503113408,0.0,0.0,1.85583932782,5.577,30.0117226476,25.4900726476,4.50165,0.02
 10/30  06:00:00,28.254401633,2.19503113408,0.0,0.0,3.71167865564,18.077,34.1082015521,18.8655014902,13.50495,1.73775006193
 10/30  07:00:00,28.2159151909,2.19503113408,0.0,0.0,3.71167865564,18.077,39.6157228729,13.9942815647,21.0077,4.61374130824
 10/30  08:00:00,20.6915994102,2.19503113408,0.0,0.0,3.71167865564,13.077,33.7931051838,14.1751982704,15.0055,4.61240691334
 10/30  09:00:00,20.7097201531,2.19503113408,0.0,0.0,3.71167865564,13.077,31.2900092968,12.8216168033,15.0055,3.46289249354
 10/30  10:00:00,25.7169041408,2.19503113408,0.0,0.0,3.71167865564,18.077,44.8142929088,8.34025551146,33.0121,3.46193739736
 10/30  11:00:00,26.8381324461,2.19503113408,0.0,0.0,3.71167865564,18.077,48.7825201432,4.80502051924,40.51485,3.46264962394
 10/30  12:00:00,25.9547194465,2.19503113408,0.0,0.0,3.71167865564,18.077,41.6284076096,2.15366173935,36.0132,3.46154587025
 10/30  13:00:00,25.7665242709,2.19503113408,0.0,0.0,3.71167865564,18.077,36.0373681255,1.63901935032,31.51155,2.88679877518
 10/30  14:00:00,20.8101370969,2.19503113408,0.0,0.0,3.71167865564,13.077,24.6983568301,1.37790270469,21.0077,2.31275412543
 10/30  15:00:00,20.812539479,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9891158569,1.59636624419,19.50715,2.88559961275
 10/30  16:00:00,20.7254282699,2.19503113408,0.0,0.0,3.71167865564,13.077,26.2015316535,1.38089190585,22.50825,2.31238974765
 10/30  17:00:00,25.7338293713,2.19503113408,0.0,0.0,3.71167865564,18.077,28.9707345146,0.0,25.50935,3.46138451458
 10/30  18:00:00,27.6357703704,2.19503113408,0.0,0.0,3.71167865564,18.077,30.121210199,0.0,25.50935,4.61186019898
 10/30  19:00:00,28.4085895839,2.19503113408,0.0,0.0,3.71167865564,18.077,30.3234245932,0.200685261268,25.50935,4.61338933195
 10/30  20:00:00,23.3735010173,2.19503113408,0.0,0.0,3.71167865564,13.077,28.667365527,2.12154811416,22.50825,4.03756741279
 10/30  21:00:00,23.29541827,2.19503113408,0.0,0.0,3.71167865564,13.077,28.525086343,2.90521973577,21.0077,4.6121666072
 10/30  22:00:00,23.1858973868,2.19503113408,0.0,0.0,3.71167865564,13.077,25.482675445,4.01358810219,18.0066,3.46248734284
 10/30  23:00:00,24.3246659611,2.19503113408,0.0,0.0,3.71167865564,13.077,10.8918178544,5.57941343898,3.0011,2.31130441544
 10/30  24:00:00,13.881279573,2.19503113408,0.0,0.0,1.85583932782,5.577,15.8094160834,11.0699079178,3.0011,1.73840816561
 10/31  01:00:00,9.62895350492,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  02:00:00,9.65659024201,0.0,0.0,0.0,0.618613109274,5.0,3.5931841112,0.0,3.0011,0.592084111196
 10/31  03:00:00,9.66713858828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  04:00:00,10.3295827387,0.0,0.0,0.0,0.618613109274,5.0,3.59318999547,0.0,3.0011,0.59208999547
 10/31  05:00:00,14.337036299,2.19503113408,0.0,0.0,1.85583932782,5.577,22.0227385511,17.5010885511,4.50165,0.02
 10/31  06:00:00,28.5197034776,2.19503113408,0.0,0.0,3.71167865564,18.077,26.443080363,11.7730247788,13.50495,1.16510558413
 10/31  07:00:00,28.2502066799,2.19503113408,0.0,0.0,3.71167865564,18.077,34.1599096095,7.96348285968,21.0077,5.18872674983
 10/31  08:00:00,20.7251106703,2.19503113408,0.0,0.0,3.71167865564,13.077,28.0052985371,8.38735237109,15.0055,4.61244616603
 10/31  09:00:00,20.7500626483,2.19503113408,0.0,0.0,3.71167865564,13.077,24.6910023559,6.22254743938,15.0055,3.46295491647
 10/31  10:00:00,25.7662674663,2.19503113408,0.0,0.0,3.71167865564,18.077,40.7352408286,4.26119390495,33.0121,3.46194692368
 10/31  11:00:00,26.891695914,2.19503113408,0.0,0.0,3.71167865564,18.077,44.6517416962,0.673676445284,40.51485,3.46321525095
 10/31  12:00:00,26.0530266268,2.19503113408,0.00320933593504,0.0,3.71167865564,18.077,39.4751779596,0.0,36.0132,3.46197795957
 10/31  13:00:00,25.8588677332,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3985783119,0.0,31.51155,2.88702831189
 10/31  14:00:00,20.8738471456,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3495203384,0.0291851375746,21.0077,2.31263520085
 10/31  15:00:00,20.8668169893,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3933970455,0.0,19.50715,2.88624704553
 10/31  16:00:00,20.7928742524,2.19503113408,0.0,0.0,3.71167865564,13.077,24.8209131994,0.0,22.50825,2.31266319944
 10/31  17:00:00,25.8127138069,2.19503113408,0.00544873802504,0.0,3.71167865564,18.077,28.9711415002,0.0,25.50935,3.46179150016
 10/31  18:00:00,27.6999342912,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1229122479,0.0,25.50935,4.6135622479
 10/31  19:00:00,28.3142858992,2.19503113408,0.0,0.0,3.71167865564,18.077,30.124014542,0.0,25.50935,4.61466454203
 10/31  20:00:00,23.2867243403,2.19503113408,0.0,0.0,3.71167865564,13.077,26.5999898369,0.0539968857082,22.50825,4.03774295121
 10/31  21:00:00,23.2245398732,2.19503113408,0.0,0.0,3.71167865564,13.077,26.6922692823,1.07206343567,21.0077,4.61250584668
 10/31  22:00:00,23.2088903108,2.19503113408,0.0,0.0,3.71167865564,13.077,24.5241241045,3.05430069049,18.0066,3.46322341403
 10/31  23:00:00,24.3417682425,2.19503113408,0.0,0.0,3.71167865564,13.077,10.2338052336,4.92114625301,3.0011,2.31155898062
 10/31  24:00:00,13.8926070983,2.19503113408,0.0,0.0,1.85583932782,5.577,14.6050513843,9.86552250445,3.0011,1.7384288798
 11/01  01:00:00,9.64166892811,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  02:00:00,9.66847786924,0.0,0.0,0.0,0.618613109274,5.0,3.59314580589,0.0,3.0011,0.592045805889
 11/01  03:00:00,9.67739935299,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  04:00:00,9.82410386233,0.0,0.0,0.0,0.618613109274,5.0,3.59315175109,0.0,3.0011,0.59205175109
 11/01  05:00:00,13.8298478554,2.19503113408,0.0,0.0,1.85583932782,5.577,21.8902492155,17.3685992155,4.50165,0.02
 11/01  06:00:00,28.2947463352,2.19503113408,0.0,0.0,3.71167865564,18.077,27.9965374999,12.7538549833,13.50495,1.73773251669
 11/01  07:00:00,28.2583279661,2.19503113408,0.0,0.0,3.71167865564,18.077,33.8583657142,8.23678360361,21.0077,4.61388211059
 11/01  08:00:00,20.7296746616,2.19503113408,0.0,0.0,3.71167865564,13.077,28.404097309,8.78538289067,15.0055,4.61321441835
 11/01  09:00:00,20.7547196347,2.19503113408,0.0,0.0,3.71167865564,13.077,25.2402799201,6.7718539308,15.0055,3.46292598933
 11/01  10:00:00,25.7653269687,2.19503113408,0.0,0.0,3.71167865564,18.077,41.6779638293,5.20462050609,33.0121,3.46124332325
 11/01  11:00:00,26.8875150041,2.19503113408,0.0,0.0,3.71167865564,18.077,46.1056203365,2.12858953205,40.51485,3.46218080448
 11/01  12:00:00,26.0222706432,2.19503113408,0.0,0.0,3.71167865564,18.077,39.4744895823,0.0,36.0132,3.4612895823
 11/01  13:00:00,25.8187981002,2.19503113408,0.0,0.0,3.71167865564,18.077,34.5648774701,0.166663618735,31.51155,2.88666385137
 11/01  14:00:00,20.833192081,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9532755703,2.05944468138,21.0077,2.88613088888
 11/01  15:00:00,20.8335394972,2.19503113408,0.0,0.0,3.71167865564,13.077,24.0374530403,2.21732691744,19.50715,2.31297612291
 11/01  16:00:00,20.7539498036,2.19503113408,0.0,0.0,3.71167865564,13.077,26.4882570073,1.66726651963,22.50825,2.3127404877
 11/01  17:00:00,25.745607913,2.19503113408,0.0,0.0,3.71167865564,18.077,29.1907906127,0.219463604098,25.50935,3.46197700859
 11/01  18:00:00,27.635528811,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7873405722,0.664616022108,25.50935,4.61337455012
 11/01  19:00:00,28.4041195964,2.19503113408,0.0,0.0,3.71167865564,18.077,31.869241295,1.74478301712,25.50935,4.61510827784
 11/01  20:00:00,23.3783560221,2.19503113408,0.0,0.0,3.71167865564,13.077,29.8790434412,3.3332477748,22.50825,4.03754566636
 11/01  21:00:00,23.3043175218,2.19503113408,0.0,0.0,3.71167865564,13.077,29.4518792768,3.83002352136,21.0077,4.61415575548
 11/01  22:00:00,23.194609484,2.19503113408,0.0,0.0,3.71167865564,13.077,26.9893946971,4.94654778143,18.0066,4.03624691571
 11/01  23:00:00,24.3335558109,2.19503113408,0.0,0.0,3.71167865564,13.077,10.8340154229,6.09365986863,3.0011,1.73925555428
 11/01  24:00:00,13.8720041208,2.19503113408,0.0,0.0,1.85583932782,5.577,18.8371354718,14.0975169519,3.0011,1.73851851989
 11/02  01:00:00,9.62023024715,0.0,0.0,0.0,0.618613109274,5.0,3.59319014981,0.0,3.0011,0.592090149813
 11/02  02:00:00,9.65053288549,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  03:00:00,9.6640605224,0.0,0.0,0.0,0.618613109274,5.0,3.59315296399,0.0,3.0011,0.592052963991
 11/02  04:00:00,9.80851073024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  05:00:00,13.8149130441,2.19503113408,0.0,0.0,1.85583932782,5.577,25.7008458446,20.6071369486,4.50165,0.592058896002
 11/02  06:00:00,28.2852390199,2.19503113408,0.0,0.0,3.71167865564,18.077,28.9778969776,14.3076385758,13.50495,1.16530840181
 11/02  07:00:00,28.2434576162,2.19503113408,0.0,0.0,3.71167865564,18.077,36.0159940101,10.1860559087,21.0077,4.82223810134
 11/02  08:00:00,20.7132450503,2.19503113408,0.0,0.0,3.71167865564,13.077,31.1180519337,11.7046116159,15.0055,4.40794031773
 11/02  09:00:00,20.7231348193,2.19503113408,0.0,0.0,3.71167865564,13.077,30.8995590206,11.8575793732,15.0055,4.03647964736
 11/02  10:00:00,25.7211050716,2.19503113408,0.0,0.0,3.71167865564,18.077,44.4955859237,8.59569583076,33.0121,2.88779009291
 11/02  11:00:00,26.8325826944,2.19503113408,0.0,0.0,3.71167865564,18.077,50.3918332005,5.84033532184,40.51485,4.03664787862
 11/02  12:00:00,25.9377210207,2.19503113408,0.0,0.0,3.71167865564,18.077,44.5847493429,5.11012186168,36.0132,3.46142748124
 11/02  13:00:00,25.7401498033,2.19503113408,0.0,0.0,3.71167865564,18.077,40.8609498149,6.46251903221,31.51155,2.88688078268
 11/02  14:00:00,20.7454615886,2.19503113408,0.0,0.0,3.71167865564,13.077,31.2887074828,7.96850076346,21.0077,2.31250671938
 11/02  15:00:00,20.7322797659,2.19503113408,0.0,0.0,3.71167865564,13.077,31.0596466199,8.6665975562,19.50715,2.8858990637
 11/02  16:00:00,20.6445252902,2.19503113408,0.0,0.0,3.71167865564,13.077,34.8619612776,10.0414296292,22.50825,2.31228164848
 11/02  17:00:00,25.6488956674,2.19503113408,0.0,0.0,3.71167865564,18.077,37.3109850017,8.34047500004,25.50935,3.46116000167
 11/02  18:00:00,27.5523815088,2.19503113408,0.0,0.0,3.71167865564,18.077,37.9967443667,7.87524850975,25.50935,4.61214585693
 11/02  19:00:00,28.3296515618,2.19503113408,0.0,0.0,3.71167865564,18.077,38.0431066839,7.9199235683,25.50935,4.61383311564
 11/02  20:00:00,23.3091299789,2.19503113408,0.0,0.0,3.71167865564,13.077,37.2274413585,10.6817606828,22.50825,4.03743067573
 11/02  21:00:00,23.2282589049,2.19503113408,0.0,0.0,3.71167865564,13.077,37.3528189332,11.7319638729,21.0077,4.61315506035
 11/02  22:00:00,23.1121182176,2.19503113408,0.0,0.0,3.71167865564,13.077,35.9452977537,14.4760720234,18.0066,3.46262573033
 11/02  23:00:00,24.2743251965,2.19503113408,0.0,0.0,3.71167865564,13.077,23.3895315726,18.076476346,3.0011,2.31195522659
 11/02  24:00:00,13.8114717558,2.19503113408,0.0,0.0,1.85583932782,5.577,30.8290078553,26.0897086515,3.0011,1.73819920385
 11/03  01:00:00,9.55866690843,0.0,0.0,0.0,0.618613109274,5.0,3.59314624877,0.0,3.0011,0.592046248765
 11/03  02:00:00,9.58697803004,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  03:00:00,9.60052419839,0.0,0.0,0.0,0.618613109274,5.0,3.59315219326,0.0,3.0011,0.59205219326
 11/03  04:00:00,10.2663937663,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  05:00:00,14.2727803324,2.19503113408,0.0,0.0,1.85583932782,5.577,34.837151661,30.315501661,4.50165,0.02
 11/03  06:00:00,28.4526500313,2.19503113408,0.0,0.0,3.71167865564,18.077,39.9525238729,24.7097953587,13.50495,1.73777851421
 11/03  07:00:00,28.1781688202,2.19503113408,0.0,0.0,3.71167865564,18.077,46.1612491208,20.5385795984,21.0077,4.61496952243
 11/03  08:00:00,20.6476387365,2.19503113408,0.0,0.0,3.71167865564,13.077,41.6032502545,21.9837333742,15.0055,4.61401688023
 11/03  09:00:00,20.6555285509,2.19503113408,0.0,0.0,3.71167865564,13.077,41.8511452055,22.8090144777,15.0055,4.03663072779
 11/03  10:00:00,25.6481255393,2.19503113408,0.0,0.0,3.71167865564,18.077,56.4620720498,20.5622699856,33.0121,2.88770206419
 11/03  11:00:00,26.7932105988,2.19503113408,0.0,0.0,3.71167865564,18.077,61.0871373764,16.5358400394,40.51485,4.03644733699
 11/03  12:00:00,25.8906344966,2.19503113408,0.0,0.0,3.71167865564,18.077,51.4485661566,11.9742303067,36.0132,3.46113584994
 11/03  13:00:00,25.7035432668,2.19503113408,0.0,0.0,3.71167865564,18.077,44.4414095734,10.0427509717,31.51155,2.8871086017
 11/03  14:00:00,20.711509315,2.19503113408,0.0,0.0,3.71167865564,13.077,33.765874387,10.445283279,21.0077,2.31289110797
 11/03  15:00:00,20.6963783768,2.19503113408,0.0,0.0,3.71167865564,13.077,33.4807531245,11.0873257757,19.50715,2.88627734884
 11/03  16:00:00,20.6135199522,2.19503113408,0.0,0.0,3.71167865564,13.077,35.8047290799,10.9835053326,22.50825,2.31297374735
 11/03  17:00:00,25.6228228971,2.19503113408,0.0,0.0,3.71167865564,18.077,37.2200187202,8.24905817347,25.50935,3.46161054673
 11/03  18:00:00,27.5149507853,2.19503113408,0.0,0.0,3.71167865564,18.077,40.9971027974,10.8756965018,25.50935,4.61205629565
 11/03  19:00:00,28.136610565,2.19503113408,0.0,0.0,3.71167865564,18.077,44.3046082301,14.1812765105,25.50935,4.61398171955
 11/03  20:00:00,23.1177420422,2.19503113408,0.0,0.0,3.71167865564,13.077,44.1421047628,17.5963728784,22.50825,4.03748188444
 11/03  21:00:00,23.0751092291,2.19503113408,0.0,0.0,3.71167865564,13.077,44.5584805927,18.9374195255,21.0077,4.61336106716
 11/03  22:00:00,23.0726183891,2.19503113408,0.0,0.0,3.71167865564,13.077,41.8881550558,20.4194838989,18.0066,3.46207115683
 11/03  23:00:00,24.2520176917,2.19503113408,0.0,0.0,3.71167865564,13.077,28.3770431079,23.0638298837,3.0011,2.31211322426
 11/03  24:00:00,13.7834392038,2.19503113408,0.0,0.0,1.85583932782,5.577,35.5870528942,30.8476245847,3.0011,1.73832830953
 11/04  01:00:00,9.51566291414,0.0,0.0,0.0,0.618613109274,5.0,3.59318851885,0.0,3.0011,0.592088518846
 11/04  02:00:00,9.52922069359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  03:00:00,9.53859498462,0.0,0.0,0.0,0.618613109274,5.0,3.5931944078,0.0,3.0011,0.592094407797
 11/04  04:00:00,9.68905278649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  05:00:00,13.7073440064,2.19503113408,0.0,0.0,1.85583932782,5.577,46.9625419896,41.868843431,4.50165,0.592048558572
 11/04  06:00:00,28.1806122967,2.19503113408,0.0,0.0,3.71167865564,18.077,50.0249474859,35.3548040911,13.50495,1.16519339479
 11/04  07:00:00,28.1432697099,2.19503113408,0.0,0.0,3.71167865564,18.077,52.6839209794,30.5111746103,21.0077,1.16504636909
 11/04  08:00:00,20.617673761,2.19503113408,0.0,0.0,3.71167865564,13.077,47.764362294,31.0209667831,15.0055,1.73789551094
 11/04  09:00:00,20.6340180215,2.19503113408,0.0,0.0,3.71167865564,13.077,47.5919207716,28.5478102134,15.0055,4.03861055817
 11/04  10:00:00,25.649109152,2.19503113408,0.0,0.0,3.71167865564,18.077,58.0841326598,21.6088542197,33.0121,3.46317844016
 11/04  11:00:00,26.7940927172,2.19503113408,0.0,0.0,3.71167865564,18.077,62.4905489344,17.3628941175,40.51485,4.61280481684
 11/04  12:00:00,25.8793337009,2.19503113408,0.0,0.0,3.71167865564,18.077,55.8782213101,15.8269550489,36.0132,4.03806626117
 11/04  13:00:00,25.6807567291,2.19503113408,0.0,0.0,3.71167865564,18.077,49.9837406734,15.0094612028,31.51155,3.46272947059
 11/04  14:00:00,20.6812653977,2.19503113408,0.0,0.0,3.71167865564,13.077,41.0264736236,16.5573452492,21.0077,3.46142837434
 11/04  15:00:00,20.6697025165,2.19503113408,0.0,0.0,3.71167865564,13.077,38.8721503821,15.9028719533,19.50715,3.46212842876
 11/04  16:00:00,20.5781102846,2.19503113408,0.0,0.0,3.71167865564,13.077,43.7198443442,18.3247071227,22.50825,2.88688722144
 11/04  17:00:00,25.5804712015,2.19503113408,0.0,0.0,3.71167865564,18.077,48.0631053586,19.0922894578,25.50935,3.46146590072
 11/04  18:00:00,27.4832124367,2.19503113408,0.0,0.0,3.71167865564,18.077,47.613500021,17.4921995138,25.50935,4.61195050722
 11/04  19:00:00,28.2601248628,2.19503113408,0.0,0.0,3.71167865564,18.077,47.027457259,17.4779622069,25.50935,4.04014505209
 11/04  20:00:00,23.2365005488,2.19503113408,0.0,0.0,3.71167865564,13.077,46.5273438176,19.9812560284,22.50825,4.03783778918
 11/04  21:00:00,23.1616459208,2.19503113408,0.0,0.0,3.71167865564,13.077,46.9395018325,21.3170416998,21.0077,4.61476013273
 11/04  22:00:00,23.048879588,2.19503113408,0.0,0.0,3.71167865564,13.077,45.9221520637,24.4542766727,18.0066,3.46127539106
 11/04  23:00:00,24.2352578243,2.19503113408,0.0,0.0,3.71167865564,13.077,33.7987537426,27.9114368442,3.0011,2.88621689843
 11/04  24:00:00,13.7639370379,2.19503113408,0.0,0.0,1.85583932782,5.577,39.0059177351,34.2665948156,3.0011,1.73822291953
 11/05  01:00:00,9.50998885896,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  02:00:00,9.53820192846,0.0,0.0,0.0,0.618613109274,5.0,3.59317264939,0.0,3.0011,0.592072649385
 11/05  03:00:00,9.5465052426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  04:00:00,9.69425341087,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  05:00:00,13.7117634126,2.19503113408,0.0,0.0,1.85583932782,5.577,44.1788605801,39.0851191175,4.50165,0.592091462574
 11/05  06:00:00,28.1845423303,2.19503113408,0.0,0.0,3.71167865564,18.077,47.4014195883,32.731465987,13.50495,1.16500360135
 11/05  07:00:00,28.1406735924,2.19503113408,0.0,0.0,3.71167865564,18.077,52.1281905129,29.3827447374,21.0077,1.73774577553
 11/05  08:00:00,20.6112162136,2.19503113408,0.0,0.0,3.71167865564,13.077,47.0808344117,30.9101067089,15.0055,1.16522770282
 11/05  09:00:00,20.6195336217,2.19503113408,0.0,0.0,3.71167865564,13.077,47.587019574,30.8435802566,15.0055,1.73793931738
 11/05  10:00:00,25.62271051,2.19503113408,0.0,0.0,3.71167865564,18.077,63.5670933999,26.5169979716,33.0121,4.03799542832
 11/05  11:00:00,26.780478901,2.19503113408,0.0,0.0,3.71167865564,18.077,66.4302546214,21.877606657,40.51485,4.03779796437
 11/05  12:00:00,25.8758680531,2.19503113408,0.0,0.0,3.71167865564,18.077,56.1207530464,16.6456421361,36.0132,3.46191091028
 11/05  13:00:00,25.6885274756,2.19503113408,0.0,0.0,3.71167865564,18.077,48.7357006058,13.7620751706,31.51155,3.46207543519
 11/05  14:00:00,20.6907678672,2.19503113408,0.0,0.0,3.71167865564,13.077,38.0431123976,14.7226237515,21.0077,2.31278864612
 11/05  15:00:00,20.6702649343,2.19503113408,0.0,0.0,3.71167865564,13.077,37.8992813883,15.5063321115,19.50715,2.88579927678
 11/05  16:00:00,20.5888869088,2.19503113408,0.0,0.0,3.71167865564,13.077,40.4122118333,15.5917859891,22.50825,2.31217584423
 11/05  17:00:00,25.5845650346,2.19503113408,0.0,0.0,3.71167865564,18.077,46.3850599249,17.4141808279,25.50935,3.46152909704
 11/05  18:00:00,27.4756067877,2.19503113408,0.0,0.0,3.71167865564,18.077,48.6349761374,19.0874190304,25.50935,4.03820710704
 11/05  19:00:00,28.241767298,2.19503113408,0.0,0.0,3.71167865564,18.077,51.0098287831,21.4626128375,25.50935,4.0378659456
 11/05  20:00:00,23.2208530994,2.19503113408,0.0,0.0,3.71167865564,13.077,49.3515911657,23.3821391482,22.50825,3.46120201756
 11/05  21:00:00,23.1510575225,2.19503113408,0.0,0.0,3.71167865564,13.077,48.9747909082,23.9291726034,21.0077,4.03791830475
 11/05  22:00:00,23.039336695,2.19503113408,0.0,0.0,3.71167865564,13.077,48.5431517095,27.0753046382,18.0066,3.46124707129
 11/05  23:00:00,24.2306356092,2.19503113408,0.0,0.0,3.71167865564,13.077,35.3328989946,30.5935589534,3.0011,1.73824004121
 11/05  24:00:00,13.7548343122,2.19503113408,0.0,0.0,1.85583932782,5.577,42.1678775122,36.8549175328,3.0011,2.31185997941
 11/06  01:00:00,13.5503275434,2.19503113408,0.0,0.0,1.85583932782,5.577,44.1343708925,39.3951041636,3.0011,1.73816672889
 11/06  02:00:00,9.48769769809,0.0,0.0,0.0,0.618613109274,5.0,3.59318772472,0.0,3.0011,0.592087724719
 11/06  03:00:00,9.51436267704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  04:00:00,9.52823809744,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  05:00:00,9.6795939868,0.0,0.0,0.0,0.618613109274,5.0,3.59319360326,0.0,3.0011,0.592093603263
 11/06  06:00:00,13.7017651139,2.19503113408,0.0,0.0,1.85583932782,5.577,49.1496081342,44.6279581342,4.50165,0.02
 11/06  07:00:00,28.1770247624,2.19503113408,0.0,0.0,3.71167865564,18.077,54.4544982818,39.2117713535,13.50495,1.73777692831
 11/06  08:00:00,25.6034080454,2.19503113408,0.0,0.0,3.71167865564,18.077,59.906862869,34.2840040767,21.0077,4.61515879228
 11/06  09:00:00,20.611846311,2.19503113408,0.0,0.0,3.71167865564,13.077,50.8053580068,31.1853175417,15.0055,4.61454046512
 11/06  10:00:00,20.6397766935,2.19503113408,0.0,0.0,3.71167865564,13.077,46.1608700452,27.1185158395,15.0055,4.03685420568
 11/06  11:00:00,25.6398580677,2.19503113408,0.0,0.0,3.71167865564,18.077,58.7797806106,22.3054885113,33.0121,3.46219209932
 11/06  12:00:00,26.7946224758,2.19503113408,0.0,0.0,3.71167865564,18.077,59.0042933971,15.0259129586,40.51485,3.46353043853
 11/06  13:00:00,25.8849462558,2.19503113408,0.0,0.0,3.71167865564,18.077,51.3438351951,11.8687345675,36.0132,3.46190062761
 11/06  14:00:00,25.6805675217,2.19503113408,0.0,0.0,3.71167865564,18.077,47.7800244441,13.3814541752,31.51155,2.8870202689
 11/06  15:00:00,20.6814459652,2.19503113408,0.0,0.0,3.71167865564,13.077,39.212625091,15.3186754366,21.0077,2.88624965443
 11/06  16:00:00,20.6665801002,2.19503113408,0.0,0.0,3.71167865564,13.077,38.0995718225,16.2801953949,19.50715,2.31222642757
 11/06  17:00:00,20.581490512,2.19503113408,0.0,0.0,3.71167865564,13.077,42.9846626053,17.5904156692,22.50825,2.88599693602
 11/06  18:00:00,27.4805609266,2.19503113408,0.0,0.0,3.71167865564,18.077,45.4523427784,17.0546100192,25.50935,2.88838275923
 11/06  19:00:00,28.1159022004,2.19503113408,0.0,0.0,3.71167865564,18.077,47.6780306541,17.5542130403,25.50935,4.61446761376
 11/06  20:00:00,28.2596906602,2.19503113408,0.0,0.0,3.71167865564,18.077,48.2428450178,17.5433018791,25.50935,5.19019313869
 11/06  21:00:00,23.2498680848,2.19503113408,0.0,0.0,3.71167865564,13.077,43.6144752318,17.0686397288,22.50825,4.03758550296
 11/06  22:00:00,23.1823453283,2.19503113408,0.0,0.0,3.71167865564,13.077,43.7470704421,18.126655865,21.0077,4.61271457718
 11/06  23:00:00,23.0788756038,2.19503113408,0.0,0.0,3.71167865564,13.077,42.0726674615,20.6035592071,18.0066,3.46250825439
 11/06  24:00:00,24.2542738148,2.19503113408,0.0,0.0,3.71167865564,13.077,30.0264345548,24.7133806255,3.0011,2.31195392931
 11/07  01:00:00,13.7879024828,2.19503113408,0.0,0.0,1.85583932782,5.577,36.6302375977,31.8908895311,3.0011,1.73824806665
 11/07  02:00:00,9.53339575014,0.0,0.0,0.0,0.618613109274,5.0,3.59316254965,0.0,3.0011,0.592062549651
 11/07  03:00:00,9.5603819562,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  04:00:00,9.57392160722,0.0,0.0,0.0,0.618613109274,5.0,3.59316846818,0.0,3.0011,0.592068468181
 11/07  05:00:00,10.2335701939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  06:00:00,14.2382023426,2.19503113408,0.0,0.0,1.85583932782,5.577,42.5919984162,38.0703484162,4.50165,0.02
 11/07  07:00:00,28.4120446455,2.19503113408,0.0,0.0,3.71167865564,18.077,52.0816680425,36.8387067376,13.50495,1.73801130485
 11/07  08:00:00,25.6070460306,2.19503113408,0.0,0.0,3.71167865564,18.077,60.9176714619,35.2941328703,21.0077,4.61583859152
 11/07  09:00:00,20.613712559,2.19503113408,0.0,0.0,3.71167865564,13.077,49.6522602074,30.0318902474,15.0055,4.61486996002
 11/07  10:00:00,20.6511486375,2.19503113408,0.0,0.0,3.71167865564,13.077,42.6522136997,23.609234259,15.0055,4.03747944073
 11/07  11:00:00,25.6646964561,2.19503113408,0.0,0.0,3.71167865564,18.077,52.514647634,16.0402158053,33.0121,3.46233182866
 11/07  12:00:00,26.8063979615,2.19503113408,0.0,0.0,3.71167865564,18.077,53.9194264793,9.94131611276,40.51485,3.46326036651
 11/07  13:00:00,25.9011671575,2.19503113408,0.0,0.0,3.71167865564,18.077,47.4264654245,7.95164089858,36.0132,3.46162452589
 11/07  14:00:00,25.7015085189,2.19503113408,0.0,0.0,3.71167865564,18.077,42.1092505929,7.71082784197,31.51155,2.88687275096
 11/07  15:00:00,20.7010657517,2.19503113408,0.0,0.0,3.71167865564,13.077,33.5880964453,9.69418272937,21.0077,2.8862137159
 11/07  16:00:00,20.6825805343,2.19503113408,0.0,0.0,3.71167865564,13.077,33.145384472,11.3252287019,19.50715,2.3130057701
 11/07  17:00:00,20.5904652782,2.19503113408,0.0,0.0,3.71167865564,13.077,39.9220354136,14.5274177212,22.50825,2.88636769245
 11/07  18:00:00,27.4968131674,2.19503113408,0.0,0.0,3.71167865564,18.077,41.8882320529,12.9167727395,25.50935,3.46210931344
 11/07  19:00:00,28.1134876787,2.19503113408,0.0,0.0,3.71167865564,18.077,47.5027715011,17.9537588049,25.50935,4.03966269621
 11/07  20:00:00,28.1059415858,2.19503113408,0.0,0.0,3.71167865564,18.077,50.9699136961,20.2709091527,25.50935,5.18965454338
 11/07  21:00:00,23.0961868422,2.19503113408,0.0,0.0,3.71167865564,13.077,48.5949017433,22.0489312789,22.50825,4.03772046439
 11/07  22:00:00,23.053157483,2.19503113408,0.0,0.0,3.71167865564,13.077,49.1113819749,23.4896473175,21.0077,4.6140346574
 11/07  23:00:00,23.0506602227,2.19503113408,0.0,0.0,3.71167865564,13.077,47.1095581885,25.0664429925,18.0066,4.03651519596
 11/07  24:00:00,24.2405352741,2.19503113408,0.0,0.0,3.71167865564,13.077,32.5120796773,27.7724213267,3.0011,1.73855835068
 11/08  01:00:00,13.7710576004,2.19503113408,0.0,0.0,1.85583932782,5.577,39.4975460839,34.1854204365,3.0011,2.31102564741
 11/08  02:00:00,9.51803098707,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  03:00:00,9.54664531627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  04:00:00,9.5680807236,0.0,0.0,0.0,0.618613109274,5.0,3.59318938482,0.0,3.0011,0.592089384825
 11/08  05:00:00,9.72419554758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  06:00:00,13.7440712027,2.19503113408,0.0,0.0,1.85583932782,5.577,39.1106080718,34.0168627928,4.50165,0.592095279054
 11/08  07:00:00,28.2167682985,2.19503113408,0.0,0.0,3.71167865564,18.077,42.0689627303,27.3987712356,13.50495,1.16524149469
 11/08  08:00:00,25.6448911175,2.19503113408,0.0,0.0,3.71167865564,18.077,49.5116198969,23.3139709214,21.0077,5.18994897542
 11/08  09:00:00,20.6471786967,2.19503113408,0.0,0.0,3.71167865564,13.077,42.5105157868,22.8909070332,15.0055,4.61410875355
 11/08  10:00:00,20.6751555885,2.19503113408,0.0,0.0,3.71167865564,13.077,38.0242321714,19.5554530228,15.0055,3.46327914865
 11/08  11:00:00,25.6811217247,2.19503113408,0.0,0.0,3.71167865564,18.077,52.0983710528,15.6246785943,33.0121,3.4615924585
 11/08  12:00:00,26.8086663492,2.19503113408,0.0,0.0,3.71167865564,18.077,57.8710181464,13.3192424336,40.51485,4.03692571284
 11/08  13:00:00,25.9119782224,2.19503113408,0.0,0.0,3.71167865564,18.077,49.0736560191,9.59915669892,36.0132,3.46129932017
 11/08  14:00:00,25.7181108623,2.19503113408,0.0,0.0,3.71167865564,18.077,43.6196207095,9.22108566326,31.51155,2.88698504629
 11/08  15:00:00,20.7188126974,2.19503113408,0.0,0.0,3.71167865564,13.077,35.5371889651,12.2167657204,21.0077,2.31272324469
 11/08  16:00:00,20.7004797723,2.19503113408,0.0,0.0,3.71167865564,13.077,36.400504259,14.0075445253,19.50715,2.88580973368
 11/08  17:00:00,20.6186397047,2.19503113408,0.0,0.0,3.71167865564,13.077,38.6844822657,13.8637175632,22.50825,2.31251470257
 11/08  18:00:00,27.5240544906,2.19503113408,0.0,0.0,3.71167865564,18.077,39.8599998001,10.8889311065,25.50935,3.46171869361
 11/08  19:00:00,28.1560957242,2.19503113408,0.0,0.0,3.71167865564,18.077,42.0695378855,11.9461633598,25.50935,4.61402452579
 11/08  20:00:00,28.2962132904,2.19503113408,0.0,0.0,3.71167865564,18.077,43.4977493164,12.7982489052,25.50935,5.19015041119
 11/08  21:00:00,23.2861531605,2.19503113408,0.0,0.0,3.71167865564,13.077,38.8346726028,12.2880724629,22.50825,4.03835013994
 11/08  22:00:00,23.2141916341,2.19503113408,0.0,0.0,3.71167865564,13.077,38.9222205536,13.3017400045,21.0077,4.6127805491
 11/08  23:00:00,23.1052350845,2.19503113408,0.0,0.0,3.71167865564,13.077,37.0989607759,15.6296971777,18.0066,3.46266359819
 11/08  24:00:00,24.2741417074,2.19503113408,0.0,0.0,3.71167865564,13.077,23.5455448913,18.2323498289,3.0011,2.31209506245
 11/09  01:00:00,13.8201354045,2.19503113408,0.0,0.0,1.85583932782,5.577,29.1171132565,24.3780108037,3.0011,1.73800245274
 11/09  02:00:00,9.57050924512,0.0,0.0,0.0,0.618613109274,5.0,3.59317892181,0.0,3.0011,0.592078921805
 11/09  03:00:00,9.59978654586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  04:00:00,9.61481835204,0.0,0.0,0.0,0.618613109274,5.0,3.59315896887,0.0,3.0011,0.592058968868
 11/09  05:00:00,9.76715991804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  06:00:00,13.7851781756,2.19503113408,0.0,0.0,1.85583932782,5.577,31.4575404718,26.3638255805,4.50165,0.592064891306
 11/09  07:00:00,28.2521089443,2.19503113408,0.0,0.0,3.71167865564,18.077,36.08938034,21.4191666802,13.50495,1.16526365975
 11/09  08:00:00,25.6831419779,2.19503113408,0.0,0.0,3.71167865564,18.077,42.7408819185,16.5427195579,21.0077,5.19046236064
 11/09  09:00:00,20.6877761098,2.19503113408,0.0,0.0,3.71167865564,13.077,36.0545480841,16.4348425582,15.0055,4.61420552584
 11/09  10:00:00,20.7109658674,2.19503113408,0.0,0.0,3.71167865564,13.077,32.0784302023,13.6092204719,15.0055,3.46370973044
 11/09  11:00:00,25.7149737944,2.19503113408,0.0,0.0,3.71167865564,18.077,45.9805398106,9.50652139911,33.0121,3.46191841153
 11/09  12:00:00,26.8318899567,2.19503113408,0.0,0.0,3.71167865564,18.077,50.2884296423,5.73735545314,40.51485,4.03622418919
 11/09  13:00:00,25.9400029154,2.19503113408,0.0,0.0,3.71167865564,18.077,41.4207748219,2.51959108518,36.0132,2.88798373673
 11/09  14:00:00,25.7521672556,2.19503113408,0.0,0.0,3.71167865564,18.077,36.921870849,1.94954035371,31.51155,3.46078049529
 11/09  15:00:00,20.7696728392,2.19503113408,0.0,0.0,3.71167865564,13.077,26.8857247653,3.56557094768,21.0077,2.31245381758
 11/09  16:00:00,20.7500152764,2.19503113408,0.0,0.0,3.71167865564,13.077,28.1731630524,5.77963837759,19.50715,2.88637467482
 11/09  17:00:00,20.659053112,2.19503113408,0.0,0.0,3.71167865564,13.077,31.2204381161,6.39891342334,22.50825,2.31327469276
 11/09  18:00:00,27.5539795933,2.19503113408,0.0,0.0,3.71167865564,18.077,33.854429114,4.88328981784,25.50935,3.46178929615
 11/09  19:00:00,28.1853602158,2.19503113408,0.0,0.0,3.71167865564,18.077,35.2489927303,5.12589845802,25.50935,4.61374427231
 11/09  20:00:00,28.3313364564,2.19503113408,0.0,0.0,3.71167865564,18.077,35.9137283491,5.21359146489,25.50935,5.19078688426
 11/09  21:00:00,23.314603045,2.19503113408,0.0,0.0,3.71167865564,13.077,32.7861725032,6.239667599,22.50825,4.03825490423
 11/09  22:00:00,23.2385762952,2.19503113408,0.0,0.0,3.71167865564,13.077,33.8295963313,8.20914062635,21.0077,4.61275570498
 11/09  23:00:00,23.1356758272,2.19503113408,0.0,0.0,3.71167865564,13.077,30.2509193843,8.78162100659,18.0066,3.46269837769
 11/09  24:00:00,24.2944023098,2.19503113408,0.0,0.0,3.71167865564,13.077,15.7816110673,10.4683737183,3.0011,2.312137349
 11/10  01:00:00,13.852391146,2.19503113408,0.0,0.0,1.85583932782,5.577,21.2706265366,16.5314820447,3.0011,1.73804449192
 11/10  02:00:00,9.60016595014,0.0,0.0,0.0,0.618613109274,5.0,3.59316703383,0.0,3.0011,0.592067033832
 11/10  03:00:00,9.62821270484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  04:00:00,9.65184324121,0.0,0.0,0.0,0.618613109274,5.0,3.59317294523,0.0,3.0011,0.59207294523
 11/10  05:00:00,10.3299991638,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  06:00:00,14.3762410636,2.19503113408,0.0,0.0,1.85583932782,5.577,19.7456985084,14.651969663,4.50165,0.592078845448
 11/10  07:00:00,28.5895836271,2.19503113408,0.0,0.0,3.71167865564,18.077,21.3112341517,6.64098427585,13.50495,1.1652998758
 11/10  08:00:00,26.4543542234,2.19503113408,0.0,0.0,3.71167865564,18.077,28.0689387035,1.8709701928,21.0077,5.19026851068
 11/10  09:00:00,20.8521834462,2.19503113408,0.0,0.0,3.71167865564,13.077,20.0946658185,0.476880623773,15.0055,4.61228519476
 11/10  10:00:00,20.8781930709,2.19503113408,0.0,0.0,3.71167865564,13.077,18.5335740086,0.0653547958923,15.0055,3.46271921266
 11/10  11:00:00,25.9049629753,2.19503113408,0.0,0.0,3.71167865564,18.077,36.4742041347,0.0,33.0121,3.46210413467
 11/10  12:00:00,27.1715261573,2.19503113408,0.116197156355,0.0,3.71167865564,18.077,44.5519062543,0.0,40.51485,4.03705625426
 11/10  13:00:00,26.9529928688,2.19503113408,0.706053270796,0.0,3.71167865564,18.077,39.4747044575,0.0,36.0132,3.4615044575
 11/10  14:00:00,26.992708654,2.19503113408,0.970560038958,0.0,3.71167865564,18.077,34.3985889701,0.0,31.51155,2.88703897014
 11/10  15:00:00,21.264627743,2.19503113408,0.245945349521,0.0,3.71167865564,13.077,23.3205108455,0.0,21.0077,2.31281084546
 11/10  16:00:00,20.9445223169,2.19503113408,0.0,0.0,3.71167865564,13.077,22.5059088752,0.112583367901,19.50715,2.88617550732
 11/10  17:00:00,20.7799082922,2.19503113408,0.0,0.0,3.71167865564,13.077,26.4508095134,1.62936243473,22.50825,2.31319707867
 11/10  18:00:00,27.6572167841,2.19503113408,0.0,0.0,3.71167865564,18.077,29.2994022024,0.328190535966,25.50935,3.46186166644
 11/10  19:00:00,28.2951946918,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1805919075,0.0565255423312,25.50935,4.61471636518
 11/10  20:00:00,28.2788621966,2.19503113408,0.0,0.0,3.71167865564,18.077,31.3057673074,0.606576631176,25.50935,5.18984067618
 11/10  21:00:00,23.2631327508,2.19503113408,0.0,0.0,3.71167865564,13.077,28.43550681,1.88887092917,22.50825,4.03838588081
 11/10  22:00:00,23.218306344,2.19503113408,0.0,0.0,3.71167865564,13.077,27.9987609318,2.37709397984,21.0077,4.61396695193
 11/10  23:00:00,23.1960761498,2.19503113408,0.0,0.0,3.71167865564,13.077,26.3683897492,4.32514421747,18.0066,4.03664553172
 11/10  24:00:00,24.3031512546,2.19503113408,0.0,0.0,3.71167865564,13.077,11.5604367487,6.82045041655,3.0011,1.73888633218
 11/11  01:00:00,13.8421966155,2.19503113408,0.0,0.0,1.85583932782,5.577,19.8274181124,14.5137830258,3.0011,2.31253508653
 11/11  02:00:00,9.59601403851,0.0,0.0,0.0,0.618613109274,5.0,3.59318377087,0.0,3.0011,0.592083770872
 11/11  03:00:00,9.6167342525,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  04:00:00,9.61892921787,0.0,0.0,0.0,0.618613109274,5.0,3.59318967578,0.0,3.0011,0.592089675785
 11/11  05:00:00,9.76425176449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  06:00:00,13.7588414865,2.19503113408,0.0,0.0,1.85583932782,5.577,32.0035247347,26.9097791852,4.50165,0.592095549459
 11/11  07:00:00,28.216217229,2.19503113408,0.0,0.0,3.71167865564,18.077,38.0573906581,23.3871000482,13.50495,1.16534060993
 11/11  08:00:00,26.272289837,2.19503113408,0.0,0.0,3.71167865564,18.077,43.72316287,20.9775936148,21.0077,1.73786925521
 11/11  09:00:00,20.6469734521,2.19503113408,0.0,0.0,3.71167865564,13.077,36.7434486379,20.5725042757,15.0055,1.16544436225
 11/11  10:00:00,20.666411018,2.19503113408,0.0,0.0,3.71167865564,13.077,34.3713173968,17.6277180501,15.0055,1.7380993467
 11/11  11:00:00,25.6766924405,2.19503113408,0.0,0.0,3.71167865564,18.077,49.6696099901,12.6186774796,33.0121,4.03883251052
 11/11  12:00:00,26.8142898567,2.19503113408,0.0,0.0,3.71167865564,18.077,52.2849314861,7.73101752329,40.51485,4.03906396285
 11/11  13:00:00,25.9269334411,2.19503113408,0.0,0.0,3.71167865564,18.077,43.2359697311,3.76119085673,36.0132,3.46157887433
 11/11  14:00:00,25.728705558,2.19503113408,0.0,0.0,3.71167865564,18.077,38.2137758915,3.24110075683,31.51155,3.46112513464
 11/11  15:00:00,20.7284879962,2.19503113408,0.0,0.0,3.71167865564,13.077,29.0399027349,5.14608174608,21.0077,2.88612098885
 11/11  16:00:00,20.7034257192,2.19503113408,0.0,0.0,3.71167865564,13.077,29.1142504934,7.29402226124,19.50715,2.31307823216
 11/11  17:00:00,20.6116390794,2.19503113408,0.0,0.0,3.71167865564,13.077,35.66054656,10.2657892095,22.50825,2.88650735048
 11/11  18:00:00,27.4990065011,2.19503113408,0.0,0.0,3.71167865564,18.077,42.9015265763,13.9299387653,25.50935,3.46223781096
 11/11  19:00:00,28.1236831114,2.19503113408,0.0,0.0,3.71167865564,18.077,45.4444288958,15.8964965493,25.50935,4.03858234648
 11/11  20:00:00,28.2559349975,2.19503113408,0.0,0.0,3.71167865564,18.077,48.0224057259,18.4751286314,25.50935,4.03792709446
 11/11  21:00:00,23.2333186348,2.19503113408,0.0,0.0,3.71167865564,13.077,46.5021805165,20.5325557479,22.50825,3.46137476862
 11/11  22:00:00,23.1520871711,2.19503113408,0.0,0.0,3.71167865564,13.077,49.1051163612,24.0597012523,21.0077,4.03771510887
 11/11  23:00:00,23.0390975497,2.19503113408,0.0,0.0,3.71167865564,13.077,48.8971860479,27.4288789838,18.0066,3.46170706405
 11/11  24:00:00,24.2317669019,2.19503113408,0.0,0.0,3.71167865564,13.077,34.912843564,30.1735173413,3.0011,1.73822622272
 11/12  01:00:00,13.7534422171,2.19503113408,0.0,0.0,1.85583932782,5.577,41.8797025152,36.5661267408,3.0011,2.31247577446
 11/12  02:00:00,9.49619005426,0.0,0.0,0.0,0.618613109274,5.0,3.59319468291,0.0,3.0011,0.592094682913
 11/12  03:00:00,9.51977894179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  04:00:00,9.53339986833,0.0,0.0,0.0,0.618613109274,5.0,3.59317475769,0.0,3.0011,0.592074757694
 11/12  05:00:00,9.68466456664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  06:00:00,13.7042872775,2.19503113408,0.0,0.0,1.85583932782,5.577,49.2526957727,44.1589651176,4.50165,0.592080655034
 11/12  07:00:00,28.1778517576,2.19503113408,0.0,0.0,3.71167865564,18.077,50.8879165315,36.217649665,13.50495,1.16531686657
 11/12  08:00:00,26.2426348324,2.19503113408,0.0,0.0,3.71167865564,18.077,53.1238435436,30.3783012367,21.0077,1.73784230691
 11/12  09:00:00,20.6195783895,2.19503113408,0.0,0.0,3.71167865564,13.077,45.3935954658,29.2226866749,15.0055,1.16540879097
 11/12  10:00:00,20.6529303784,2.19503113408,0.0,0.0,3.71167865564,13.077,40.2330909078,23.4894659339,15.0055,1.73812497393
 11/12  11:00:00,25.6756844564,2.19503113408,0.0,0.0,3.71167865564,18.077,51.6239078686,14.5726084714,33.0121,4.03919939711
 11/12  12:00:00,26.818635218,2.19503113408,0.0,0.0,3.71167865564,18.077,51.4588132697,6.904613364,40.51485,4.03934990571
 11/12  13:00:00,25.9454510198,2.19503113408,0.0,0.0,3.71167865564,18.077,41.0556010718,1.58022583053,36.0132,3.46217524126
 11/12  14:00:00,25.7544682726,2.19503113408,0.0,0.0,3.71167865564,18.077,35.7717645107,0.799020455028,31.51155,3.46119405564
 11/12  15:00:00,20.7502518257,2.19503113408,0.0,0.0,3.71167865564,13.077,26.5035891025,2.6096632589,21.0077,2.88622584363
 11/12  16:00:00,20.7233131106,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9395477424,4.11927421951,19.50715,2.31312352284
 11/12  17:00:00,20.6264456039,2.19503113408,0.0,0.0,3.71167865564,13.077,31.4971674037,6.10239135192,22.50825,2.88652605173
 11/12  18:00:00,28.1568231906,2.19503113408,0.0,0.0,3.71167865564,18.077,35.2681476231,6.29677739189,25.50935,3.46202023124
 11/12  19:00:00,28.1577838099,2.19503113408,0.0,0.0,3.71167865564,18.077,35.9393648049,6.39166534003,25.50935,4.03834946489
 11/12  20:00:00,28.2991444059,2.19503113408,0.0,0.0,3.71167865564,18.077,36.9544162696,7.40693805545,25.50935,4.0381282142
 11/12  21:00:00,23.2807024339,2.19503113408,0.0,0.0,3.71167865564,13.077,34.4856465672,8.51561240818,22.50825,3.46178415906
 11/12  22:00:00,23.2137959774,2.19503113408,0.0,0.0,3.71167865564,13.077,34.6320828795,9.0124386134,21.0077,4.61194426606
 11/12  23:00:00,23.1079104605,2.19503113408,0.0,0.0,3.71167865564,13.077,31.1632639973,10.2692234058,18.0066,2.8874405915
 11/12  24:00:00,24.2632674169,2.19503113408,0.0,0.0,3.71167865564,13.077,19.7433617247,14.430681715,3.0011,2.31158000972
 11/13  01:00:00,13.8143576498,2.19503113408,0.0,0.0,1.85583932782,5.577,26.2156116363,21.4759672702,3.0011,1.73854436612
 11/13  02:00:00,9.56083304377,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  03:00:00,9.58830669601,0.0,0.0,0.0,0.618613109274,5.0,3.59316831683,0.0,3.0011,0.592068316831
 11/13  04:00:00,9.61029227776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  05:00:00,9.76661664933,0.0,0.0,0.0,0.618613109274,5.0,3.59317422619,0.0,3.0011,0.592074226189
 11/13  06:00:00,13.7788437702,2.19503113408,0.0,0.0,1.85583932782,5.577,28.0325461602,23.5108961602,4.50165,0.02
 11/13  07:00:00,28.2447844516,2.19503113408,0.0,0.0,3.71167865564,18.077,33.8700712688,18.6273603251,13.50495,1.73776094371
 11/13  08:00:00,26.3042837792,2.19503113408,0.0,0.0,3.71167865564,18.077,40.9811221091,15.3582962071,21.0077,4.61512590201
 11/13  09:00:00,20.679396117,2.19503113408,0.0,0.0,3.71167865564,13.077,34.9012175144,15.280673825,15.0055,4.61504368942
 11/13  10:00:00,20.6988057736,2.19503113408,0.0,0.0,3.71167865564,13.077,32.6389956551,13.5964937976,15.0055,4.03700185755
 11/13  11:00:00,25.7061545424,2.19503113408,0.0,0.0,3.71167865564,18.077,45.2252884876,8.75057079877,33.0121,3.46261768883
 11/13  12:00:00,26.8298333332,2.19503113408,0.0,0.0,3.71167865564,18.077,48.4453745204,3.89285213087,40.51485,4.03767238956
 11/13  13:00:00,25.9595700953,2.19503113408,0.0,0.0,3.71167865564,18.077,39.6932387239,0.218362510305,36.0132,3.46167621356
 11/13  14:00:00,25.7785930362,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3985373008,0.0,31.51155,2.88698730081
 11/13  15:00:00,20.7862058307,2.19503113408,0.0,0.0,3.71167865564,13.077,24.5789808209,1.2584436587,21.0077,2.31283716219
 11/13  16:00:00,20.7659382719,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3746611557,2.98089735562,19.50715,2.88661380012
 11/13  17:00:00,20.673172644,2.19503113408,0.0,0.0,3.71167865564,13.077,29.429717391,4.03513952143,22.50825,2.88632786955
 11/13  18:00:00,28.2056195741,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7270659827,2.32881203876,25.50935,2.88890394394
 11/13  19:00:00,28.182453635,2.19503113408,0.0,0.0,3.71167865564,18.077,35.1002004786,4.97565873731,25.50935,4.61519174127
 11/13  20:00:00,28.3093637318,2.19503113408,0.0,0.0,3.71167865564,18.077,38.0442017469,7.34462076898,25.50935,5.19023097791
 11/13  21:00:00,23.2796107564,2.19503113408,0.0,0.0,3.71167865564,13.077,37.9944095461,11.4481804815,22.50825,4.03797906465
 11/13  22:00:00,23.2013085663,2.19503113408,0.0,0.0,3.71167865564,13.077,39.3554969843,13.7322388813,21.0077,4.61555810306
 11/13  23:00:00,23.0936176456,2.19503113408,0.0,0.0,3.71167865564,13.077,36.9307494459,14.8867263111,18.0066,4.03742313478
 11/13  24:00:00,24.2601998592,2.19503113408,0.0,0.0,3.71167865564,13.077,24.3607642762,19.0478151281,3.0011,2.31184914813
 11/14  01:00:00,13.7961580618,2.19503113408,0.0,0.0,1.85583932782,5.577,32.6027205595,27.863371975,3.0011,1.73824858449
 11/14  02:00:00,9.54109898418,0.0,0.0,0.0,0.618613109274,5.0,3.59318872803,0.0,3.0011,0.592088728028
 11/14  03:00:00,9.57138058778,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  04:00:00,9.58168818606,0.0,0.0,0.0,0.618613109274,5.0,3.5931687911,0.0,3.0011,0.592068791096
 11/14  05:00:00,10.2561809891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  06:00:00,14.2725950767,2.19503113408,0.0,0.0,1.85583932782,5.577,34.738185632,30.216535632,4.50165,0.02
 11/14  07:00:00,28.4568127104,2.19503113408,0.0,0.0,3.71167865564,18.077,39.9113902969,24.6685115443,13.50495,1.73792875255
 11/14  08:00:00,26.2884281646,2.19503113408,0.0,0.0,3.71167865564,18.077,46.4779263855,20.2800632838,21.0077,5.19016310165
 11/14  09:00:00,20.6694494877,2.19503113408,0.0,0.0,3.71167865564,13.077,37.6035589498,17.9835129682,15.0055,4.61454598157
 11/14  10:00:00,20.7091136502,2.19503113408,0.0,0.0,3.71167865564,13.077,30.3293434606,11.8599978528,15.0055,3.46384560783
 11/14  11:00:00,25.7356440882,2.19503113408,0.0,0.0,3.71167865564,18.077,41.5144264179,5.03993609512,33.0121,3.46239032277
 11/14  12:00:00,26.8733632633,2.19503113408,0.0,0.0,3.71167865564,18.077,45.6167174164,1.06477484317,40.51485,4.03709257326
 11/14  13:00:00,26.0331009027,2.19503113408,0.00682802830812,0.0,3.71167865564,18.077,39.4753227698,0.0,36.0132,3.46212276983
 11/14  14:00:00,25.8430485749,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3990919386,0.0,31.51155,2.88754193858
 11/14  15:00:00,20.8523469226,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9254993493,0.0319492687729,21.0077,2.88585008056
 11/14  16:00:00,20.8349453481,2.19503113408,0.0,0.0,3.71167865564,13.077,21.8472528102,0.0271363194259,19.50715,2.3129664908
 11/14  17:00:00,20.7529880249,2.19503113408,0.0,0.0,3.71167865564,13.077,25.5555241627,0.160739457659,22.50825,2.88653470506
 11/14  18:00:00,28.2861872503,2.19503113408,0.00423798749622,0.0,3.71167865564,18.077,28.9717492602,0.0,25.50935,3.46239926017
 11/14  19:00:00,28.259989354,2.19503113408,0.0,0.0,3.71167865564,18.077,31.0747952033,0.951186495349,25.50935,4.614258708
 11/14  20:00:00,28.2483616232,2.19503113408,0.0,0.0,3.71167865564,18.077,32.7843429697,2.08469600856,25.50935,5.19029696118
 11/14  21:00:00,23.2408283312,2.19503113408,0.0,0.0,3.71167865564,13.077,29.7590797086,3.21264457029,22.50825,4.03818513832
 11/14  22:00:00,23.1989101882,2.19503113408,0.0,0.0,3.71167865564,13.077,29.3811822507,3.75939538949,21.0077,4.61408686125
 11/14  23:00:00,23.1856862389,2.19503113408,0.0,0.0,3.71167865564,13.077,27.7585954997,5.71499355164,18.0066,4.03700194802
 11/14  24:00:00,24.3193889478,2.19503113408,0.0,0.0,3.71167865564,13.077,12.8058713029,7.49359565397,3.0011,2.31117564888
 11/15  01:00:00,13.8786532473,2.19503113408,0.0,0.0,1.85583932782,5.577,18.2251213253,13.4855024125,3.0011,1.73851891281
 11/15  02:00:00,9.6220200246,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  03:00:00,9.64207765976,0.0,0.0,0.0,0.618613109274,5.0,3.5931845634,0.0,3.0011,0.592084563398
 11/15  04:00:00,9.65478322605,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  05:00:00,9.79278865212,0.0,0.0,0.0,0.618613109274,5.0,3.59316462038,0.0,3.0011,0.592064620376
 11/15  06:00:00,13.7752713922,2.19503113408,0.0,0.0,1.85583932782,5.577,33.0751576136,28.5535076136,4.50165,0.02
 11/15  07:00:00,28.225657949,2.19503113408,0.0,0.0,3.71167865564,18.077,40.8131759296,25.5701781083,13.50495,1.73804782127
 11/15  08:00:00,26.2865054374,2.19503113408,0.0,0.0,3.71167865564,18.077,46.4194940426,20.7964120802,21.0077,4.61538196237
 11/15  09:00:00,20.671847215,2.19503113408,0.0,0.0,3.71167865564,13.077,37.6910468125,18.0704700511,15.0055,4.61507676142
 11/15  10:00:00,20.693770245,2.19503113408,0.0,0.0,3.71167865564,13.077,34.4273326994,15.3842621219,15.0055,4.03757057756
 11/15  11:00:00,25.6916203006,2.19503113408,0.0,0.0,3.71167865564,18.077,48.6801501912,12.2056761069,33.0121,3.46237408427
 11/15  12:00:00,26.8194018971,2.19503113408,0.0,0.0,3.71167865564,18.077,52.9464547808,8.39464439017,40.51485,4.03696039067
 11/15  13:00:00,25.9299983914,2.19503113408,0.0,0.0,3.71167865564,18.077,43.4300360703,3.95439865782,36.0132,3.46243741245
 11/15  14:00:00,25.7377831398,2.19503113408,0.0,0.0,3.71167865564,18.077,37.1276827056,2.728933985,31.51155,2.88719872057
 11/15  15:00:00,20.7389471037,2.19503113408,0.0,0.0,3.71167865564,13.077,28.5717253672,4.67772881637,21.0077,2.88629655082
 11/15  16:00:00,20.7211524541,2.19503113408,0.0,0.0,3.71167865564,13.077,28.2015873704,6.38125744049,19.50715,2.31317992986
