Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  17:00:00,20.630846366,2.19503113408,0.0,0.0,3.71167865564,13.077,33.6972480832,8.30248126902,22.50825,2.88651681421
 11/15  18:00:00,28.157973392,2.19503113408,0.0,0.0,3.71167865564,18.077,37.7573708784,8.78543455137,25.50935,3.46258632707
 11/15  19:00:00,28.1476155631,2.19503113408,0.0,0.0,3.71167865564,18.077,42.7005563122,12.5772248857,25.50935,4.61398142654
 11/15  20:00:00,28.2774297519,2.19503113408,0.0,0.0,3.71167865564,18.077,46.7709411796,16.0711326979,25.50935,5.1904584817
 11/15  21:00:00,23.2570685655,2.19503113408,0.0,0.0,3.71167865564,13.077,44.6825790346,18.135592196,22.50825,4.03873683853
 11/15  22:00:00,23.1802357263,2.19503113408,0.0,0.0,3.71167865564,13.077,45.7900410792,20.1684413257,21.0077,4.61389975349
 11/15  23:00:00,23.0699741082,2.19503113408,0.0,0.0,3.71167865564,13.077,44.5346197098,22.4911238046,18.0066,4.03689590519
 11/15  24:00:00,24.246742725,2.19503113408,0.0,0.0,3.71167865564,13.077,32.0282482794,26.71601466,3.0011,2.3111336194
 11/16  01:00:00,13.7600516436,2.19503113408,0.0,0.0,1.85583932782,5.577,41.8531746961,37.1133839079,3.0011,1.73869078821
 11/16  02:00:00,9.50561448458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  03:00:00,9.53813436091,0.0,0.0,0.0,0.618613109274,5.0,3.59315245,0.0,3.0011,0.592052449997
 11/16  04:00:00,9.55963115285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  05:00:00,9.70922298224,0.0,0.0,0.0,0.618613109274,5.0,3.59315838461,0.0,3.0011,0.592058384607
 11/16  06:00:00,13.7234191609,2.19503113408,0.0,0.0,1.85583932782,5.577,43.5748426128,39.0531926128,4.50165,0.02
 11/16  07:00:00,28.1965944816,2.19503113408,0.0,0.0,3.71167865564,18.077,47.6341469744,32.3914554026,13.50495,1.73774157181
 11/16  08:00:00,26.2634058821,2.19503113408,0.0,0.0,3.71167865564,18.077,52.1999389684,26.5769569494,21.0077,4.61528201902
 11/16  09:00:00,20.6505857519,2.19503113408,0.0,0.0,3.71167865564,13.077,43.2326559452,23.6117844043,15.0055,4.61537154085
 11/16  10:00:00,20.6873373642,2.19503113408,0.0,0.0,3.71167865564,13.077,36.8646780661,17.8213244673,15.0055,4.03785359884
 11/16  11:00:00,25.7056749117,2.19503113408,0.0,0.0,3.71167865564,18.077,47.4243875132,10.9496428943,33.0121,3.46264461893
 11/16  12:00:00,26.8480820878,2.19503113408,0.0,0.0,3.71167865564,18.077,48.6812334937,4.12949506926,40.51485,4.03688842448
 11/16  13:00:00,25.9892611118,2.19503113408,0.0,0.0,3.71167865564,18.077,39.5442085953,0.0689287710851,36.0132,3.4620798242
 11/16  14:00:00,25.7987819749,2.19503113408,0.0,0.0,3.71167865564,18.077,34.4594937812,0.0612791156508,31.51155,2.88666466558
 11/16  15:00:00,20.8161636818,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6402965964,1.7463122011,21.0077,2.8862843953
 11/16  16:00:00,20.8050638468,2.19503113408,0.0,0.0,3.71167865564,13.077,24.3476637746,2.52786226674,19.50715,2.31265150785
 11/16  17:00:00,20.7211776406,2.19503113408,0.0,0.0,3.71167865564,13.077,27.6629325596,2.26832027326,22.50825,2.88636228639
 11/16  18:00:00,28.2548730842,2.19503113408,0.0,0.0,3.71167865564,18.077,28.9704616384,0.0,25.50935,3.46111163839
 11/16  19:00:00,28.2406875559,2.19503113408,0.0,0.0,3.71167865564,18.077,31.4871736793,1.36338613927,25.50935,4.61443754007
 11/16  20:00:00,28.3756744438,2.19503113408,0.0,0.0,3.71167865564,18.077,33.1195284954,2.41925476301,25.50935,5.19092373243
 11/16  21:00:00,23.3619885071,2.19503113408,0.0,0.0,3.71167865564,13.077,29.9302547059,3.38410561811,22.50825,4.03789908775
 11/16  22:00:00,23.2894226525,2.19503113408,0.0,0.0,3.71167865564,13.077,29.5056578208,3.88302302952,21.0077,4.61493479132
 11/16  23:00:00,23.1804128402,2.19503113408,0.0,0.0,3.71167865564,13.077,27.0691377466,5.02546747148,18.0066,4.03707027511
 11/16  24:00:00,24.3243177863,2.19503113408,0.0,0.0,3.71167865564,13.077,11.4743973836,6.16159030115,3.0011,2.31170708241
 11/17  01:00:00,13.8639052011,2.19503113408,0.0,0.0,1.85583932782,5.577,20.6256500304,15.8861811527,3.0011,1.73836887762
 11/17  02:00:00,9.61537628862,0.0,0.0,0.0,0.618613109274,5.0,3.5931912901,0.0,3.0011,0.592091290096
 11/17  03:00:00,9.64960380899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  04:00:00,9.657270217,0.0,0.0,0.0,0.618613109274,5.0,3.59314542668,0.0,3.0011,0.592045426685
 11/17  05:00:00,10.3240950009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  06:00:00,14.3324436713,2.19503113408,0.0,0.0,1.85583932782,5.577,24.3565498381,19.8348998381,4.50165,0.02
 11/17  07:00:00,28.5096171375,2.19503113408,0.0,0.0,3.71167865564,18.077,29.679603703,14.4367685599,13.50495,1.73788514316
 11/17  08:00:00,26.3360587481,2.19503113408,0.0,0.0,3.71167865564,18.077,37.9863423687,11.7883146661,21.0077,5.19032770263
 11/17  09:00:00,20.6991228182,2.19503113408,0.0,0.0,3.71167865564,13.077,33.7765710589,14.1579553742,15.0055,4.61311568465
 11/17  10:00:00,20.7064591861,2.19503113408,0.0,0.0,3.71167865564,13.077,34.1051198424,15.063265919,15.0055,4.03635392339
 11/17  11:00:00,25.6991373876,2.19503113408,0.0,0.0,3.71167865564,18.077,49.5784950083,13.1051471614,33.0121,3.46124784693
 11/17  12:00:00,26.8207218295,2.19503113408,0.0,0.0,3.71167865564,18.077,54.8389593531,10.8614779851,40.51485,3.46263136805
 11/17  13:00:00,25.9263581694,2.19503113408,0.0,0.0,3.71167865564,18.077,46.4315092966,6.95628837349,36.0132,3.46202092316
 11/17  14:00:00,25.7347114415,2.19503113408,0.0,0.0,3.71167865564,18.077,41.1706501119,6.19806110372,31.51155,3.46103900817
 11/17  15:00:00,20.7316701743,2.19503113408,0.0,0.0,3.71167865564,13.077,32.3461194998,9.02578087049,21.0077,2.31263862935
 11/17  16:00:00,20.7100390341,2.19503113408,0.0,0.0,3.71167865564,13.077,32.9573772427,10.5639181259,19.50715,2.8863091168
 11/17  17:00:00,20.6276484232,2.19503113408,0.0,0.0,3.71167865564,13.077,35.4628769216,10.5335719683,22.50825,2.4210549533
 11/17  18:00:00,28.1481708497,2.19503113408,0.0,0.0,3.71167865564,18.077,42.0457073794,12.6083425874,25.50935,3.92801479203
 11/17  19:00:00,28.127683795,2.19503113408,0.0,0.0,3.71167865564,18.077,48.0880132052,17.9643955768,25.50935,4.61426762836
 11/17  20:00:00,28.1279050624,2.19503113408,0.0,0.0,3.71167865564,18.077,48.4558459732,18.3301948028,25.50935,4.61630117047
 11/17  21:00:00,23.1192613294,2.19503113408,0.0,0.0,3.71167865564,13.077,47.1229136788,20.0018583997,22.50825,4.61280527913
 11/17  22:00:00,23.0763713687,2.19503113408,0.0,0.0,3.71167865564,13.077,46.9920556214,21.3709345796,21.0077,4.61342104176
 11/17  23:00:00,23.0664425238,2.19503113408,0.0,0.0,3.71167865564,13.077,46.4508556946,24.4076440464,18.0066,4.03661164825
 11/17  24:00:00,24.244123659,2.19503113408,0.0,0.0,3.71167865564,13.077,34.7798133409,29.4677049157,3.0011,2.31100842517
 11/18  01:00:00,13.7627629098,2.19503113408,0.0,0.0,1.85583932782,5.577,41.5356908685,36.7961547411,3.0011,1.73843612748
 11/18  02:00:00,9.51079376845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  03:00:00,9.5320596177,0.0,0.0,0.0,0.618613109274,5.0,3.59318163296,0.0,3.0011,0.59208163296
 11/18  04:00:00,9.54089669522,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  05:00:00,9.69081447896,0.0,0.0,0.0,0.618613109274,5.0,3.59318752117,0.0,3.0011,0.592087521167
 11/18  06:00:00,13.7157117797,2.19503113408,0.0,0.0,1.85583932782,5.577,45.8267839248,41.3051339248,4.50165,0.02
 11/18  07:00:00,28.1992956377,2.19503113408,0.0,0.0,3.71167865564,18.077,48.3009462122,33.0583040219,13.50495,1.73769219032
 11/18  08:00:00,26.249580712,2.19503113408,0.0,0.0,3.71167865564,18.077,54.674867003,32.502093764,21.0077,1.16507323902
 11/18  09:00:00,20.6277365595,2.19503113408,0.0,0.0,3.71167865564,13.077,45.8854586466,29.1417822121,15.0055,1.73817643452
 11/18  10:00:00,20.6791856526,2.19503113408,0.0,0.0,3.71167865564,13.077,39.0828887794,20.0378172584,15.0055,4.03957152102
 11/18  11:00:00,25.7095715428,2.19503113408,0.0,0.0,3.71167865564,18.077,46.9355633043,9.88552090048,33.0121,4.03794240383
 11/18  12:00:00,26.839837285,2.19503113408,0.0,0.0,3.71167865564,18.077,48.3777372853,3.82346457886,40.51485,4.03942270646
 11/18  13:00:00,25.9693196923,2.19503113408,0.0,0.0,3.71167865564,18.077,41.6330492202,1.00746409539,36.0132,4.61238512479
 11/18  14:00:00,25.7747932916,2.19503113408,0.0,0.0,3.71167865564,18.077,35.9169119644,0.942286918217,31.51155,3.46307504617
 11/18  15:00:00,20.7741485454,2.19503113408,0.0,0.0,3.71167865564,13.077,27.3359254227,2.86583771646,21.0077,3.46238770628
 11/18  16:00:00,20.7686876169,2.19503113408,0.0,0.0,3.71167865564,13.077,25.6404429646,2.67033740688,19.50715,3.46295555773
 11/18  17:00:00,20.6852277056,2.19503113408,0.0,0.0,3.71167865564,13.077,29.4339763181,3.46417591106,22.50825,3.46155040707
 11/18  18:00:00,28.1862969989,2.19503113408,0.0,0.0,3.71167865564,18.077,35.4901818108,6.51822726987,25.50935,3.46260454094
 11/18  19:00:00,28.1725091013,2.19503113408,0.0,0.0,3.71167865564,18.077,37.4857445057,7.36232171516,25.50935,4.61407279054
 11/18  20:00:00,28.314707388,2.19503113408,0.0,0.0,3.71167865564,18.077,37.6400032326,7.51645266741,25.50935,4.61420056515
 11/18  21:00:00,23.2976267156,2.19503113408,0.0,0.0,3.71167865564,13.077,35.7694512001,8.64930411269,22.50825,4.61189708743
 11/18  22:00:00,23.2275653772,2.19503113408,0.0,0.0,3.71167865564,13.077,34.7782578714,9.15810345107,21.0077,4.61245442037
 11/18  23:00:00,23.1152290981,2.19503113408,0.0,0.0,3.71167865564,13.077,33.4210350134,11.9528132661,18.0066,3.46162174737
 11/18  24:00:00,24.2711140111,2.19503113408,0.0,0.0,3.71167865564,13.077,22.2396634176,16.9260310075,3.0011,2.31253241004
 11/19  01:00:00,13.8163070277,2.19503113408,0.0,0.0,1.85583932782,5.577,29.3555554906,24.0420652106,3.0011,2.31239028001
 11/19  02:00:00,9.57442329757,0.0,0.0,0.0,0.618613109274,5.0,3.59317211879,0.0,3.0011,0.592072118788
 11/19  03:00:00,9.60743163527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  04:00:00,9.62217001967,0.0,0.0,0.0,0.618613109274,5.0,3.5931521539,0.0,3.0011,0.592052153902
 11/19  05:00:00,9.78115780144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  06:00:00,13.8107389314,2.19503113408,0.0,0.0,1.85583932782,5.577,24.9489187537,19.8552106665,4.50165,0.592058087191
 11/19  07:00:00,28.306695498,2.19503113408,0.0,0.0,3.71167865564,18.077,24.5445337042,9.87411564545,13.50495,1.16546805876
 11/19  08:00:00,26.39901565,2.19503113408,0.0,0.0,3.71167865564,18.077,27.437804188,4.69205006368,21.0077,1.73805412437
 11/19  09:00:00,20.7759803276,2.19503113408,0.0,0.0,3.71167865564,13.077,20.936152846,4.76538174492,15.0055,1.16527110112
 11/19  10:00:00,20.7965062734,2.19503113408,0.0,0.0,3.71167865564,13.077,20.1613470051,3.41776440839,15.0055,1.73808259673
 11/19  11:00:00,25.8237117041,2.19503113408,0.0,0.0,3.71167865564,18.077,38.80017564,1.74945613011,33.0121,4.03861950987
 11/19  12:00:00,26.9412897077,2.19503113408,0.0,0.0,3.71167865564,18.077,45.1271554257,0.0,40.51485,4.61230542572
 11/19  13:00:00,26.099373781,2.19503113408,0.00612140765207,0.0,3.71167865564,18.077,39.4751841687,0.0,36.0132,3.46198416869
 11/19  14:00:00,25.8739395494,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9733214891,0.0,31.51155,3.46177148911
 11/19  15:00:00,20.8832832565,2.19503113408,0.0,0.0,3.71167865564,13.077,23.6037936381,0.283439141496,21.0077,2.31265449658
 11/19  16:00:00,20.8742359648,2.19503113408,0.0,0.0,3.71167865564,13.077,22.3934236103,0.0,19.50715,2.88627361034
 11/19  17:00:00,20.781908942,2.19503113408,0.0,0.0,3.71167865564,13.077,25.624363601,0.229830634164,22.50825,2.88628296682
 11/19  18:00:00,28.2967673226,2.19503113408,0.0,0.0,3.71167865564,18.077,29.8529167841,0.88126826676,25.50935,3.46229851739
 11/19  19:00:00,28.2807474769,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1050531854,0.557118927044,25.50935,4.03858425835
 11/19  20:00:00,28.4097248538,2.19503113408,0.0,0.0,3.71167865564,18.077,32.0566269752,1.93500340838,25.50935,4.61227356685
 11/19  21:00:00,23.3836103071,2.19503113408,0.0,0.0,3.71167865564,13.077,29.4739852977,3.50408315543,22.50825,3.46165214232
 11/19  22:00:00,23.2971293426,2.19503113408,0.0,0.0,3.71167865564,13.077,29.8548279268,4.80863114943,21.0077,4.03849677742
 11/19  23:00:00,23.1780010742,2.19503113408,0.0,0.0,3.71167865564,13.077,27.8731489857,6.40491473552,18.0066,3.46163425017
 11/19  24:00:00,24.3093823356,2.19503113408,0.0,0.0,3.71167865564,13.077,13.8896733546,9.15035709467,3.0011,1.73821625991
 11/20  01:00:00,13.840133499,2.19503113408,0.0,0.0,1.85583932782,5.577,22.9641211847,17.6513701684,3.0011,2.31165101628
 11/20  02:00:00,9.59923040308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  03:00:00,9.62276690558,0.0,0.0,0.0,0.618613109274,5.0,3.59319458515,0.0,3.0011,0.59209458515
 11/20  04:00:00,9.62519293739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  05:00:00,9.75994694435,0.0,0.0,0.0,0.618613109274,5.0,3.59317463845,0.0,3.0011,0.592074638446
 11/20  06:00:00,13.7640562529,2.19503113408,0.0,0.0,1.85583932782,5.577,35.2915240304,30.7698740304,4.50165,0.02
 11/20  07:00:00,28.229239432,2.19503113408,0.0,0.0,3.71167865564,18.077,41.3423640684,26.099820687,13.50495,1.73759338137
 11/20  08:00:00,26.2863884429,2.19503113408,0.0,0.0,3.71167865564,18.077,48.5516491257,22.9285898434,21.0077,4.61535928231
 11/20  09:00:00,20.6589962241,2.19503113408,0.0,0.0,3.71167865564,13.077,42.5623311109,22.3668723783,15.0055,5.18995873263
 11/20  10:00:00,20.6712851659,2.19503113408,0.0,0.0,3.71167865564,13.077,40.6733336903,22.204150174,15.0055,3.46368351623
 11/20  11:00:00,25.6646775407,2.19503113408,0.0,0.0,3.71167865564,18.077,56.319520104,19.8447615427,33.0121,3.46265856131
 11/20  12:00:00,26.8129558459,2.19503113408,0.0,0.0,3.71167865564,18.077,58.9287762567,14.3762113461,40.51485,4.0377149106
 11/20  13:00:00,25.9189994048,2.19503113408,0.0,0.0,3.71167865564,18.077,47.9008180115,8.42511003647,36.0132,3.46250797506
 11/20  14:00:00,25.7197952744,2.19503113408,0.0,0.0,3.71167865564,18.077,42.4122410976,7.43959679638,31.51155,3.46109430125
 11/20  15:00:00,20.7108513476,2.19503113408,0.0,0.0,3.71167865564,13.077,33.4537307914,10.1333596819,21.0077,2.31267110947
 11/20  16:00:00,20.6871503417,2.19503113408,0.0,0.0,3.71167865564,13.077,34.0819199754,11.6882366026,19.50715,2.88653337272
 11/20  17:00:00,20.5962639659,2.19503113408,0.0,0.0,3.71167865564,13.077,38.7090757498,13.3141618322,22.50825,2.88666391762
 11/20  18:00:00,28.1101003823,2.19503113408,0.0,0.0,3.71167865564,18.077,45.7249707124,16.7531761028,25.50935,3.46244460962
 11/20  19:00:00,28.104682223,2.19503113408,0.0,0.0,3.71167865564,18.077,49.4546397496,19.3311613121,25.50935,4.61412843746
 11/20  20:00:00,28.2338304709,2.19503113408,0.0,0.0,3.71167865564,18.077,53.1995039315,22.4991936171,25.50935,5.19096031437
 11/20  21:00:00,23.2074306503,2.19503113408,0.0,0.0,3.71167865564,13.077,51.9814319288,25.4342657979,22.50825,4.03891613085
 11/20  22:00:00,23.1341049424,2.19503113408,0.0,0.0,3.71167865564,13.077,52.3517525726,26.7290473393,21.0077,4.61500523339
 11/20  23:00:00,23.0261482958,2.19503113408,0.0,0.0,3.71167865564,13.077,51.664807469,29.6208323847,18.0066,4.03737508431
 11/20  24:00:00,24.2252367171,2.19503113408,0.0,0.0,3.71167865564,13.077,39.6274236744,34.3143633135,3.0011,2.31196036088
 11/21  01:00:00,13.7430596385,2.19503113408,0.0,0.0,1.85583932782,5.577,46.4780683586,41.7389431142,3.0011,1.73802524444
 11/21  02:00:00,9.48885884653,0.0,0.0,0.0,0.618613109274,5.0,3.5931907143,0.0,3.0011,0.592090714301
 11/21  03:00:00,9.51639601016,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  04:00:00,9.53159209529,0.0,0.0,0.0,0.618613109274,5.0,3.5931707821,0.0,3.0011,0.592070782098
 11/21  05:00:00,10.1995964631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  06:00:00,14.2167867094,2.19503113408,0.0,0.0,1.85583932782,5.577,48.3803201915,43.2865935057,4.50165,0.592076685753
 11/21  07:00:00,28.4065101875,2.19503113408,0.0,0.0,3.71167865564,18.077,50.5365000844,35.866179399,13.50495,1.16537068541
 11/21  08:00:00,26.2372904474,2.19503113408,0.0,0.0,3.71167865564,18.077,58.3254303088,32.1271833956,21.0077,5.19054691322
 11/21  09:00:00,20.6083083071,2.19503113408,0.0,0.0,3.71167865564,13.077,50.3146158382,30.6943119851,15.0055,4.61480385314
 11/21  10:00:00,20.6325540696,2.19503113408,0.0,0.0,3.71167865564,13.077,46.5806325838,27.5373722713,15.0055,4.03776031245
 11/21  11:00:00,25.6452088075,2.19503113408,0.0,0.0,3.71167865564,18.077,57.5244592384,21.0499461021,33.0121,3.46241313635
 11/21  12:00:00,26.7894005969,2.19503113408,0.0,0.0,3.71167865564,18.077,61.549642435,16.9974002094,40.51485,4.03739222557
 11/21  13:00:00,25.8721951503,2.19503113408,0.0,0.0,3.71167865564,18.077,54.4907921429,15.0152045175,36.0132,3.46238762539
 11/21  14:00:00,25.6739826604,2.19503113408,0.0,0.0,3.71167865564,18.077,50.0980724686,15.6994414414,31.51155,2.88708102722
 11/21  15:00:00,20.6674642714,2.19503113408,0.0,0.0,3.71167865564,13.077,44.3169650841,20.4228804504,21.0077,2.88638463379
 11/21  16:00:00,20.6451206485,2.19503113408,0.0,0.0,3.71167865564,13.077,45.6420625497,23.2485355198,19.50715,2.88637702992
 11/21  17:00:00,20.5567609562,2.19503113408,0.0,0.0,3.71167865564,13.077,49.5400532746,24.7184487923,22.50825,2.31335448233
 11/21  18:00:00,28.0893560576,2.19503113408,0.0,0.0,3.71167865564,18.077,51.703162022,22.7309444498,25.50935,3.46286757222
 11/21  19:00:00,28.0886557543,2.19503113408,0.0,0.0,3.71167865564,18.077,54.5760271427,23.8782340884,25.50935,5.18844305427
 11/21  20:00:00,28.0794748979,2.19503113408,0.0,0.0,3.71167865564,18.077,56.9956946394,26.2954995112,25.50935,5.19084512817
 11/21  21:00:00,23.0676144929,2.19503113408,0.0,0.0,3.71167865564,13.077,57.7870519518,31.2394654193,22.50825,4.03933653249
 11/21  22:00:00,23.0290785964,2.19503113408,0.0,0.0,3.71167865564,13.077,56.3625872213,30.7402989685,21.0077,4.61458825279
 11/21  23:00:00,23.0287734198,2.19503113408,0.0,0.0,3.71167865564,13.077,52.6703573418,30.6266815239,18.0066,4.03707581789
 11/21  24:00:00,24.2278513742,2.19503113408,0.0,0.0,3.71167865564,13.077,40.0658017596,34.7528922228,3.0011,2.31180953674
 11/22  01:00:00,13.7465266833,2.19503113408,0.0,0.0,1.85583932782,5.577,46.869519396,42.1301094359,3.0011,1.73830996011
 11/22  02:00:00,9.48960235997,0.0,0.0,0.0,0.618613109274,5.0,3.59318326465,0.0,3.0011,0.592083264646
 11/22  03:00:00,9.51571724555,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  04:00:00,9.52935724694,0.0,0.0,0.0,0.618613109274,5.0,3.59318915026,0.0,3.0011,0.592089150264
 11/22  05:00:00,9.67965819582,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  06:00:00,13.7010184815,2.19503113408,0.0,0.0,1.85583932782,5.577,51.8032740503,47.2816240503,4.50165,0.02
 11/22  07:00:00,28.1753159124,2.19503113408,0.0,0.0,3.71167865564,18.077,55.5424015829,40.2993911212,13.50495,1.73806046171
 11/22  08:00:00,26.2352095783,2.19503113408,0.0,0.0,3.71167865564,18.077,62.1479799671,35.9498656752,21.0077,5.19041429189
 11/22  09:00:00,20.6067022379,2.19503113408,0.0,0.0,3.71167865564,13.077,53.2981750161,33.6775513829,15.0055,4.61512363326
 11/22  10:00:00,20.6389940591,2.19503113408,0.0,0.0,3.71167865564,13.077,46.6738477862,27.6305879712,15.0055,4.03775981507
 11/22  11:00:00,25.6599557712,2.19503113408,0.0,0.0,3.71167865564,18.077,55.5224327046,19.0476102909,33.0121,3.46272241369
 11/22  12:00:00,26.8181083416,2.19503113408,0.0,0.0,3.71167865564,18.077,54.3283369524,9.77548456368,40.51485,4.03800238873
 11/22  13:00:00,25.9417411267,2.19503113408,0.0,0.0,3.71167865564,18.077,41.4337820773,1.95780335569,36.0132,3.46277872157
 11/22  14:00:00,25.7575976196,2.19503113408,0.0,0.0,3.71167865564,18.077,35.0012719319,0.602488386058,31.51155,2.88723354589
 11/22  15:00:00,20.7592309798,2.19503113408,0.0,0.0,3.71167865564,13.077,27.0029663808,3.10925461617,21.0077,2.8860117646
 11/22  16:00:00,20.7426616461,2.19503113408,0.0,0.0,3.71167865564,13.077,27.4614517647,5.06753881324,19.50715,2.88676295143
 11/22  17:00:00,20.6624119565,2.19503113408,0.0,0.0,3.71167865564,13.077,29.9460538981,5.12461966551,22.50825,2.31318423258
 11/22  18:00:00,28.1803348184,2.19503113408,0.0,0.0,3.71167865564,18.077,34.0597555521,4.51449418262,25.50935,4.03591136943
 11/22  19:00:00,28.167105922,2.19503113408,0.0,0.0,3.71167865564,18.077,36.8966192881,6.77422218652,25.50935,4.61304710156
 11/22  20:00:00,28.3020658209,2.19503113408,0.0,0.0,3.71167865564,18.077,39.9531033579,9.25232500095,25.50935,5.191428357
 11/22  21:00:00,23.2824885177,2.19503113408,0.0,0.0,3.71167865564,13.077,37.760799372,11.2138114552,22.50825,4.03873791671
 11/22  22:00:00,23.2099411682,2.19503113408,0.0,0.0,3.71167865564,13.077,37.3042451855,11.6811364711,21.0077,4.61540871438
 11/22  23:00:00,23.0956235497,2.19503113408,0.0,0.0,3.71167865564,13.077,36.5846885087,14.5410495986,18.0066,4.03703891007
 11/22  24:00:00,24.2614891444,2.19503113408,0.0,0.0,3.71167865564,13.077,23.4175222341,18.1041515923,3.0011,2.31227064179
 11/23  01:00:00,13.807568651,2.19503113408,0.0,0.0,1.85583932782,5.577,29.5728405684,24.2594873934,3.0011,2.31225317497
 11/23  02:00:00,9.55856679541,0.0,0.0,0.0,0.618613109274,5.0,3.59316351361,0.0,3.0011,0.592063513607
 11/23  03:00:00,9.58777165832,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  04:00:00,9.60246417001,0.0,0.0,0.0,0.618613109274,5.0,3.5931694306,0.0,3.0011,0.592069430604
 11/23  05:00:00,9.75457139165,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  06:00:00,13.7710866367,2.19503113408,0.0,0.0,1.85583932782,5.577,31.0280237743,26.5063737743,4.50165,0.02
 11/23  07:00:00,28.2434285687,2.19503113408,0.0,0.0,3.71167865564,18.077,35.6229798031,20.3800190818,13.50495,1.73801072139
 11/23  08:00:00,26.9369974895,2.19503113408,0.0,0.0,3.71167865564,18.077,39.663430815,16.9178587876,21.0077,1.73787202738
 11/23  09:00:00,20.7056535649,2.19503113408,0.0,0.0,3.71167865564,13.077,28.0103867564,11.8394484287,15.0055,1.16543832776
 11/23  10:00:00,20.7598274708,2.19503113408,0.0,0.0,3.71167865564,13.077,21.7440890879,5.00042289791,15.0055,1.73816618997
 11/23  11:00:00,25.8063893857,2.19503113408,0.0,0.0,3.71167865564,18.077,38.6204272381,1.56908352894,33.0121,4.03924370911
 11/23  12:00:00,26.9385865986,2.19503113408,0.0,0.0,3.71167865564,18.077,45.1278066217,0.0,40.51485,4.61295662173
 11/23  13:00:00,26.0918582135,2.19503113408,0.0,0.0,3.71167865564,18.077,39.475570208,0.0,36.0132,3.46237020802
 11/23  14:00:00,25.8848100745,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9735287104,0.0,31.51155,3.46197871041
 11/23  15:00:00,20.8926819692,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9349448285,0.0409712332541,21.0077,2.88627359524
 11/23  16:00:00,20.8734229344,2.19503113408,0.0,0.0,3.71167865564,13.077,21.8199556785,0.0,19.50715,2.31280567852
 11/23  17:00:00,20.7801280142,2.19503113408,0.0,0.0,3.71167865564,13.077,25.8418418244,0.44746683396,22.50825,2.88612499047
 11/23  18:00:00,28.3037869123,2.19503113408,0.0,0.0,3.71167865564,18.077,28.9714009768,0.0,25.50935,3.46205097683
 11/23  19:00:00,28.3004370921,2.19503113408,0.0064785609008,0.0,3.71167865564,18.077,30.1222595901,0.0,25.50935,4.61290959012
 11/23  20:00:00,28.4138720575,2.19503113408,0.0,0.0,3.71167865564,18.077,31.0501464967,1.50256849781,25.50935,4.03822799888
 11/23  21:00:00,23.355205445,2.19503113408,0.0,0.0,3.71167865564,13.077,31.182004549,5.21156209743,22.50825,3.46219245162
 11/23  22:00:00,23.2628717697,2.19503113408,0.0,0.0,3.71167865564,13.077,32.3084407,6.68707696576,21.0077,4.61366373427
 11/23  23:00:00,23.1468996491,2.19503113408,0.0,0.0,3.71167865564,13.077,29.2664977326,7.79848887666,18.0066,3.4614088559
 11/23  24:00:00,24.2825063944,2.19503113408,0.0,0.0,3.71167865564,13.077,17.9498695091,13.2104267041,3.0011,1.73834280505
 11/24  01:00:00,13.8165921258,2.19503113408,0.0,0.0,1.85583932782,5.577,28.1187952433,22.8060594693,3.0011,2.31163577395
 11/24  02:00:00,9.56228232483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  03:00:00,9.5769666284,0.0,0.0,0.0,0.618613109274,5.0,3.5931893054,0.0,3.0011,0.592089305401
 11/24  04:00:00,9.58489046654,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  05:00:00,10.2426566141,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  06:00:00,14.2491853447,2.19503113408,0.0,0.0,1.85583932782,5.577,41.1697793216,36.0760341401,4.50165,0.592095181439
 11/24  07:00:00,28.4281622946,2.19503113408,0.0,0.0,3.71167865564,18.077,46.2906134807,31.0480479235,13.50495,1.73761555724
 11/24  08:00:00,26.8857446354,2.19503113408,0.0,0.0,3.71167865564,18.077,53.7307382063,27.6998693694,21.0077,5.02316883691
 11/24  09:00:00,20.6342557985,2.19503113408,0.0,0.0,3.71167865564,13.077,45.2792623369,25.4914073485,15.0055,4.78235498846
 11/24  10:00:00,20.6753280844,2.19503113408,0.0,0.0,3.71167865564,13.077,38.4782349619,19.4344675144,15.0055,4.03826744757
 11/24  11:00:00,25.6978478295,2.19503113408,0.0,0.0,3.71167865564,18.077,47.6873726743,11.2124803568,33.0121,3.4627923175
 11/24  12:00:00,26.833399737,2.19503113408,0.0,0.0,3.71167865564,18.077,48.5312532407,3.97825643112,40.51485,4.03814680958
 11/24  13:00:00,25.9817064029,2.19503113408,0.0,0.0,3.71167865564,18.077,39.4756593024,0.0,36.0132,3.46245930237
 11/24  14:00:00,25.80615103,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3991252026,0.0,31.51155,2.88757520256
 11/24  15:00:00,20.8027848834,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9716815085,0.0774158469245,21.0077,2.88656566161
 11/24  16:00:00,20.7790324716,2.19503113408,0.0,0.0,3.71167865564,13.077,23.1529457662,0.759063963531,19.50715,2.88673180264
 11/24  17:00:00,20.6558986274,2.19503113408,0.0,0.0,3.71167865564,13.077,29.2312347361,4.40949574509,22.50825,2.31348899106
 11/24  18:00:00,28.1789028213,2.19503113408,0.0,0.0,3.71167865564,18.077,31.9200064498,2.94810122326,25.50935,3.46255522649
 11/24  19:00:00,28.1784937507,2.19503113408,0.0,0.0,3.71167865564,18.077,34.2508588612,3.55207927552,25.50935,5.18942958563
 11/24  20:00:00,28.1376144094,2.19503113408,0.0,0.0,3.71167865564,18.077,42.9652493724,12.2644960317,25.50935,5.19140334072
 11/24  21:00:00,23.1244249068,2.19503113408,0.0,0.0,3.71167865564,13.077,41.4965215246,14.9491760245,22.50825,4.03909550017
 11/24  22:00:00,23.0792416163,2.19503113408,0.0,0.0,3.71167865564,13.077,42.3365568605,16.7133354878,21.0077,4.61552137276
 11/24  23:00:00,23.0619133058,2.19503113408,0.0,0.0,3.71167865564,13.077,43.2814781064,21.2374380606,18.0066,4.03744004584
 11/24  24:00:00,24.2408253735,2.19503113408,0.0,0.0,3.71167865564,13.077,30.1851526209,24.8716268025,3.0011,2.3124258184
 11/25  01:00:00,13.762518043,2.19503113408,0.0,0.0,1.85583932782,5.577,39.7293180044,34.4171629758,3.0011,2.31105502859
 11/25  02:00:00,9.50423115445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  03:00:00,9.54514180587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  04:00:00,9.56162853441,0.0,0.0,0.0,0.618613109274,5.0,3.5931940943,0.0,3.0011,0.592094094301
 11/25  05:00:00,9.7096217204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  06:00:00,13.7311566085,2.19503113408,0.0,0.0,1.85583932782,5.577,39.9710584067,34.8773213422,4.50165,0.592087064526
 11/25  07:00:00,28.2144355047,2.19503113408,0.0,0.0,3.71167865564,18.077,40.8992228645,26.2289170084,13.50495,1.16535585604
 11/25  08:00:00,26.9118404507,2.19503113408,0.0,0.0,3.71167865564,18.077,44.0825433742,21.3368317206,21.0077,1.73801165359
 11/25  09:00:00,20.6563513916,2.19503113408,0.0,0.0,3.71167865564,13.077,36.7061876254,19.9625904961,15.0055,1.73809712938
 11/25  10:00:00,20.6787564081,2.19503113408,0.0,0.0,3.71167865564,13.077,35.5053615471,16.4607970614,15.0055,4.03906448563
 11/25  11:00:00,25.6844968961,2.19503113408,0.0,0.0,3.71167865564,18.077,48.7295853493,11.6799956977,33.0121,4.03748965163
 11/25  12:00:00,26.8139723261,2.19503113408,0.0,0.0,3.71167865564,18.077,52.2234431306,7.09520668863,40.51485,4.61338644194
 11/25  13:00:00,25.9470019694,2.19503113408,0.0,0.0,3.71167865564,18.077,43.2156787106,3.16325415422,36.0132,4.03922455641
 11/25  14:00:00,25.7666865008,2.19503113408,0.0,0.0,3.71167865564,18.077,38.3859241062,2.83680835508,31.51155,4.0375657511
 11/25  15:00:00,20.7668351648,2.19503113408,0.0,0.0,3.71167865564,13.077,29.3435245517,4.8742580507,21.0077,3.461566501
 11/25  16:00:00,20.7515614278,2.19503113408,0.0,0.0,3.71167865564,13.077,28.3401034655,5.37084521512,19.50715,3.46210825034
 11/25  17:00:00,20.6833886118,2.19503113408,0.0,0.0,3.71167865564,13.077,30.6518920514,4.68247162726,22.50825,3.4611704241
 11/25  18:00:00,28.2326660474,2.19503113408,0.0,0.0,3.71167865564,18.077,32.2518531774,3.28010147045,25.50935,3.46240170698
 11/25  19:00:00,28.2371560967,2.19503113408,0.0,0.0,3.71167865564,18.077,32.5562827804,2.43224062081,25.50935,4.61469215962
 11/25  20:00:00,28.3631183726,2.19503113408,0.0,0.0,3.71167865564,18.077,35.4349229285,4.73528237543,25.50935,5.19029055308
 11/25  21:00:00,23.3347661211,2.19503113408,0.0,0.0,3.71167865564,13.077,33.2856104956,6.73815610627,22.50825,4.0392043893
 11/25  22:00:00,23.2667686288,2.19503113408,0.0,0.0,3.71167865564,13.077,32.6901506967,7.06727703617,21.0077,4.6151736605
 11/25  23:00:00,23.1596406523,2.19503113408,0.0,0.0,3.71167865564,13.077,30.2765636074,8.23381176319,18.0066,4.03615184421
 11/25  24:00:00,24.3073725969,2.19503113408,0.0,0.0,3.71167865564,13.077,15.9985636936,10.6851000511,3.0011,2.31236364246
 11/26  01:00:00,13.8596866078,2.19503113408,0.0,0.0,1.85583932782,5.577,23.5557576073,18.2422958167,3.0011,2.3123617906
 11/26  02:00:00,9.60710797773,0.0,0.0,0.0,0.618613109274,5.0,3.59318961079,0.0,3.0011,0.592089610789
 11/26  03:00:00,9.62829956915,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  04:00:00,9.62984040486,0.0,0.0,0.0,0.618613109274,5.0,3.59319548159,0.0,3.0011,0.592095481589
 11/26  05:00:00,9.77517830472,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  06:00:00,13.7726371353,2.19503113408,0.0,0.0,1.85583932782,5.577,34.3314578019,29.2377322672,4.50165,0.592075534677
 11/26  07:00:00,28.2340815735,2.19503113408,0.0,0.0,3.71167865564,18.077,39.6797859206,25.0094865888,13.50495,1.16534933176
 11/26  08:00:00,26.9180836123,2.19503113408,0.0,0.0,3.71167865564,18.077,45.8482998263,23.1027433758,21.0077,1.7378564505
 11/26  09:00:00,20.6602812247,2.19503113408,0.0,0.0,3.71167865564,13.077,38.062016895,21.8910604999,15.0055,1.16545639519
 11/26  10:00:00,20.6899369452,2.19503113408,0.0,0.0,3.71167865564,13.077,33.1114220612,16.3677284769,15.0055,1.73819358429
 11/26  11:00:00,25.7111991287,2.19503113408,0.0,0.0,3.71167865564,18.077,45.7213782955,8.66989085418,33.0121,4.03938744129
 11/26  12:00:00,26.8409406496,2.19503113408,0.0,0.0,3.71167865564,18.077,48.5908641649,3.46193867079,40.51485,4.61407549406
 11/26  13:00:00,25.9707229788,2.19503113408,0.0,0.0,3.71167865564,18.077,40.0465862371,0.571323495147,36.0132,3.46206274193
 11/26  14:00:00,25.7847477971,2.19503113408,0.0,0.0,3.71167865564,18.077,35.0264731362,0.0526535810562,31.51155,3.46226955513
 11/26  15:00:00,20.7892915812,2.19503113408,0.0,0.0,3.71167865564,13.077,25.0011199112,1.10677529233,21.0077,2.8866446189
 11/26  16:00:00,20.7703253653,2.19503113408,0.0,0.0,3.71167865564,13.077,24.0242913471,1.63073179195,19.50715,2.88640955512
 11/26  17:00:00,20.6698841759,2.19503113408,0.0,0.0,3.71167865564,13.077,29.3609899176,3.96586867554,22.50825,2.88687124201
 11/26  18:00:00,28.1753089491,2.19503113408,0.0,0.0,3.71167865564,18.077,35.8395621681,6.86758759455,25.50935,3.46262457353
 11/26  19:00:00,28.1630498887,2.19503113408,0.0,0.0,3.71167865564,18.077,38.2354450348,8.6872311142,25.50935,4.03886392062
 11/26  20:00:00,28.302038785,2.19503113408,0.0,0.0,3.71167865564,18.077,39.8957237212,9.77276089602,25.50935,4.61361282517
 11/26  21:00:00,23.278836644,2.19503113408,0.0,0.0,3.71167865564,13.077,38.3890760725,12.4186642152,22.50825,3.46216185729
 11/26  22:00:00,23.1940175065,2.19503113408,0.0,0.0,3.71167865564,13.077,42.4645386236,16.8441668067,21.0077,4.61267181695
 11/26  23:00:00,23.0803443747,2.19503113408,0.0,0.0,3.71167865564,13.077,41.4781210258,20.0092074434,18.0066,3.46231358234
 11/26  24:00:00,24.2665615738,2.19503113408,0.0,0.0,3.71167865564,13.077,24.485223137,19.7458309072,3.0011,1.73829222974
 11/27  01:00:00,13.8144366139,2.19503113408,0.0,0.0,1.85583932782,5.577,29.4696352904,24.1575624488,3.0011,2.31097284162
 11/27  02:00:00,9.55511091043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  03:00:00,9.56971792183,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  04:00:00,9.58559839418,0.0,0.0,0.0,0.618613109274,5.0,3.59317408385,0.0,3.0011,0.592074083852
 11/27  05:00:00,9.72839292077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  06:00:00,13.7368798506,2.19503113408,0.0,0.0,1.85583932782,5.577,41.3673889337,36.2736589525,4.50165,0.592079981105
 11/27  07:00:00,28.2033936553,2.19503113408,0.0,0.0,3.71167865564,18.077,45.9112960179,31.2410187723,13.50495,1.16532724559
 11/27  08:00:00,26.8846099062,2.19503113408,0.0,0.0,3.71167865564,18.077,55.6111825685,29.412123703,21.0077,5.19135886548
 11/27  09:00:00,20.6331497349,2.19503113408,0.0,0.0,3.71167865564,13.077,46.861895435,26.6667031688,15.0055,5.18969226617
 11/27  10:00:00,20.6810828315,2.19503113408,0.0,0.0,3.71167865564,13.077,38.7004398398,19.6564142605,15.0055,4.03852557933
 11/27  11:00:00,25.7052440548,2.19503113408,0.0,0.0,3.71167865564,18.077,46.1389125766,9.66397966611,33.0121,3.46283291051
 11/27  12:00:00,26.8440086409,2.19503113408,0.0,0.0,3.71167865564,18.077,46.9290496261,2.37586260574,40.51485,4.03833702036
 11/27  13:00:00,25.9910104307,2.19503113408,0.0,0.0,3.71167865564,18.077,39.4758885,0.0,36.0132,3.46268849999
 11/27  14:00:00,25.808471848,2.19503113408,0.0,0.0,3.71167865564,18.077,34.3986439066,0.0,31.51155,2.88709390664
 11/27  15:00:00,20.8151342272,2.19503113408,0.0,0.0,3.71167865564,13.077,23.927979274,0.0337338992495,21.0077,2.8865453747
 11/27  16:00:00,20.7956564673,2.19503113408,0.0,0.0,3.71167865564,13.077,23.1159178054,0.722146211575,19.50715,2.88662159381
 11/27  17:00:00,20.7058329971,2.19503113408,0.0,0.0,3.71167865564,13.077,27.4025335314,2.00744822077,22.50825,2.88683531067
 11/27  18:00:00,28.2254300518,2.19503113408,0.0,0.0,3.71167865564,18.077,30.4473326955,1.47523617498,25.50935,3.46274652056
 11/27  19:00:00,28.2028245946,2.19503113408,0.0,0.0,3.71167865564,18.077,33.693579024,3.56901073432,25.50935,4.61521828963
 11/27  20:00:00,28.3293783249,2.19503113408,0.0,0.0,3.71167865564,18.077,35.4966322366,4.79612773957,25.50935,5.19115449702
 11/27  21:00:00,23.3037475786,2.19503113408,0.0,0.0,3.71167865564,13.077,34.6317461524,7.5105424525,22.50825,4.61295369993
 11/27  22:00:00,23.2242995613,2.19503113408,0.0,0.0,3.71167865564,13.077,36.0710425482,10.4488788683,21.0077,4.61446367988
 11/27  23:00:00,23.107643637,2.19503113408,0.0,0.0,3.71167865564,13.077,36.0510992213,14.0070229644,18.0066,4.03747625697
 11/27  24:00:00,24.2745511826,2.19503113408,0.0,0.0,3.71167865564,13.077,21.3564951697,16.0433613757,3.0011,2.31203379393
 11/28  01:00:00,13.8235844917,2.19503113408,0.0,0.0,1.85583932782,5.577,26.1480498678,21.4087980528,3.0011,1.738151815
 11/28  02:00:00,9.56429076382,0.0,0.0,0.0,0.618613109274,5.0,3.59318771178,0.0,3.0011,0.592087711782
 11/28  03:00:00,9.58014380829,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  04:00:00,9.59029169261,0.0,0.0,0.0,0.618613109274,5.0,3.59316260798,0.0,3.0011,0.592062607983
 11/28  05:00:00,10.2533691616,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  06:00:00,14.2623375529,2.19503113408,0.0,0.0,1.85583932782,5.577,38.2460861455,33.1523676208,4.50165,0.592068524644
 11/28  07:00:00,28.447491066,2.19503113408,0.0,0.0,3.71167865564,18.077,41.8174272358,27.1472740703,13.50495,1.16520316548
 11/28  08:00:00,26.9113651851,2.19503113408,0.0,0.0,3.71167865564,18.077,49.1086028508,22.9100021025,21.0077,5.1909007483
 11/28  09:00:00,20.6661439758,2.19503113408,0.0,0.0,3.71167865564,13.077,39.4039902276,19.2083412399,15.0055,5.19014898766
 11/28  10:00:00,20.7106371413,2.19503113408,0.0,0.0,3.71167865564,13.077,31.1605209384,12.1167005487,15.0055,4.03832038976
 11/28  11:00:00,25.7509417499,2.19503113408,0.0,0.0,3.71167865564,18.077,40.7385926513,4.26349815453,33.0121,3.46299449674
 11/28  12:00:00,26.9314981118,2.19503113408,0.0,0.0,3.71167865564,18.077,44.553095243,0.0,40.51485,4.03824524301
 11/28  13:00:00,26.4204895903,2.19503113408,0.267050919898,0.0,3.71167865564,18.077,39.4762178801,0.0,36.0132,3.46301788009
 11/28  14:00:00,26.6536220035,2.19503113408,0.69090151084,0.0,3.71167865564,18.077,34.3986436497,0.0,31.51155,2.88709364972
 11/28  15:00:00,21.3170652052,2.19503113408,0.347824835868,0.0,3.71167865564,13.077,23.8941800003,0.0,21.0077,2.88648000028
 11/28  16:00:00,20.9626594801,2.19503113408,0.0220981560329,0.0,3.71167865564,13.077,22.3938305757,0.0,19.50715,2.88668057575
 11/28  17:00:00,20.8235625275,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3950358675,0.0,22.50825,2.8867858675
 11/28  18:00:00,28.320069053,2.19503113408,0.0,0.0,3.71167865564,18.077,28.9720707799,0.0,25.50935,3.46272077992
 11/28  19:00:00,28.277828846,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1245336431,0.0,25.50935,4.61518364308
 11/28  20:00:00,28.2516664856,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7004038756,0.0,25.50935,5.19105387556
 11/28  21:00:00,23.2315843818,2.19503113408,0.0,0.0,3.71167865564,13.077,29.2686433764,2.14695275641,22.50825,4.61344062004
 11/28  22:00:00,23.1810784332,2.19503113408,0.0,0.0,3.71167865564,13.077,28.942615748,3.31998462656,21.0077,4.61493112145
 11/28  23:00:00,23.1664498495,2.19503113408,0.0,0.0,3.71167865564,13.077,27.4247934869,5.38039974425,18.0066,4.03779374265
 11/28  24:00:00,24.2988518077,2.19503113408,0.0,0.0,3.71167865564,13.077,13.0131630582,7.69970748474,3.0011,2.31235557345
 11/29  01:00:00,13.8548009884,2.19503113408,0.0,0.0,1.85583932782,5.577,20.3077811065,14.9956346487,3.0011,2.31104645776
 11/29  02:00:00,9.61110111574,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  03:00:00,9.64317486172,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  04:00:00,9.65823699662,0.0,0.0,0.0,0.618613109274,5.0,3.59319150851,0.0,3.0011,0.592091508512
 11/29  05:00:00,9.81102571264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  06:00:00,13.8233927071,2.19503113408,0.0,0.0,1.85583932782,5.577,22.9208940803,17.8271596018,4.50165,0.592084478506
 11/29  07:00:00,28.2885786171,2.19503113408,0.0,0.0,3.71167865564,18.077,27.7755218034,13.105196999,13.50495,1.16537480442
 11/29  08:00:00,26.984835119,2.19503113408,0.0,0.0,3.71167865564,18.077,35.1240407755,8.34980001337,21.0077,5.76654076209
 11/29  09:00:00,20.7316456912,2.19503113408,0.0,0.0,3.71167865564,13.077,26.4927149938,6.8716533278,15.0055,4.61556166595
 11/29  10:00:00,20.7813819181,2.19503113408,0.0,0.0,3.71167865564,13.077,22.6679939345,3.62424768808,15.0055,4.03824624645
 11/29  11:00:00,25.8471148121,2.19503113408,0.0,0.0,3.71167865564,18.077,36.6252267682,0.150238104829,33.0121,3.46288866338
 11/29  12:00:00,27.0145327495,2.19503113408,0.00711860814527,0.0,3.71167865564,18.077,44.5523081621,0.0,40.51485,4.03745816213
 11/29  13:00:00,26.665749188,2.19503113408,0.462197268636,0.0,3.71167865564,18.077,39.4748925034,0.0,36.0132,3.46169250341
 11/29  14:00:00,26.656674672,2.19503113408,0.665103289711,0.0,3.71167865564,18.077,34.9726566035,0.0,31.51155,3.4611066035
 11/29  15:00:00,21.0137903357,2.19503113408,0.0226932721015,0.0,3.71167865564,13.077,23.3210228606,0.0,21.0077,2.31332286057
 11/29  16:00:00,20.9630267072,2.19503113408,0.0,0.0,3.71167865564,13.077,22.418083029,0.0247757561751,19.50715,2.88615727281
 11/29  17:00:00,20.8803943768,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3950140578,0.0,22.50825,2.88676405779
 11/29  18:00:00,28.4140095472,2.19503113408,0.00580713923696,0.0,3.71167865564,18.077,28.97171428,0.0,25.50935,3.46236427999
 11/29  19:00:00,28.4009815694,2.19503113408,0.0,0.0,3.71167865564,18.077,30.6991364215,0.0,25.50935,5.18978642146
 11/29  20:00:00,28.5517357155,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7008654303,0.0,25.50935,5.19151543026
 11/29  21:00:00,23.5065223699,2.19503113408,0.0,0.0,3.71167865564,13.077,26.5757120855,0.0290869781495,22.50825,4.03837510732
 11/29  22:00:00,23.4104746936,2.19503113408,0.0,0.0,3.71167865564,13.077,26.1970078199,0.0,21.0077,5.1893078199
 11/29  23:00:00,23.2895441518,2.19503113408,0.0,0.0,3.71167865564,13.077,22.0442845309,0.0,18.0066,4.03768453087
 11/29  24:00:00,24.429384312,2.19503113408,0.0,0.0,3.71167865564,13.077,5.4032112944,0.0907375186616,3.0011,2.31137377574
 11/30  01:00:00,13.9626532173,2.19503113408,0.0,0.0,1.85583932782,5.577,10.5533545836,5.81352087744,3.0011,1.73873370615
 11/30  02:00:00,9.69126003873,0.0,0.0,0.0,0.618613109274,5.0,3.59315867672,0.0,3.0011,0.592058676723
 11/30  03:00:00,9.7199935431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  04:00:00,9.72563887458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  05:00:00,9.87986753493,0.0,0.0,0.0,0.618613109274,5.0,3.59316460142,0.0,3.0011,0.592064601417
 11/30  06:00:00,13.8763706227,2.19503113408,0.0,0.0,1.85583932782,5.577,13.9878976026,9.46624760255,4.50165,0.02
 11/30  07:00:00,28.3440051893,2.19503113408,0.0,0.0,3.71167865564,18.077,20.4435305477,5.20068015883,13.50495,1.73790038886
 11/30  08:00:00,27.0300383689,2.19503113408,0.0,0.0,3.71167865564,18.077,29.8689282032,3.67048487143,21.0077,5.19074333174
 11/30  09:00:00,20.766338528,2.19503113408,0.0,0.0,3.71167865564,13.077,23.5216281007,3.9006719446,15.0055,4.61545615607
 11/30  10:00:00,20.8049174673,2.19503113408,0.0,0.0,3.71167865564,13.077,21.0677640037,2.02413008894,15.0055,4.03813391472
 11/30  11:00:00,25.8511811443,2.19503113408,0.0,0.0,3.71167865564,18.077,37.0487607023,0.0,33.0121,4.03666070229
 11/30  12:00:00,27.0492059746,2.19503113408,0.0325787096041,0.0,3.71167865564,18.077,44.5524788885,0.0,40.51485,4.03762888849
 11/30  13:00:00,26.6136556472,2.19503113408,0.410355552739,0.0,3.71167865564,18.077,39.4760210051,0.0,36.0132,3.46282100511
 11/30  14:00:00,26.5181949111,2.19503113408,0.546433918186,0.0,3.71167865564,18.077,34.3988260494,0.0,31.51155,2.88727604943
 11/30  15:00:00,21.3608864766,2.19503113408,0.369273734178,0.0,3.71167865564,13.077,23.8938095338,0.0,21.0077,2.88610953377
 11/30  16:00:00,21.0927558928,2.19503113408,0.120371625047,0.0,3.71167865564,13.077,22.3938062924,0.0,19.50715,2.88665629245
 11/30  17:00:00,20.8877200545,2.19503113408,0.0,0.0,3.71167865564,13.077,25.3945067182,0.0,22.50825,2.88625671816
 11/30  18:00:00,28.6669348475,2.19503113408,0.249678053658,0.0,3.71167865564,18.077,28.9719110351,0.0,25.50935,3.46256103509
 11/30  19:00:00,28.62632624,2.19503113408,0.211449724112,0.0,3.71167865564,18.077,30.1244629283,0.0,25.50935,4.61511292829
 11/30  20:00:00,28.5519703733,2.19503113408,0.0,0.0,3.71167865564,18.077,30.750023775,0.0491566876252,25.50935,5.19151708737
 11/30  21:00:00,23.5189760408,2.19503113408,0.0,0.0,3.71167865564,13.077,27.122426693,0.0,22.50825,4.61417669304
 11/30  22:00:00,23.3947255106,2.19503113408,0.0,0.0,3.71167865564,13.077,26.4164548201,0.218328429037,21.0077,5.19042639111
 11/30  23:00:00,23.2023996099,2.19503113408,0.0,0.0,3.71167865564,13.077,25.9732578885,4.50275115946,18.0066,3.46390672902
 11/30  24:00:00,24.2954232513,2.19503113408,0.0,0.0,3.71167865564,13.077,18.6500703198,12.7631757427,3.0011,2.88579457709
 12/01  01:00:00,13.7951665885,2.19503113408,0.0,0.0,1.85583932782,5.577,32.36003746,27.6200568566,3.0011,1.73888060337
 12/01  02:00:00,9.52618981203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  03:00:00,9.54688537638,0.0,0.0,0.0,0.618613109274,5.0,3.59318766502,0.0,3.0011,0.592087665018
 12/01  04:00:00,9.55084999686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  05:00:00,10.2082079154,0.0,0.0,0.0,0.618613109274,5.0,3.59317634318,0.0,3.0011,0.592076343182
 12/01  06:00:00,14.210512065,2.19503113408,0.0,0.0,1.85583932782,5.577,64.4591507491,59.9375007491,4.50165,0.02
 12/01  07:00:00,28.3944688936,2.19503113408,0.0,0.0,3.71167865564,18.077,68.6524495297,53.4095610796,13.50495,1.73793845004
 12/01  08:00:00,26.8553326714,2.19503113408,0.0,0.0,3.71167865564,18.077,75.5836158638,49.3847972975,21.0077,5.1911185663
 12/01  09:00:00,20.5911229922,2.19503113408,0.0,0.0,3.71167865564,13.077,67.3738718404,47.7534579863,15.0055,4.61491385411
 12/01  10:00:00,20.6067548907,2.19503113408,0.0,0.0,3.71167865564,13.077,60.7603219979,41.7166220408,15.0055,4.03819995705
 12/01  11:00:00,25.6025244208,2.19503113408,0.0,0.0,3.71167865564,18.077,70.3261735247,33.2772710012,33.0121,4.03680252349
 12/01  12:00:00,26.761435214,2.19503113408,0.0,0.0,3.71167865564,18.077,71.6452778505,27.0922557893,40.51485,4.03817206115
 12/01  13:00:00,25.8335797126,2.19503113408,0.0,0.0,3.71167865564,18.077,61.473129912,21.997535556,36.0132,3.46239435593
 12/01  14:00:00,25.6425597156,2.19503113408,0.0,0.0,3.71167865564,18.077,54.3284366171,19.9297520381,31.51155,2.88713457898
 12/01  15:00:00,20.6415102977,2.19503113408,0.0,0.0,3.71167865564,13.077,45.8186523568,21.9239158807,21.0077,2.88703647615
 12/01  16:00:00,20.6239099981,2.19503113408,0.0,0.0,3.71167865564,13.077,46.1219975552,23.7279931446,19.50715,2.88685441061
 12/01  17:00:00,20.5380003372,2.19503113408,0.0,0.0,3.71167865564,13.077,50.9951254506,25.5998254898,22.50825,2.88704996076
 12/01  18:00:00,28.0651501628,2.19503113408,0.0,0.0,3.71167865564,18.077,54.8371631726,25.8648488808,25.50935,3.46296429179
 12/01  19:00:00,28.0666642208,2.19503113408,0.0,0.0,3.71167865564,18.077,56.7991316294,26.6741833398,25.50935,4.61559828965
 12/01  20:00:00,28.0715258396,2.19503113408,0.0,0.0,3.71167865564,18.077,56.0769628352,25.3759986603,25.50935,5.19161417492
 12/01  21:00:00,23.0584222057,2.19503113408,0.0,0.0,3.71167865564,13.077,55.7282221778,28.6055914078,22.50825,4.61438076998
 12/01  22:00:00,23.0209935855,2.19503113408,0.0,0.0,3.71167865564,13.077,57.3381179836,31.139760295,21.0077,5.19065768863
 12/01  23:00:00,23.0195644743,2.19503113408,0.0,0.0,3.71167865564,13.077,54.4708761496,32.426978719,18.0066,4.03729743057
 12/01  24:00:00,24.2195000303,2.19503113408,0.0,0.0,3.71167865564,13.077,40.5813441908,35.2690581947,3.0011,2.31118599607
 12/02  01:00:00,13.7385561537,2.19503113408,0.0,0.0,1.85583932782,5.577,46.7959082178,42.0560565741,3.0011,1.73875164362
 12/02  02:00:00,9.48059296006,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  03:00:00,9.50652107782,0.0,0.0,0.0,0.618613109274,5.0,3.5931722666,0.0,3.0011,0.592072266601
 12/02  04:00:00,9.51975245789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  05:00:00,9.67059799994,0.0,0.0,0.0,0.618613109274,5.0,3.59317816968,0.0,3.0011,0.592078169681
 12/02  06:00:00,13.6931618908,2.19503113408,0.0,0.0,1.85583932782,5.577,51.8545020271,47.3328520271,4.50165,0.02
 12/02  07:00:00,28.1670516892,2.19503113408,0.0,0.0,3.71167865564,18.077,55.9321353785,40.6893844511,13.50495,1.73780092736
 12/02  08:00:00,26.8565544142,2.19503113408,0.0,0.0,3.71167865564,18.077,59.9819578811,37.2366630906,21.0077,1.73759479054
 12/02  09:00:00,20.5906694325,2.19503113408,0.0,0.0,3.71167865564,13.077,51.5218834967,35.3508839344,15.0055,1.16549956238
 12/02  10:00:00,20.6144465181,2.19503113408,0.0,0.0,3.71167865564,13.077,49.4809811932,29.861423057,15.0055,4.6140581362
 12/02  11:00:00,25.6324873105,2.19503113408,0.0,0.0,3.71167865564,18.077,59.0141433844,21.9636656313,33.0121,4.03837775309
