Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  12:00:00,26.7993472473,2.19503113408,0.0,0.0,3.71167865564,18.077,56.6636646223,11.5344826811,40.51485,4.61433194128
 12/02  13:00:00,25.9155813097,2.19503113408,0.0,0.0,3.71167865564,18.077,45.0452645823,4.99203246428,36.0132,4.04003211798
 12/02  14:00:00,25.7160294204,2.19503113408,0.0,0.0,3.71167865564,18.077,40.2764222191,4.72770426976,31.51155,4.03716794935
 12/02  15:00:00,20.7335454004,2.19503113408,0.0,0.0,3.71167865564,13.077,30.1546480386,5.1106901376,21.0077,4.03625790096
 12/02  16:00:00,20.7230026241,2.19503113408,0.0,0.0,3.71167865564,13.077,28.6319270361,5.66212361238,19.50715,3.46265342367
 12/02  17:00:00,20.6277412104,2.19503113408,0.0,0.0,3.71167865564,13.077,32.5229983867,7.12681280969,22.50825,2.88793557697
 12/02  18:00:00,28.1515305119,2.19503113408,0.0,0.0,3.71167865564,18.077,38.1191578878,8.57325371447,25.50935,4.03655417337
 12/02  19:00:00,28.1512164085,2.19503113408,0.0,0.0,3.71167865564,18.077,38.0188233646,7.89537877866,25.50935,4.6140945859
 12/02  20:00:00,28.2891962255,2.19503113408,0.0,0.0,3.71167865564,18.077,39.5318974768,9.40686253619,25.50935,4.61568494065
 12/02  21:00:00,23.268946874,2.19503113408,0.0,0.0,3.71167865564,13.077,38.4589398049,11.3362406286,22.50825,4.61444917634
 12/02  22:00:00,23.2011693197,2.19503113408,0.0,0.0,3.71167865564,13.077,37.9896999695,11.7921901977,21.0077,5.1898097718
 12/02  23:00:00,23.0918979997,2.19503113408,0.0,0.0,3.71167865564,13.077,36.3445981244,14.8757499091,18.0066,3.46224821531
 12/02  24:00:00,24.2633864558,2.19503113408,0.0,0.0,3.71167865564,13.077,22.6833639975,16.7961196824,3.0011,2.88614431511
 12/03  01:00:00,13.8184548662,2.19503113408,0.0,0.0,1.85583932782,5.577,27.2551789132,21.9425862966,3.0011,2.31149261657
 12/03  02:00:00,9.57375616446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  03:00:00,9.60765848242,0.0,0.0,0.0,0.618613109274,5.0,3.59318473163,0.0,3.0011,0.592084731629
 12/03  04:00:00,9.62269937465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  05:00:00,9.77474558219,0.0,0.0,0.0,0.618613109274,5.0,3.59319061492,0.0,3.0011,0.59209061492
 12/03  06:00:00,13.7856604383,2.19503113408,0.0,0.0,1.85583932782,5.577,26.0302990556,21.5086490556,4.50165,0.02
 12/03  07:00:00,28.2558584385,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7087747357,15.4659810187,13.50495,1.73784371703
 12/03  08:00:00,26.9406766539,2.19503113408,0.0,0.0,3.71167865564,18.077,35.7360274159,13.5630693299,21.0077,1.16525808605
 12/03  09:00:00,20.6762213481,2.19503113408,0.0,0.0,3.71167865564,13.077,30.9410243945,14.1974375779,15.0055,1.73808681658
 12/03  10:00:00,20.6964576692,2.19503113408,0.0,0.0,3.71167865564,13.077,28.5564809521,11.8129341768,15.0055,1.73804677532
 12/03  11:00:00,25.7147881627,2.19503113408,0.0,0.0,3.71167865564,18.077,43.6326947051,6.58110151301,33.0121,4.03949319209
 12/03  12:00:00,26.8438451698,2.19503113408,0.0,0.0,3.71167865564,18.077,48.7424736961,3.61360423925,40.51485,4.6140194568
 12/03  13:00:00,25.9919066957,2.19503113408,0.0,0.0,3.71167865564,18.077,40.0718201691,0.595787321335,36.0132,3.46283284776
 12/03  14:00:00,25.8152007769,2.19503113408,0.0,0.0,3.71167865564,18.077,35.5473457899,0.0,31.51155,4.03579578985
 12/03  15:00:00,20.8199342835,2.19503113408,0.0,0.0,3.71167865564,13.077,24.0848578661,0.764059966693,21.0077,2.31309789939
 12/03  16:00:00,20.8003960481,2.19503113408,0.0,0.0,3.71167865564,13.077,23.1510767545,0.757522428172,19.50715,2.8864043263
 12/03  17:00:00,20.7086818206,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1863259501,1.79169406322,22.50825,2.88638188684
 12/03  18:00:00,28.2472427689,2.19503113408,0.0,0.0,3.71167865564,18.077,29.6864117172,0.714559940176,25.50935,3.462501777
 12/03  19:00:00,28.2570339658,2.19503113408,0.00445147653893,0.0,3.71167865564,18.077,30.1235860972,0.0,25.50935,4.61423609722
 12/03  20:00:00,28.4024753731,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1225836993,0.0,25.50935,4.6132336993
 12/03  21:00:00,23.3858326085,2.19503113408,0.0,0.0,3.71167865564,13.077,26.8480535445,0.877554122877,22.50825,3.46224942167
 12/03  22:00:00,23.3049705086,2.19503113408,0.0,0.0,3.71167865564,13.077,27.7378289633,2.11684083846,21.0077,4.61328812487
 12/03  23:00:00,23.1714346567,2.19503113408,0.0,0.0,3.71167865564,13.077,26.8449006721,5.37601061379,18.0066,3.46229005834
 12/03  24:00:00,24.303387885,2.19503113408,0.0,0.0,3.71167865564,13.077,14.4492256688,9.13717773319,3.0011,2.31094793563
 12/04  01:00:00,13.8731078253,2.19503113408,0.0,0.0,1.85583932782,5.577,19.3698181068,14.6300866379,3.0011,1.73863146888
 12/04  02:00:00,9.62012571146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  03:00:00,9.64629797878,0.0,0.0,0.0,0.618613109274,5.0,3.59318344553,0.0,3.0011,0.592083445528
 12/04  04:00:00,9.66032795276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  05:00:00,9.80618189384,0.0,0.0,0.0,0.618613109274,5.0,3.59318933086,0.0,3.0011,0.592089330859
 12/04  06:00:00,13.8082902074,2.19503113408,0.0,0.0,1.85583932782,5.577,26.8823633023,22.3607133023,4.50165,0.02
 12/04  07:00:00,28.2886686453,2.19503113408,0.0,0.0,3.71167865564,18.077,29.1995867948,13.9564765374,13.50495,1.73816025742
 12/04  08:00:00,26.9934375085,2.19503113408,0.0,0.0,3.71167865564,18.077,34.1729276594,7.97351794828,21.0077,5.19170971112
 12/04  09:00:00,20.7438193354,2.19503113408,0.0,0.0,3.71167865564,13.077,26.0729447297,6.45195662609,15.0055,4.61548810359
 12/04  10:00:00,20.7820785544,2.19503113408,0.0,0.0,3.71167865564,13.077,24.3194898489,4.70158958066,15.0055,4.61240026827
 12/04  11:00:00,25.8165151099,2.19503113408,0.0,0.0,3.71167865564,18.077,38.6296161473,2.1549284897,33.0121,3.46258765761
 12/04  12:00:00,26.9436237692,2.19503113408,0.0,0.0,3.71167865564,18.077,44.5525065591,0.0,40.51485,4.03765655905
 12/04  13:00:00,26.1191084607,2.19503113408,0.00774892995439,0.0,3.71167865564,18.077,39.475710306,0.0,36.0132,3.46251030598
 12/04  14:00:00,25.8928172032,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9728699532,0.0,31.51155,3.46131995317
 12/04  15:00:00,20.8774819642,2.19503113408,0.0,0.0,3.71167865564,13.077,23.9316671464,0.0374730939375,21.0077,2.88649405248
 12/04  16:00:00,20.8550851193,2.19503113408,0.0,0.0,3.71167865564,13.077,23.0629388582,1.24313814865,19.50715,2.31265070954
 12/04  17:00:00,20.7737552315,2.19503113408,0.0,0.0,3.71167865564,13.077,26.6523272908,1.25745894169,22.50825,2.88661834906
 12/04  18:00:00,28.3240624835,2.19503113408,0.00719143359174,0.0,3.71167865564,18.077,29.545471806,0.0,25.50935,4.03612180596
 12/04  19:00:00,28.3340663241,2.19503113408,0.0,0.0,3.71167865564,18.077,30.1231963122,0.0,25.50935,4.61384631218
 12/04  20:00:00,28.5051225372,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7007490363,0.0,25.50935,5.19139903633
 12/04  21:00:00,23.4764347277,2.19503113408,0.0,0.0,3.71167865564,13.077,27.1499232814,0.0281032425535,22.50825,4.61357003889
 12/04  22:00:00,23.3606801101,2.19503113408,0.0,0.0,3.71167865564,13.077,26.9664531992,1.34310735031,21.0077,4.61564584885
 12/04  23:00:00,23.2391858793,2.19503113408,0.0,0.0,3.71167865564,13.077,24.6743208996,2.62994520915,18.0066,4.03777569041
 12/04  24:00:00,24.3908456134,2.19503113408,0.0,0.0,3.71167865564,13.077,9.23248224822,3.34612643489,3.0011,2.88525581332
 12/05  01:00:00,13.9509282296,2.19503113408,0.0,0.0,1.85583932782,5.577,11.3501887533,6.61038361388,3.0011,1.73870513946
 12/05  02:00:00,9.683952509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  03:00:00,9.70826575194,0.0,0.0,0.0,0.618613109274,5.0,3.59315520753,0.0,3.0011,0.592055207533
 12/05  04:00:00,9.71911128175,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  05:00:00,10.4081170611,0.0,0.0,0.0,0.618613109274,5.0,3.59316113775,0.0,3.0011,0.592061137751
 12/05  06:00:00,14.3990429482,2.19503113408,0.0,0.0,1.85583932782,5.577,16.4539759917,11.9323259917,4.50165,0.02
 12/05  07:00:00,28.5652273324,2.19503113408,0.0,0.0,3.71167865564,18.077,22.2446893622,7.00196480674,13.50495,1.73777455547
 12/05  08:00:00,27.0288701611,2.19503113408,0.0,0.0,3.71167865564,18.077,30.7137802052,4.51409552819,21.0077,5.19198467705
 12/05  09:00:00,20.7634225352,2.19503113408,0.0,0.0,3.71167865564,13.077,25.4387638777,5.2425631792,15.0055,5.19070069852
 12/05  10:00:00,20.7795125624,2.19503113408,0.0,0.0,3.71167865564,13.077,24.0701235401,5.02705647227,15.0055,4.03756706782
 12/05  11:00:00,25.79839672,2.19503113408,0.0,0.0,3.71167865564,18.077,39.7499472161,3.27514996016,33.0121,3.46269725598
 12/05  12:00:00,26.9133163809,2.19503113408,0.0,0.0,3.71167865564,18.077,45.0859768703,0.533212449253,40.51485,4.03791442103
 12/05  13:00:00,26.0614393987,2.19503113408,0.00828324521431,0.0,3.71167865564,18.077,39.4750397123,0.0,36.0132,3.46183971225
 12/05  14:00:00,25.8360498815,2.19503113408,0.0,0.0,3.71167865564,18.077,34.9728312342,0.0,31.51155,3.46128123416
 12/05  15:00:00,20.8296300672,2.19503113408,0.0,0.0,3.71167865564,13.077,26.9718838953,3.07738403551,21.0077,2.88679985974
 12/05  16:00:00,20.8046341734,2.19503113408,0.0,0.0,3.71167865564,13.077,28.024741044,5.63095097776,19.50715,2.88664006622
 12/05  17:00:00,20.7129041085,2.19503113408,0.0,0.0,3.71167865564,13.077,30.8208255342,5.99982209862,22.50825,2.31275343558
 12/05  18:00:00,28.2491660843,2.19503113408,0.0,0.0,3.71167865564,18.077,32.7938543936,3.24826874558,25.50935,4.03623564799
 12/05  19:00:00,28.265242869,2.19503113408,0.0,0.0,3.71167865564,18.077,32.0851466353,1.96099216986,25.50935,4.61480446539
 12/05  20:00:00,28.275188171,2.19503113408,0.0,0.0,3.71167865564,18.077,32.0888055702,1.38798222695,25.50935,5.19147334325
 12/05  21:00:00,23.2697583624,2.19503113408,0.0,0.0,3.71167865564,13.077,29.4827857898,2.3598269647,22.50825,4.61470882514
 12/05  22:00:00,23.2156154802,2.19503113408,0.0,0.0,3.71167865564,13.077,29.8343478104,3.63721285289,21.0077,5.18943495747
 12/05  23:00:00,23.1997193383,2.19503113408,0.0,0.0,3.71167865564,13.077,27.2503658879,5.20648208038,18.0066,4.03728380754
 12/05  24:00:00,24.3225353413,2.19503113408,0.0,0.0,3.71167865564,13.077,12.5557602666,7.24293780155,3.0011,2.31172246506
 12/06  01:00:00,13.8583430664,2.19503113408,0.0,0.0,1.85583932782,5.577,21.6711791595,16.9316800109,3.0011,1.73839914861
 12/06  02:00:00,9.6088922186,0.0,0.0,0.0,0.618613109274,5.0,3.59316106567,0.0,3.0011,0.592061065671
 12/06  03:00:00,9.6379917155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  04:00:00,9.62585385047,0.0,0.0,0.0,0.618613109274,5.0,3.59319282536,0.0,3.0011,0.592092825356
 12/06  05:00:00,9.75191122516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  06:00:00,13.7453273936,2.19503113408,0.0,0.0,1.85583932782,5.577,39.8370639988,34.743341111,4.50165,0.592072887819
 12/06  07:00:00,28.1999863108,2.19503113408,0.0,0.0,3.71167865564,18.077,45.4689073224,30.7988056976,13.50495,1.1651516248
 12/06  08:00:00,26.8788956534,2.19503113408,0.0,0.0,3.71167865564,18.077,55.3296715303,29.1305576243,21.0077,5.19141390608
 12/06  09:00:00,20.6070422323,2.19503113408,0.0,0.0,3.71167865564,13.077,51.7359351722,31.5410542867,15.0055,5.18938088551
 12/06  10:00:00,20.621448298,2.19503113408,0.0,0.0,3.71167865564,13.077,49.950600023,30.9074910514,15.0055,4.03760897161
 12/06  11:00:00,25.620705628,2.19503113408,0.0,0.0,3.71167865564,18.077,64.1786808864,27.7042301474,33.0121,3.46235073899
 12/06  12:00:00,26.7680193892,2.19503113408,0.0,0.0,3.71167865564,18.077,71.4807354969,26.9281295704,40.51485,4.03775592651
 12/06  13:00:00,25.8363705896,2.19503113408,0.0,0.0,3.71167865564,18.077,64.1728637624,24.123346348,36.0132,4.03631741441
 12/06  14:00:00,25.6418784345,2.19503113408,0.0,0.0,3.71167865564,18.077,58.1297508309,23.7310273114,31.51155,2.88717351948
 12/06  15:00:00,20.631512964,2.19503113408,0.0,0.0,3.71167865564,13.077,52.2397921245,28.3460240147,21.0077,2.8860681098
 12/06  16:00:00,20.6161479767,2.19503113408,0.0,0.0,3.71167865564,13.077,52.2209479186,29.8272937011,19.50715,2.88650421752
 12/06  17:00:00,20.5380412526,2.19503113408,0.0,0.0,3.71167865564,13.077,54.0433468026,28.6489169239,22.50825,2.88617987863
 12/06  18:00:00,28.075028001,2.19503113408,0.0,0.0,3.71167865564,18.077,54.3774791638,25.4059516258,25.50935,3.46217753806
 12/06  19:00:00,28.0817460307,2.19503113408,0.0,0.0,3.71167865564,18.077,55.6951709997,24.9962029218,25.50935,5.18961807789
 12/06  20:00:00,28.2286333393,2.19503113408,0.0,0.0,3.71167865564,18.077,55.6832399161,24.9820045082,25.50935,5.19188540785
 12/06  21:00:00,23.2131220796,2.19503113408,0.0,0.0,3.71167865564,13.077,53.1485103694,26.0270548459,22.50825,4.61320552353
 12/06  22:00:00,23.1462592309,2.19503113408,0.0,0.0,3.71167865564,13.077,52.3195507571,26.6965449611,21.0077,4.61530579599
 12/06  23:00:00,23.0442553833,2.19503113408,0.0,0.0,3.71167865564,13.077,50.3604673309,28.3161185394,18.0066,4.03774879151
 12/06  24:00:00,24.2333031101,2.19503113408,0.0,0.0,3.71167865564,13.077,38.2887881791,32.4024434669,3.0011,2.88524471228
 12/07  01:00:00,13.7500046819,2.19503113408,0.0,0.0,1.85583932782,5.577,45.9619612204,41.2221367589,3.0011,1.7387244615
 12/07  02:00:00,9.49200753219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  03:00:00,9.51793145878,0.0,0.0,0.0,0.618613109274,5.0,3.59316035105,0.0,3.0011,0.592060351048
 12/07  04:00:00,9.53140196547,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  05:00:00,9.68131137799,0.0,0.0,0.0,0.618613109274,5.0,3.59319211308,0.0,3.0011,0.592092113084
 12/07  06:00:00,13.7030200415,2.19503113408,0.0,0.0,1.85583932782,5.577,54.2686357655,49.7469857655,4.50165,0.02
 12/07  07:00:00,28.1778393438,2.19503113408,0.0,0.0,3.71167865564,18.077,58.0365588427,42.7938023137,13.50495,1.73780652904
 12/07  08:00:00,27.5017257381,2.19503113408,0.0,0.0,3.71167865564,18.077,63.2481513977,37.0492588703,21.0077,5.1911925274
 12/07  09:00:00,20.6056458191,2.19503113408,0.0,0.0,3.71167865564,13.077,57.1475259568,36.9518130843,15.0055,5.19021287258
 12/07  10:00:00,20.6234145118,2.19503113408,0.0,0.0,3.71167865564,13.077,51.7025544707,32.6582415596,15.0055,4.03881291111
 12/07  11:00:00,25.6388322592,2.19503113408,0.0,0.0,3.71167865564,18.077,60.6152448121,24.1400135248,33.0121,3.46313128725
 12/07  12:00:00,26.7868936793,2.19503113408,0.0,0.0,3.71167865564,18.077,63.9814813774,19.4282198141,40.51485,4.03841156331
 12/07  13:00:00,25.8721526874,2.19503113408,0.0,0.0,3.71167865564,18.077,55.4816787681,15.4323126485,36.0132,4.03616611963
 12/07  14:00:00,25.6756779697,2.19503113408,0.0,0.0,3.71167865564,18.077,49.2683467095,14.869120868,31.51155,2.88767584155
 12/07  15:00:00,20.6727128112,2.19503113408,0.0,0.0,3.71167865564,13.077,41.8409620268,17.9465071787,21.0077,2.88675484809
 12/07  16:00:00,20.6608739753,2.19503113408,0.0,0.0,3.71167865564,13.077,40.8636555752,18.4697586997,19.50715,2.88674687555
 12/07  17:00:00,20.5784096528,2.19503113408,0.0,0.0,3.71167865564,13.077,44.6298003512,19.2347152708,22.50825,2.88683508036
 12/07  18:00:00,28.1063460283,2.19503113408,0.0,0.0,3.71167865564,18.077,48.0661509413,19.093979492,25.50935,3.4628214493
 12/07  19:00:00,28.1006118712,2.19503113408,0.0,0.0,3.71167865564,18.077,51.9760273048,21.2766321979,25.50935,5.19004510691
 12/07  20:00:00,28.2388926288,2.19503113408,0.0,0.0,3.71167865564,18.077,52.9737271303,22.2728987003,25.50935,5.19147842995
 12/07  21:00:00,23.2205243835,2.19503113408,0.0,0.0,3.71167865564,13.077,50.5121961699,23.3910934419,22.50825,4.61285272803
 12/07  22:00:00,23.1544571363,2.19503113408,0.0,0.0,3.71167865564,13.077,49.7411433487,24.1184074656,21.0077,4.61503588316
 12/07  23:00:00,23.0446338079,2.19503113408,0.0,0.0,3.71167865564,13.077,49.3573899908,27.3132186268,18.0066,4.03757136393
 12/07  24:00:00,24.2352116864,2.19503113408,0.0,0.0,3.71167865564,13.077,36.7256191442,30.8383967722,3.0011,2.88612237209
 12/08  01:00:00,13.7502375865,2.19503113408,0.0,0.0,1.85583932782,5.577,45.0257555339,40.2859809869,3.0011,1.73867454703
 12/08  02:00:00,9.49468603439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  03:00:00,9.51795805844,0.0,0.0,0.0,0.618613109274,5.0,3.59319537734,0.0,3.0011,0.59209537734
 12/08  04:00:00,9.52971690868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  05:00:00,10.1952044189,0.0,0.0,0.0,0.618613109274,5.0,3.5931495526,0.0,3.0011,0.592049552601
 12/08  06:00:00,14.2156164111,2.19503113408,0.0,0.0,1.85583932782,5.577,53.5302840213,49.0086340213,4.50165,0.02
 12/08  07:00:00,28.4057424627,2.19503113408,0.0,0.0,3.71167865564,18.077,58.124234374,42.8815207073,13.50495,1.73776366677
 12/08  08:00:00,27.4990876602,2.19503113408,0.0,0.0,3.71167865564,18.077,64.8222001004,38.6232580762,21.0077,5.19124202414
 12/08  09:00:00,20.6047804199,2.19503113408,0.0,0.0,3.71167865564,13.077,56.5804983193,36.3845074017,15.0055,5.19049091768
 12/08  10:00:00,20.6299530655,2.19503113408,0.0,0.0,3.71167865564,13.077,49.339982388,30.295692075,15.0055,4.03879031303
 12/08  11:00:00,25.6482901169,2.19503113408,0.0,0.0,3.71167865564,18.077,58.0559308317,21.5805575027,33.0121,3.46327332904
 12/08  12:00:00,26.8016551225,2.19503113408,0.0,0.0,3.71167865564,18.077,58.2412534356,13.6879114549,40.51485,4.03849198069
 12/08  13:00:00,25.9119060246,2.19503113408,0.0,0.0,3.71167865564,18.077,46.258594518,6.20870259734,36.0132,4.03669192064
 12/08  14:00:00,25.7247432932,2.19503113408,0.0,0.0,3.71167865564,18.077,37.6177976245,3.21834701325,31.51155,2.88790061122
 12/08  15:00:00,20.7259335157,2.19503113408,0.0,0.0,3.71167865564,13.077,29.1199949606,5.22557693443,21.0077,2.8867180262
 12/08  16:00:00,20.7071824237,2.19503113408,0.0,0.0,3.71167865564,13.077,29.3507576123,6.95677255395,19.50715,2.88683505831
 12/08  17:00:00,20.6276277999,2.19503113408,0.0,0.0,3.71167865564,13.077,32.5991045946,7.20390473687,22.50825,2.88694985769
 12/08  18:00:00,28.1521693818,2.19503113408,0.0,0.0,3.71167865564,18.077,37.180066516,8.20766925484,25.50935,3.46304726114
 12/08  19:00:00,28.1499283527,2.19503113408,0.0,0.0,3.71167865564,18.077,40.5873001552,9.88868363104,25.50935,5.18926652413
 12/08  20:00:00,28.1436397851,2.19503113408,0.0,0.0,3.71167865564,18.077,42.258625676,11.5572234619,25.50935,5.19205221412
 12/08  21:00:00,23.1211626241,2.19503113408,0.0,0.0,3.71167865564,13.077,43.6755202275,16.553666341,22.50825,4.61360388645
 12/08  22:00:00,23.0862765061,2.19503113408,0.0,0.0,3.71167865564,13.077,42.0585132618,15.8603175783,21.0077,5.19049568351
 12/08  23:00:00,23.0826075514,2.19503113408,0.0,0.0,3.71167865564,13.077,39.226635403,17.1824535838,18.0066,4.0375818192
 12/08  24:00:00,24.2498445838,2.19503113408,0.0,0.0,3.71167865564,13.077,27.5586610853,22.2460976045,3.0011,2.31146348087
 12/09  01:00:00,13.7809396088,2.19503113408,0.0,0.0,1.85583932782,5.577,35.7047883056,30.9650461928,3.0011,1.73864211276
 12/09  02:00:00,9.5263550767,0.0,0.0,0.0,0.618613109274,5.0,3.59316060643,0.0,3.0011,0.592060606433
 12/09  03:00:00,9.54802093462,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  04:00:00,9.55826571838,0.0,0.0,0.0,0.618613109274,5.0,3.59316652806,0.0,3.0011,0.592066528055
 12/09  05:00:00,9.70974499354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  06:00:00,13.7234300972,2.19503113408,0.0,0.0,1.85583932782,5.577,42.8829550999,38.3613050999,4.50165,0.02
 12/09  07:00:00,28.1925238589,2.19503113408,0.0,0.0,3.71167865564,18.077,48.1862430563,32.9431565538,13.50495,1.7381365026
 12/09  08:00:00,27.5058884208,2.19503113408,0.0,0.0,3.71167865564,18.077,55.3253353351,32.5796419578,21.0077,1.73799337728
 12/09  09:00:00,20.6176374606,2.19503113408,0.0,0.0,3.71167865564,13.077,47.1102819156,30.9392878588,15.0055,1.16549405673
 12/09  10:00:00,20.6675709351,2.19503113408,0.0,0.0,3.71167865564,13.077,41.0822930034,21.4618739182,15.0055,4.61491908524
 12/09  11:00:00,25.6826356592,2.19503113408,0.0,0.0,3.71167865564,18.077,50.9260736713,13.8758069243,33.0121,4.03816674699
 12/09  12:00:00,26.815838374,2.19503113408,0.0,0.0,3.71167865564,18.077,54.0053098181,8.87574266218,40.51485,4.61471715597
 12/09  13:00:00,25.9271183923,2.19503113408,0.0,0.0,3.71167865564,18.077,46.1724394341,5.54501018344,36.0132,4.61422925064
 12/09  14:00:00,25.7264752954,2.19503113408,0.0,0.0,3.71167865564,18.077,42.484116772,6.93479790684,31.51155,4.03776886513
 12/09  15:00:00,20.7210487968,2.19503113408,0.0,0.0,3.71167865564,13.077,35.0108234601,9.96665969741,21.0077,4.03646376265
 12/09  16:00:00,20.703244577,2.19503113408,0.0,0.0,3.71167865564,13.077,33.6624631168,10.6927431211,19.50715,3.46256999566
 12/09  17:00:00,20.6302003433,2.19503113408,0.0,0.0,3.71167865564,13.077,35.34723488,9.37761213737,22.50825,3.4613727426
 12/09  18:00:00,28.1703482907,2.19503113408,0.0,0.0,3.71167865564,18.077,36.3135751714,7.34134200874,25.50935,3.46288316261
 12/09  19:00:00,28.177788406,2.19503113408,0.0,0.0,3.71167865564,18.077,36.3414332138,5.64135741881,25.50935,5.19072579501
 12/09  20:00:00,28.3181019431,2.19503113408,0.0,0.0,3.71167865564,18.077,37.2785566841,7.15457226085,25.50935,4.61463442327
 12/09  21:00:00,23.2939761371,2.19503113408,0.0,0.0,3.71167865564,13.077,37.6660683988,10.5439858847,22.50825,4.61383251404
 12/09  22:00:00,23.2259612869,2.19503113408,0.0,0.0,3.71167865564,13.077,36.5467115312,10.3481831073,21.0077,5.19082842388
 12/09  23:00:00,23.124220637,2.19503113408,0.0,0.0,3.71167865564,13.077,32.4441971222,10.9750412839,18.0066,3.46255583831
 12/09  24:00:00,24.2887640315,2.19503113408,0.0,0.0,3.71167865564,13.077,17.8655776191,11.9778916606,3.0011,2.88658595851
 12/10  01:00:00,13.8468570005,2.19503113408,0.0,0.0,1.85583932782,5.577,23.8804049084,18.5673335338,3.0011,2.31197137464
 12/10  02:00:00,9.6001158476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  03:00:00,9.63446787168,0.0,0.0,0.0,0.618613109274,5.0,3.59319554692,0.0,3.0011,0.592095546919
 12/10  04:00:00,9.65158678922,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  05:00:00,9.80020919924,0.0,0.0,0.0,0.618613109274,5.0,3.59314970533,0.0,3.0011,0.592049705331
 12/10  06:00:00,13.820018088,2.19503113408,0.0,0.0,1.85583932782,5.577,26.2406560454,21.7190060454,4.50165,0.02
 12/10  07:00:00,28.2947018054,2.19503113408,0.0,0.0,3.71167865564,18.077,30.8298658824,15.5869765963,13.50495,1.73793928614
 12/10  08:00:00,27.6267964614,2.19503113408,0.0,0.0,3.71167865564,18.077,33.3126095339,10.5671037544,21.0077,1.73780577948
 12/10  09:00:00,20.7340564132,2.19503113408,0.0,0.0,3.71167865564,13.077,27.0911890677,10.9202091564,15.0055,1.16547991137
 12/10  10:00:00,20.7380369437,2.19503113408,0.0,0.0,3.71167865564,13.077,29.168931529,12.4254270622,15.0055,1.73800446681
 12/10  11:00:00,25.7084045309,2.19503113408,0.0,0.0,3.71167865564,18.077,51.4787801967,13.8533286941,33.0121,4.61335150262
 12/10  12:00:00,26.8217665468,2.19503113408,0.0,0.0,3.71167865564,18.077,56.9053574169,11.7772047934,40.51485,4.61330262346
 12/10  13:00:00,25.9119579503,2.19503113408,0.0,0.0,3.71167865564,18.077,48.4003885241,8.92427734249,36.0132,3.46291118164
 12/10  14:00:00,25.706313548,2.19503113408,0.0,0.0,3.71167865564,18.077,44.4827239377,8.93494428328,31.51155,4.03622965438
 12/10  15:00:00,20.697665741,2.19503113408,0.0,0.0,3.71167865564,13.077,33.910545736,10.589763347,21.0077,2.31308238894
 12/10  16:00:00,20.6726417038,2.19503113408,0.0,0.0,3.71167865564,13.077,34.8621162238,12.4681051497,19.50715,2.8868610741
 12/10  17:00:00,20.5812589932,2.19503113408,0.0,0.0,3.71167865564,13.077,42.2932236702,16.8979880019,22.50825,2.88698566829
 12/10  18:00:00,28.1034885456,2.19503113408,0.0,0.0,3.71167865564,18.077,49.5691147699,20.0229573979,25.50935,4.03680737201
 12/10  19:00:00,28.0984845724,2.19503113408,0.0,0.0,3.71167865564,18.077,51.1485843766,21.0268137068,25.50935,4.6124206698
 12/10  20:00:00,28.232006568,2.19503113408,0.0,0.0,3.71167865564,18.077,53.1149581294,23.5657120308,25.50935,4.0398960986
 12/10  21:00:00,23.2036562811,2.19503113408,0.0,0.0,3.71167865564,13.077,55.1428909055,28.598155621,22.50825,4.0364852845
 12/10  22:00:00,23.1335405469,2.19503113408,0.0,0.0,3.71167865564,13.077,56.7264608834,31.1063001236,21.0077,4.61246075976
 12/10  23:00:00,23.0268348188,2.19503113408,0.0,0.0,3.71167865564,13.077,55.8275348695,34.3581781313,18.0066,3.46275673819
 12/10  24:00:00,24.2254508256,2.19503113408,0.0,0.0,3.71167865564,13.077,42.6950138537,37.9556718525,3.0011,1.7382420012
 12/11  01:00:00,13.7427537336,2.19503113408,0.0,0.0,1.85583932782,5.577,51.3412199964,46.0284569532,3.0011,2.31166304321
 12/11  02:00:00,9.48400548616,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  03:00:00,9.50927429551,0.0,0.0,0.0,0.618613109274,5.0,3.59318436961,0.0,3.0011,0.592084369608
 12/11  04:00:00,9.52182684871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,9.67257161689,0.0,0.0,0.0,0.618613109274,5.0,3.59319025347,0.0,3.0011,0.592090253472
 12/11  06:00:00,13.6964873106,2.19503113408,0.0,0.0,1.85583932782,5.577,55.9053550403,51.3837050403,4.50165,0.02
 12/11  07:00:00,28.1703988727,2.19503113408,0.0,0.0,3.71167865564,18.077,60.4727830373,45.2300778599,13.50495,1.73775517737
 12/11  08:00:00,27.4936252743,2.19503113408,0.0,0.0,3.71167865564,18.077,67.222462908,41.0233193307,21.0077,5.19144357731
 12/11  09:00:00,20.5979079747,2.19503113408,0.0,0.0,3.71167865564,13.077,59.3270614105,39.1305693578,15.0055,5.19099205268
 12/11  10:00:00,20.6139182329,2.19503113408,0.0,0.0,3.71167865564,13.077,55.0311902175,35.9870430954,15.0055,4.03864712212
 12/11  11:00:00,25.6146726365,2.19503113408,0.0,0.0,3.71167865564,18.077,65.6291572463,29.153739583,33.0121,3.46331766326
 12/11  12:00:00,26.7764822861,2.19503113408,0.0,0.0,3.71167865564,18.077,68.0603601749,22.9329349809,40.51485,4.61257519404
 12/11  13:00:00,25.8612201374,2.19503113408,0.0,0.0,3.71167865564,18.077,57.4211502209,17.9447295044,36.0132,3.46322071646
 12/11  14:00:00,25.6698858216,2.19503113408,0.0,0.0,3.71167865564,18.077,50.7412465948,15.7679402219,31.51155,3.46175637294
 12/11  15:00:00,20.6695063024,2.19503113408,0.0,0.0,3.71167865564,13.077,41.4938465669,17.5996940308,21.0077,2.88645253612
 12/11  16:00:00,20.652400768,2.19503113408,0.0,0.0,3.71167865564,13.077,41.272449343,19.451825227,19.50715,2.31347411604
 12/11  17:00:00,20.5661388509,2.19503113408,0.0,0.0,3.71167865564,13.077,46.6856996434,21.29031717,22.50825,2.88713247343
 12/11  18:00:00,28.0998881383,2.19503113408,0.0,0.0,3.71167865564,18.077,49.3579575244,19.811580184,25.50935,4.03702734041
 12/11  19:00:00,28.0823604032,2.19503113408,0.0,0.0,3.71167865564,18.077,55.7720084171,25.647080231,25.50935,4.61557818605
 12/11  20:00:00,28.2163060949,2.19503113408,0.0,0.0,3.71167865564,18.077,60.6644913208,29.3880839533,25.50935,5.76705736747
 12/11  21:00:00,23.1985396183,2.19503113408,0.0,0.0,3.71167865564,13.077,57.7334933905,30.6127521878,22.50825,4.61249120276
 12/11  22:00:00,23.1304287848,2.19503113408,0.0,0.0,3.71167865564,13.077,57.0480907394,31.42538615,21.0077,4.61500458943
 12/11  23:00:00,23.0262847593,2.19503113408,0.0,0.0,3.71167865564,13.077,56.681644831,34.6372838015,18.0066,4.03776102952
 12/11  24:00:00,24.2253915298,2.19503113408,0.0,0.0,3.71167865564,13.077,44.0553182954,38.1688465194,3.0011,2.88537177602
 12/12  01:00:00,13.7437619086,2.19503113408,0.0,0.0,1.85583932782,5.577,47.9072641151,43.1673018441,3.0011,1.73886227101
 12/12  02:00:00,9.48640452256,0.0,0.0,0.0,0.618613109274,5.0,3.59315076158,0.0,3.0011,0.592050761585
 12/12  03:00:00,9.51955108171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  04:00:00,9.53821361142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  05:00:00,10.2061465385,0.0,0.0,0.0,0.618613109274,5.0,3.59315669889,0.0,3.0011,0.592056698886
 12/12  06:00:00,14.2251838091,2.19503113408,0.0,0.0,1.85583932782,5.577,44.4320334711,39.9103834711,4.50165,0.02
 12/12  07:00:00,28.4155801862,2.19503113408,0.0,0.0,3.71167865564,18.077,48.2505188295,33.0075942196,13.50495,1.73797460997
 12/12  08:00:00,27.5116879938,2.19503113408,0.0,0.0,3.71167865564,18.077,54.9745804931,28.7746812472,21.0077,5.19219924589
 12/12  09:00:00,20.615981799,2.19503113408,0.0,0.0,3.71167865564,13.077,50.3038796939,30.108711797,15.0055,5.18966789693
 12/12  10:00:00,20.6328872994,2.19503113408,0.0,0.0,3.71167865564,13.077,48.4387886122,29.3956229724,15.0055,4.03766563975
 12/12  11:00:00,25.6330976865,2.19503113408,0.0,0.0,3.71167865564,18.077,63.0572196579,26.0087960518,33.0121,4.03632360613
 12/12  12:00:00,26.7836751488,2.19503113408,0.0,0.0,3.71167865564,18.077,66.3915911914,21.8387539459,40.51485,4.03798724554
 12/12  13:00:00,25.8725311572,2.19503113408,0.0,0.0,3.71167865564,18.077,56.6557432564,17.1799009325,36.0132,3.46264232391
 12/12  14:00:00,25.6763473229,2.19503113408,0.0,0.0,3.71167865564,18.077,51.7144003658,16.7413995993,31.51155,3.46145076655
 12/12  15:00:00,20.6747897092,2.19503113408,0.0,0.0,3.71167865564,13.077,43.8312526877,19.9371099645,21.0077,2.88644272324
 12/12  16:00:00,20.6603350525,2.19503113408,0.0,0.0,3.71167865564,13.077,44.4872015873,22.0937706391,19.50715,2.88628094818
 12/12  17:00:00,20.5780339956,2.19503113408,0.0,0.0,3.71167865564,13.077,47.3143957076,21.9194420596,22.50825,2.88670364802
 12/12  18:00:00,28.1100723565,2.19503113408,0.0,0.0,3.71167865564,18.077,47.377450936,18.4059579373,25.50935,3.46214299864
 12/12  19:00:00,28.115248916,2.19503113408,0.0,0.0,3.71167865564,18.077,48.7593577355,18.0595826069,25.50935,5.19042512865
 12/12  20:00:00,28.1178895004,2.19503113408,0.0,0.0,3.71167865564,18.077,49.0824373174,18.3808220131,25.50935,5.1922653043
 12/12  21:00:00,23.1139824201,2.19503113408,0.0,0.0,3.71167865564,13.077,46.6051997344,19.4829829319,22.50825,4.61396680251
 12/12  22:00:00,23.0770834452,2.19503113408,0.0,0.0,3.71167865564,13.077,45.8859166716,19.6880173328,21.0077,5.1901993388
 12/12  23:00:00,23.0749457988,2.19503113408,0.0,0.0,3.71167865564,13.077,43.2620651349,21.2172198582,18.0066,4.03824527667
 12/12  24:00:00,24.2522091255,2.19503113408,0.0,0.0,3.71167865564,13.077,29.0375564018,23.7244745745,3.0011,2.3119818273
 12/13  01:00:00,13.7891159581,2.19503113408,0.0,0.0,1.85583932782,5.577,35.197633649,30.2901839689,3.0011,1.90634968017
 12/13  02:00:00,9.53532950095,0.0,0.0,0.0,0.618613109274,5.0,3.42515788004,0.0,3.0011,0.424057880039
 12/13  03:00:00,9.56371087609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  04:00:00,9.57475349536,0.0,0.0,0.0,0.618613109274,5.0,3.59315059448,0.0,3.0011,0.592050594481
 12/13  05:00:00,9.72496972771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  06:00:00,13.7502350271,2.19503113408,0.0,0.0,1.85583932782,5.577,39.8712951828,34.7775886525,4.50165,0.592056530278
 12/13  07:00:00,28.2256999827,2.19503113408,0.0,0.0,3.71167865564,18.077,42.6031349472,27.9328127497,13.50495,1.16537219752
 12/13  08:00:00,27.5509186438,2.19503113408,0.0,0.0,3.71167865564,18.077,50.5082410862,23.7336619836,21.0077,5.76687910266
 12/13  09:00:00,20.6518809001,2.19503113408,0.0,0.0,3.71167865564,13.077,45.2676515733,25.0716457269,15.0055,5.19050584644
 12/13  10:00:00,20.6586259473,2.19503113408,0.0,0.0,3.71167865564,13.077,44.9110681281,25.8676963062,15.0055,4.0378718219
 12/13  11:00:00,25.661958188,2.19503113408,0.0,0.0,3.71167865564,18.077,58.372916335,21.8983561381,33.0121,3.46246019693
 12/13  12:00:00,26.8120214978,2.19503113408,0.0,0.0,3.71167865564,18.077,59.9918412696,15.4386324928,40.51485,4.03835877684
 12/13  13:00:00,25.9134439563,2.19503113408,0.0,0.0,3.71167865564,18.077,51.4492766992,11.3998716399,36.0132,4.03620505931
 12/13  14:00:00,25.7140482826,2.19503113408,0.0,0.0,3.71167865564,18.077,46.2692436225,11.8703148124,31.51155,2.88737881009
 12/13  15:00:00,20.7120858363,2.19503113408,0.0,0.0,3.71167865564,13.077,38.8279691144,14.9338113905,21.0077,2.88645772389
 12/13  16:00:00,20.6946733238,2.19503113408,0.0,0.0,3.71167865564,13.077,39.3889687082,16.9953157411,19.50715,2.88650296706
 12/13  17:00:00,20.6130137133,2.19503113408,0.0,0.0,3.71167865564,13.077,42.2475165061,16.8528982123,22.50825,2.88636829382
 12/13  18:00:00,28.1481487873,2.19503113408,0.0,0.0,3.71167865564,18.077,43.1219829134,13.5764845236,25.50935,4.03614838988
 12/13  19:00:00,28.1467153167,2.19503113408,0.0,0.0,3.71167865564,18.077,44.7332820713,14.6085717334,25.50935,4.61536033791
 12/13  20:00:00,28.2849900163,2.19503113408,0.0,0.0,3.71167865564,18.077,46.7242809245,15.447205583,25.50935,5.76772534143
 12/13  21:00:00,23.2632372424,2.19503113408,0.0,0.0,3.71167865564,13.077,45.0385356819,17.9175518623,22.50825,4.61273381958
 12/13  22:00:00,23.1901611596,2.19503113408,0.0,0.0,3.71167865564,13.077,44.9816682142,19.3585703305,21.0077,4.61539788369
 12/13  23:00:00,23.085917595,2.19503113408,0.0,0.0,3.71167865564,13.077,43.6747740792,21.056106698,18.0066,4.61206738125
 12/13  24:00:00,24.2644837492,2.19503113408,0.0,0.0,3.71167865564,13.077,29.2226534,23.9100942945,3.0011,2.31145910546
 12/14  01:00:00,13.8004465391,2.19503113408,0.0,0.0,1.85583932782,5.577,34.8521382336,30.1127509366,3.0011,1.73828729698
 12/14  02:00:00,9.55462751641,0.0,0.0,0.0,0.618613109274,5.0,3.59317685624,0.0,3.0011,0.592076856241
 12/14  03:00:00,9.58607363404,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  04:00:00,9.60701688906,0.0,0.0,0.0,0.618613109274,5.0,3.59318275203,0.0,3.0011,0.592082752031
 12/14  05:00:00,9.76395783033,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  06:00:00,13.7904206346,2.19503113408,0.0,0.0,1.85583932782,5.577,31.9790375823,27.4573875823,4.50165,0.02
 12/14  07:00:00,28.2663211685,2.19503113408,0.0,0.0,3.71167865564,18.077,35.9841538059,20.7412964825,13.50495,1.73790732342
 12/14  08:00:00,27.5981307382,2.19503113408,0.0,0.0,3.71167865564,18.077,41.8072424883,15.0327136289,21.0077,5.76682885939
 12/14  09:00:00,20.7034882763,2.19503113408,0.0,0.0,3.71167865564,13.077,34.7444417292,15.1239073838,15.0055,4.61503434543
 12/14  10:00:00,20.7136314301,2.19503113408,0.0,0.0,3.71167865564,13.077,35.4950983903,15.8778723123,15.0055,4.611726078
 12/14  11:00:00,25.7102244974,2.19503113408,0.0,0.0,3.71167865564,18.077,50.0868050561,13.6122278593,33.0121,3.46247719677
 12/14  12:00:00,26.8263887325,2.19503113408,0.0,0.0,3.71167865564,18.077,55.7911115387,11.2386290325,40.51485,4.03763250619
 12/14  13:00:00,25.918671192,2.19503113408,0.0,0.0,3.71167865564,18.077,50.5345091147,10.4847834403,36.0132,4.03652567441
 12/14  14:00:00,25.7147698018,2.19503113408,0.0,0.0,3.71167865564,18.077,46.2549801322,11.855732986,31.51155,2.88769714618
 12/14  15:00:00,20.7134287751,2.19503113408,0.0,0.0,3.71167865564,13.077,38.7849224607,14.8910951093,21.0077,2.88612735138
 12/14  16:00:00,20.6974583766,2.19503113408,0.0,0.0,3.71167865564,13.077,39.3445844839,16.9512166818,19.50715,2.8862178021
 12/14  17:00:00,20.6121976615,2.19503113408,0.0,0.0,3.71167865564,13.077,42.1858837953,16.7909560985,22.50825,2.88667769677
 12/14  18:00:00,28.138516411,2.19503113408,0.0,0.0,3.71167865564,18.077,44.5744670654,15.0285413675,25.50935,4.03657569789
 12/14  19:00:00,28.1403488865,2.19503113408,0.0,0.0,3.71167865564,18.077,45.5888663856,15.464467186,25.50935,4.6150491996
 12/14  20:00:00,28.2789046177,2.19503113408,0.0,0.0,3.71167865564,18.077,48.1729228319,16.8961229884,25.50935,5.76744984344
 12/14  21:00:00,23.2596598541,2.19503113408,0.0,0.0,3.71167865564,13.077,45.8889086387,18.7680752324,22.50825,4.6125834063
 12/14  22:00:00,23.1904874762,2.19503113408,0.0,0.0,3.71167865564,13.077,44.9107477848,19.2877225012,21.0077,4.61532528354
 12/14  23:00:00,23.0890444751,2.19503113408,0.0,0.0,3.71167865564,13.077,43.0792188133,20.4605598023,18.0066,4.61205901104
 12/14  24:00:00,24.2662092588,2.19503113408,0.0,0.0,3.71167865564,13.077,28.5413175426,23.2287457021,3.0011,2.31147184049
 12/15  01:00:00,13.8007073548,2.19503113408,0.0,0.0,1.85583932782,5.577,34.4190593578,29.6796526346,3.0011,1.73830672317
 12/15  02:00:00,9.54870442373,0.0,0.0,0.0,0.618613109274,5.0,3.59318319952,0.0,3.0011,0.592083199521
 12/15  03:00:00,9.57482110423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  04:00:00,9.58632544234,0.0,0.0,0.0,0.618613109274,5.0,3.59318908524,0.0,3.0011,0.592089085242
 12/15  05:00:00,10.2508221819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  06:00:00,14.2586652477,2.19503113408,0.0,0.0,1.85583932782,5.577,37.8465015917,33.3248515917,4.50165,0.02
 12/15  07:00:00,28.4439854892,2.19503113408,0.0,0.0,3.71167865564,18.077,43.1345050809,27.8916214873,13.50495,1.73793359359
 12/15  08:00:00,27.5459291722,2.19503113408,0.0,0.0,3.71167865564,18.077,48.9681256906,22.1934000144,21.0077,5.76702567618
 12/15  09:00:00,20.6512064925,2.19503113408,0.0,0.0,3.71167865564,13.077,41.9616128496,22.340844617,15.0055,4.6152682326
 12/15  10:00:00,20.6728932506,2.19503113408,0.0,0.0,3.71167865564,13.077,39.3100147591,19.69234661,15.0055,4.61216814912
 12/15  11:00:00,25.6743036766,2.19503113408,0.0,0.0,3.71167865564,18.077,52.3318115624,15.8571875134,33.0121,3.46252404901
 12/15  12:00:00,26.8065148841,2.19503113408,0.0,0.0,3.71167865564,18.077,56.5456155029,11.9927728637,40.51485,4.03799263923
 12/15  13:00:00,25.912005072,2.19503113408,0.0,0.0,3.71167865564,18.077,47.5542517021,7.50421181418,36.0132,4.03683988789
 12/15  14:00:00,25.7216935189,2.19503113408,0.0,0.0,3.71167865564,18.077,39.916135696,5.51703988671,31.51155,2.88754580926
 12/15  15:00:00,20.7110140583,2.19503113408,0.0,0.0,3.71167865564,13.077,34.4577615206,10.5635885195,21.0077,2.88647300115
 12/15  16:00:00,20.6846263595,2.19503113408,0.0,0.0,3.71167865564,13.077,36.3670859905,13.9730725332,19.50715,2.88686345723
 12/15  17:00:00,20.5965811358,2.19503113408,0.0,0.0,3.71167865564,13.077,40.8751648945,15.4800215332,22.50825,2.88689336127
 12/15  18:00:00,28.1090864926,2.19503113408,0.0,0.0,3.71167865564,18.077,48.8621164524,19.3157340991,25.50935,4.03703235325
 12/15  19:00:00,28.0998040451,2.19503113408,0.0,0.0,3.71167865564,18.077,53.2268302599,22.5269311188,25.50935,5.19054914109
 12/15  20:00:00,28.1046369497,2.19503113408,0.0,0.0,3.71167865564,18.077,51.7455183481,21.0446607429,25.50935,5.19150760522
 12/15  21:00:00,23.093674793,2.19503113408,0.0,0.0,3.71167865564,13.077,49.7877377168,22.6659821717,22.50825,4.6135055451
 12/15  22:00:00,23.0548477179,2.19503113408,0.0,0.0,3.71167865564,13.077,50.3824907576,24.1838057286,21.0077,5.19098502904
 12/15  23:00:00,23.0537466475,2.19503113408,0.0,0.0,3.71167865564,13.077,47.8616657902,25.816715584,18.0066,4.03835020621
 12/15  24:00:00,24.2386645729,2.19503113408,0.0,0.0,3.71167865564,13.077,35.2356140079,29.9225033452,3.0011,2.31201066271
 12/16  01:00:00,13.7663675224,2.19503113408,0.0,0.0,1.85583932782,5.577,40.9238429398,35.6117921539,3.0011,2.31095078581
 12/16  02:00:00,9.50751489988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  03:00:00,9.53712883217,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  04:00:00,9.54845883513,0.0,0.0,0.0,0.618613109274,5.0,3.59316662004,0.0,3.0011,0.592066620036
 12/16  05:00:00,9.69537464217,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  06:00:00,13.7146967923,2.19503113408,0.0,0.0,1.85583932782,5.577,44.6867750765,39.5930525462,4.50165,0.592072530329
 12/16  07:00:00,28.1898017794,2.19503113408,0.0,0.0,3.71167865564,18.077,48.3572540548,33.1143995807,13.50495,1.73790447411
 12/16  08:00:00,27.5136360206,2.19503113408,0.0,0.0,3.71167865564,18.077,51.9173109344,29.7444566824,21.0077,1.16515425206
 12/16  09:00:00,20.6095049116,2.19503113408,0.0,0.0,3.71167865564,13.077,49.4597892139,32.716412161,15.0055,1.73787705287
 12/16  10:00:00,20.6160810952,2.19503113408,0.0,0.0,3.71167865564,13.077,52.7208994776,33.1019548499,15.0055,4.61344462778
 12/16  11:00:00,25.6189425006,2.19503113408,0.0,0.0,3.71167865564,18.077,65.9430821803,28.8932183469,33.0121,4.03776383343
 12/16  12:00:00,26.7725196583,2.19503113408,0.0,0.0,3.71167865564,18.077,70.4419608777,25.3127013188,40.51485,4.61440955891
 12/16  13:00:00,25.8378740193,2.19503113408,0.0,0.0,3.71167865564,18.077,64.7834515797,24.1560724423,36.0132,4.61417913742
 12/16  14:00:00,25.6381760464,2.19503113408,0.0,0.0,3.71167865564,18.077,60.3757695704,24.8268747984,31.51155,4.03734477198
 12/16  15:00:00,20.6347305492,2.19503113408,0.0,0.0,3.71167865564,13.077,51.8481387188,26.8041442906,21.0077,4.0362944282
 12/16  16:00:00,20.6155393281,2.19503113408,0.0,0.0,3.71167865564,13.077,50.9742944533,28.0042476853,19.50715,3.46289676803
 12/16  17:00:00,20.5288218736,2.19503113408,0.0,0.0,3.71167865564,13.077,55.6176103995,29.6477899722,22.50825,3.46157042734
 12/16  18:00:00,28.0601378669,2.19503113408,0.0,0.0,3.71167865564,18.077,60.1385908081,30.5929209439,25.50935,4.03631986424
 12/16  19:00:00,28.0659886635,2.19503113408,0.0,0.0,3.71167865564,18.077,61.4747681761,31.350466348,25.50935,4.61495182811
 12/16  20:00:00,28.2100480845,2.19503113408,0.0,0.0,3.71167865564,18.077,64.4201945745,33.7208380786,25.50935,5.19000649595
 12/16  21:00:00,23.1926687365,2.19503113408,0.0,0.0,3.71167865564,13.077,63.0332285056,35.9114052444,22.50825,4.61357326126
 12/16  22:00:00,23.126029872,2.19503113408,0.0,0.0,3.71167865564,13.077,64.3778210345,38.1794687123,21.0077,5.19065232219
 12/16  23:00:00,23.0225185669,2.19503113408,0.0,0.0,3.71167865564,13.077,60.7516237231,39.28273008,18.0066,3.46229364306
 12/16  24:00:00,24.2221415411,2.19503113408,0.0,0.0,3.71167865564,13.077,51.3140598857,45.4260666022,3.0011,2.88689328344
 12/17  01:00:00,13.7405897969,2.19503113408,0.0,0.0,1.85583932782,5.577,58.5590295726,53.2453600353,3.0011,2.31256953737
 12/17  02:00:00,9.47772388358,0.0,0.0,0.0,0.618613109274,5.0,3.59318540915,0.0,3.0011,0.592085409151
 12/17  03:00:00,9.50079565054,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  04:00:00,9.51438201589,0.0,0.0,0.0,0.618613109274,5.0,3.59319131146,0.0,3.0011,0.592091311457
 12/17  05:00:00,9.6653563967,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  06:00:00,13.693326133,2.19503113408,0.0,0.0,1.85583932782,5.577,56.4735031478,51.3797817966,4.50165,0.592071351147
 12/17  07:00:00,28.1700509162,2.19503113408,0.0,0.0,3.71167865564,18.077,56.7655043999,42.0952912718,13.50495,1.16526312812
 12/17  08:00:00,27.4936092286,2.19503113408,0.0,0.0,3.71167865564,18.077,61.9216063358,39.175860336,21.0077,1.73804599984
 12/17  09:00:00,20.597779887,2.19503113408,0.0,0.0,3.71167865564,13.077,56.6396180313,39.8960389,15.0055,1.73807913129
 12/17  10:00:00,20.6093657531,2.19503113408,0.0,0.0,3.71167865564,13.077,53.0138385004,36.8427945519,15.0055,1.16554394852
 12/17  11:00:00,25.6094298635,2.19503113408,0.0,0.0,3.71167865564,18.077,67.1920999642,29.5646466792,33.0121,4.61535328505
 12/17  12:00:00,26.7748915484,2.19503113408,0.0,0.0,3.71167865564,18.077,67.3321467752,22.201826462,40.51485,4.6154703132
 12/17  13:00:00,25.858418469,2.19503113408,0.0,0.0,3.71167865564,18.077,57.8975078686,17.8472951308,36.0132,4.03701273782
 12/17  14:00:00,25.6649697388,2.19503113408,0.0,0.0,3.71167865564,18.077,52.6463678144,17.6723900458,31.51155,3.46242776866
 12/17  15:00:00,20.6766855994,2.19503113408,0.0,0.0,3.71167865564,13.077,40.9106509845,17.0163467522,21.0077,2.88660423235
 12/17  16:00:00,20.6701839738,2.19503113408,0.0,0.0,3.71167865564,13.077,38.7483777707,16.354478491,19.50715,2.88674927971
 12/17  17:00:00,20.586146404,2.19503113408,0.0,0.0,3.71167865564,13.077,43.3921287619,17.9971626872,22.50825,2.88671607474
 12/17  18:00:00,28.1127881868,2.19503113408,0.0,0.0,3.71167865564,18.077,48.2670526648,18.7207507615,25.50935,4.03695190333
 12/17  19:00:00,28.1135597396,2.19503113408,0.0,0.0,3.71167865564,18.077,48.0386914348,17.9158549797,25.50935,4.61348645504
 12/17  20:00:00,28.2534562531,2.19503113408,0.0,0.0,3.71167865564,18.077,49.4725289226,19.349695542,25.50935,4.6134833805
 12/17  21:00:00,23.2212845144,2.19503113408,0.0,0.0,3.71167865564,13.077,50.3897446676,24.4192257307,22.50825,3.46226893687
 12/17  22:00:00,23.143576109,2.19503113408,0.0,0.0,3.71167865564,13.077,52.4635845823,26.8405304449,21.0077,4.6153541374
 12/17  23:00:00,23.0351797574,2.19503113408,0.0,0.0,3.71167865564,13.077,52.0126408395,29.9692703644,18.0066,4.03677047515
 12/17  24:00:00,24.2305279269,2.19503113408,0.0,0.0,3.71167865564,13.077,38.2074546126,33.4682595832,3.0011,1.73809502941
 12/18  01:00:00,13.7495734037,2.19503113408,0.0,0.0,1.85583932782,5.577,45.110028748,39.7973492488,3.0011,2.31157949916
 12/18  02:00:00,9.49170222915,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  03:00:00,9.51697248791,0.0,0.0,0.0,0.618613109274,5.0,3.59316303149,0.0,3.0011,0.592063031494
 12/18  04:00:00,9.53026874693,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  05:00:00,9.67994431087,0.0,0.0,0.0,0.618613109274,5.0,3.5931689445,0.0,3.0011,0.592068944504
 12/18  06:00:00,13.7029190676,2.19503113408,0.0,0.0,1.85583932782,5.577,51.9168587237,47.3952087237,4.50165,0.02
 12/18  07:00:00,28.1785481009,2.19503113408,0.0,0.0,3.71167865564,18.077,54.1117842929,38.8687697237,13.50495,1.73806456911
 12/18  08:00:00,27.5045733293,2.19503113408,0.0,0.0,3.71167865564,18.077,59.9369899544,33.7372078283,21.0077,5.19208212612
 12/18  09:00:00,20.6067657707,2.19503113408,0.0,0.0,3.71167865564,13.077,55.2712249405,35.0757077037,15.0055,5.1900172368
 12/18  10:00:00,20.6161613839,2.19503113408,0.0,0.0,3.71167865564,13.077,53.3337900441,34.2905535591,15.0055,4.03773648499
 12/18  11:00:00,25.6176915238,2.19503113408,0.0,0.0,3.71167865564,18.077,66.3943329897,29.3452256513,33.0121,4.03700733845
 12/18  12:00:00,26.7716002891,2.19503113408,0.0,0.0,3.71167865564,18.077,70.3001081161,25.7476214116,40.51485,4.03763670453
 12/18  13:00:00,25.8423701647,2.19503113408,0.0,0.0,3.71167865564,18.077,63.4921009626,23.4423953036,36.0132,4.03650565899
 12/18  14:00:00,25.6489371443,2.19503113408,0.0,0.0,3.71167865564,18.077,56.7541249679,22.3547131943,31.51155,2.88786177356
 12/18  15:00:00,20.6507544277,2.19503113408,0.0,0.0,3.71167865564,13.077,48.4176780473,24.5234611205,21.0077,2.88651692688
 12/18  16:00:00,20.6259253095,2.19503113408,0.0,0.0,3.71167865564,13.077,50.2912000404,27.8973633349,19.50715,2.88668670546
 12/18  17:00:00,20.5416855668,2.19503113408,0.0,0.0,3.71167865564,13.077,53.9442423552,28.5491924231,22.50825,2.88679993209
 12/18  18:00:00,28.0688967643,2.19503113408,0.0,0.0,3.71167865564,18.077,57.9186628913,28.3723533222,25.50935,4.03695956915
 12/18  19:00:00,28.0728476978,2.19503113408,0.0,0.0,3.71167865564,18.077,60.5432459235,29.8434719427,25.50935,5.19042398085
 12/18  20:00:00,28.2149345244,2.19503113408,0.0,0.0,3.71167865564,18.077,62.0588426884,31.3570079797,25.50935,5.19248470877
 12/18  21:00:00,23.1961464152,2.19503113408,0.0,0.0,3.71167865564,13.077,60.6626052282,33.5396877459,22.50825,4.6146674823
 12/18  22:00:00,23.1303228805,2.19503113408,0.0,0.0,3.71167865564,13.077,62.0377505697,35.8395930915,21.0077,5.19045747819
 12/18  23:00:00,23.0255716675,2.19503113408,0.0,0.0,3.71167865564,13.077,60.4232224815,38.3786140207,18.0066,4.03800846073
 12/18  24:00:00,24.2230226344,2.19503113408,0.0,0.0,3.71167865564,13.077,46.8544363369,40.9672407368,3.0011,2.88609560012
 12/19  01:00:00,13.740441142,2.19503113408,0.0,0.0,1.85583932782,5.577,53.7619216065,49.0220466482,3.0011,1.73877495833
 12/19  02:00:00,9.4790884587,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  03:00:00,9.50409750203,0.0,0.0,0.0,0.618613109274,5.0,3.59317001971,0.0,3.0011,0.592070019714
 12/19  04:00:00,9.51786276595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  05:00:00,10.1852677606,0.0,0.0,0.0,0.618613109274,5.0,3.59317592636,0.0,3.0011,0.592075926364
