Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  06:00:00,14.2065140188,2.19503113408,0.0,0.0,1.85583932782,5.577,57.3959830535,52.8743330535,4.50165,0.02
 12/19  07:00:00,28.3988136336,2.19503113408,0.0,0.0,3.71167865564,18.077,60.9109574213,45.6680775295,13.50495,1.73792989181
 12/19  08:00:00,27.4935578386,2.19503113408,0.0,0.0,3.71167865564,18.077,68.1422652722,41.3670624455,21.0077,5.76750282672
 12/19  09:00:00,20.5978403711,2.19503113408,0.0,0.0,3.71167865564,13.077,59.0857603405,39.4650384918,15.0055,4.61522184867
 12/19  10:00:00,20.6168308501,2.19503113408,0.0,0.0,3.71167865564,13.077,52.8792913536,33.260501144,15.0055,4.61329020963
 12/19  11:00:00,25.6390292692,2.19503113408,0.0,0.0,3.71167865564,18.077,59.6520777029,23.1763345977,33.0121,3.46364310521
 12/19  12:00:00,26.8070610189,2.19503113408,0.0,0.0,3.71167865564,18.077,55.6903752751,11.1362720329,40.51485,4.03925324221
 12/19  13:00:00,25.9250772111,2.19503113408,0.0,0.0,3.71167865564,18.077,43.3019551614,3.25153920396,36.0132,4.03721595741
 12/19  14:00:00,25.7330761154,2.19503113408,0.0,0.0,3.71167865564,18.077,36.8778468691,1.90492049168,31.51155,3.46137637745
 12/19  15:00:00,20.7366868965,2.19503113408,0.0,0.0,3.71167865564,13.077,28.6937746611,4.7989616808,21.0077,2.88711298027
 12/19  16:00:00,20.714003792,2.19503113408,0.0,0.0,3.71167865564,13.077,30.1391336489,7.74494976872,19.50715,2.88703388021
 12/19  17:00:00,20.6279986909,2.19503113408,0.0,0.0,3.71167865564,13.077,33.8305942664,8.4354903209,22.50825,2.88685394548
 12/19  18:00:00,28.1584061058,2.19503113408,0.0,0.0,3.71167865564,18.077,36.2336262504,7.26160857889,25.50935,3.46266767146
 12/19  19:00:00,28.16040475,2.19503113408,0.0,0.0,3.71167865564,18.077,38.5354357521,7.83601135027,25.50935,5.1900744018
 12/19  20:00:00,28.1607077066,2.19503113408,0.0,0.0,3.71167865564,18.077,39.1357966968,7.8587946857,25.50935,5.76765201115
 12/19  21:00:00,23.1484850084,2.19503113408,0.0,0.0,3.71167865564,13.077,37.5365646228,10.4161345296,22.50825,4.61218009326
 12/19  22:00:00,23.1128628699,2.19503113408,0.0,0.0,3.71167865564,13.077,35.9001870374,10.277194285,21.0077,4.61529275244
 12/19  23:00:00,23.1196097737,2.19503113408,0.0,0.0,3.71167865564,13.077,32.006089824,9.3871577705,18.0066,4.61233205352
 12/19  24:00:00,24.2794162113,2.19503113408,0.0,0.0,3.71167865564,13.077,16.387193129,11.0744024937,3.0011,2.31169063525
 12/20  01:00:00,13.8433175284,2.19503113408,0.0,0.0,1.85583932782,5.577,21.8016725578,17.0624682631,3.0011,1.73810429472
 12/20  02:00:00,9.59570855712,0.0,0.0,0.0,0.618613109274,5.0,3.59319021059,0.0,3.0011,0.592090210591
 12/20  03:00:00,9.62573564656,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  04:00:00,9.62954705163,0.0,0.0,0.0,0.618613109274,5.0,3.59315475197,0.0,3.0011,0.592054751969
 12/20  05:00:00,9.77544016705,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  06:00:00,13.7982889095,2.19503113408,0.0,0.0,1.85583932782,5.577,29.0032913627,23.9095806816,4.50165,0.592060681132
 12/20  07:00:00,28.2753253273,2.19503113408,0.0,0.0,3.71167865564,18.077,32.2133928762,17.5431330877,13.50495,1.16530978852
 12/20  08:00:00,27.6075378269,2.19503113408,0.0,0.0,3.71167865564,18.077,38.6310140994,11.8560400782,21.0077,5.76727402116
 12/20  09:00:00,20.7143262389,2.19503113408,0.0,0.0,3.71167865564,13.077,32.55461034,12.3586731467,15.0055,5.19043719322
 12/20  10:00:00,20.7260359723,2.19503113408,0.0,0.0,3.71167865564,13.077,32.2520203076,13.208375585,15.0055,4.03814472266
 12/20  11:00:00,25.7286003494,2.19503113408,0.0,0.0,3.71167865564,18.077,46.5728981592,9.52433257138,33.0121,4.03646558784
 12/20  12:00:00,26.8441563644,2.19503113408,0.0,0.0,3.71167865564,18.077,50.8261208091,6.27282897564,40.51485,4.03844183345
 12/20  13:00:00,25.9530325829,2.19503113408,0.0,0.0,3.71167865564,18.077,43.4277950555,3.95196333732,36.0132,3.46263171821
 12/20  14:00:00,25.7156509959,2.19503113408,0.0,0.0,3.71167865564,18.077,46.9528436397,11.979578238,31.51155,3.4617154017
 12/20  15:00:00,20.6727458981,2.19503113408,0.0,0.0,3.71167865564,13.077,46.3579180871,22.4632312411,21.0077,2.88698684594
 12/20  16:00:00,20.637460266,2.19503113408,0.0,0.0,3.71167865564,13.077,48.5979619872,26.204003766,19.50715,2.88680822125
 12/20  17:00:00,20.5443645067,2.19503113408,0.0,0.0,3.71167865564,13.077,53.0835061588,27.6882840397,22.50825,2.88697211902
 12/20  18:00:00,28.065237208,2.19503113408,0.0,0.0,3.71167865564,18.077,57.9344032985,28.3880684469,25.50935,4.03698485155
 12/20  19:00:00,28.0637818574,2.19503113408,0.0,0.0,3.71167865564,18.077,61.9782808372,31.2777436099,25.50935,5.19118722732
 12/20  20:00:00,28.2047887666,2.19503113408,0.0,0.0,3.71167865564,18.077,64.3518161318,33.6502689101,25.50935,5.19219722166
 12/20  21:00:00,23.1872799593,2.19503113408,0.0,0.0,3.71167865564,13.077,64.3332341908,37.210442176,22.50825,4.61454201475
 12/20  22:00:00,23.1200526855,2.19503113408,0.0,0.0,3.71167865564,13.077,65.0874994441,38.8893280006,21.0077,5.19047144348
 12/20  23:00:00,23.0158816082,2.19503113408,0.0,0.0,3.71167865564,13.077,65.619130231,43.5744917371,18.0066,4.03803849393
 12/20  24:00:00,24.2157730041,2.19503113408,0.0,0.0,3.71167865564,13.077,52.3949100787,46.507589731,3.0011,2.88622034771
 12/21  01:00:00,13.7343940063,2.19503113408,0.0,0.0,1.85583932782,5.577,60.0847838902,55.344813861,3.0011,1.73887002915
 12/21  02:00:00,9.47400749651,0.0,0.0,0.0,0.618613109274,5.0,3.5931484349,0.0,3.0011,0.592048434899
 12/21  03:00:00,9.49689383724,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  04:00:00,9.51045862504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  05:00:00,9.66086670761,0.0,0.0,0.0,0.618613109274,5.0,3.59315437591,0.0,3.0011,0.592054375909
 12/21  06:00:00,13.6900378065,2.19503113408,0.0,0.0,1.85583932782,5.577,64.6315700003,60.1099200003,4.50165,0.02
 12/21  07:00:00,28.1639622323,2.19503113408,0.0,0.0,3.71167865564,18.077,68.2319726403,52.9889871006,13.50495,1.73803553971
 12/21  08:00:00,27.4825745657,2.19503113408,0.0,0.0,3.71167865564,18.077,75.4269930683,48.6512335165,21.0077,5.76805955178
 12/21  09:00:00,20.5847119146,2.19503113408,0.0,0.0,3.71167865564,13.077,69.5718252983,49.9505594719,15.0055,4.61576582636
 12/21  10:00:00,20.5943508585,2.19503113408,0.0,0.0,3.71167865564,13.077,69.7719258212,50.1538216293,15.0055,4.61260419186
 12/21  11:00:00,25.5886391408,2.19503113408,0.0,0.0,3.71167865564,18.077,83.1377083977,46.6626976897,33.0121,3.46291070798
 12/21  12:00:00,26.7480823854,2.19503113408,0.0,0.0,3.71167865564,18.077,87.3667281162,42.2384245791,40.51485,4.61345353706
 12/21  13:00:00,25.8141010004,2.19503113408,0.0,0.0,3.71167865564,18.077,77.5099558456,38.0338165824,36.0132,3.46293926318
 12/21  14:00:00,25.6113656334,2.19503113408,0.0,0.0,3.71167865564,18.077,71.9474022961,36.9743247459,31.51155,3.46152755016
 12/21  15:00:00,20.6097884805,2.19503113408,0.0,0.0,3.71167865564,13.077,63.3465003429,39.4519542137,21.0077,2.88684612925
 12/21  16:00:00,20.5927709462,2.19503113408,0.0,0.0,3.71167865564,13.077,63.1902014022,40.7967322129,19.50715,2.88631918931
 12/21  17:00:00,20.5121027633,2.19503113408,0.0,0.0,3.71167865564,13.077,66.7406516345,41.3455926093,22.50825,2.88680902514
 12/21  18:00:00,28.0483626103,2.19503113408,0.0,0.0,3.71167865564,18.077,69.0191841066,39.4729921226,25.50935,4.03684198399
 12/21  19:00:00,28.0521417786,2.19503113408,0.0,0.0,3.71167865564,18.077,70.5042022013,40.3791578102,25.50935,4.61569439105
 12/21  20:00:00,28.1957110372,2.19503113408,0.0,0.0,3.71167865564,18.077,72.676425474,41.3997893459,25.50935,5.76728612809
 12/21  21:00:00,23.1802030542,2.19503113408,0.0,0.0,3.71167865564,13.077,70.580978751,43.4586658469,22.50825,4.61406290414
 12/21  22:00:00,23.1151178095,2.19503113408,0.0,0.0,3.71167865564,13.077,71.9402244821,45.7418249543,21.0077,5.19069952775
 12/21  23:00:00,23.0116435932,2.19503113408,0.0,0.0,3.71167865564,13.077,70.3189079711,48.2744826783,18.0066,4.03782529278
 12/21  24:00:00,24.2135750845,2.19503113408,0.0,0.0,3.71167865564,13.077,57.6867571006,52.3728685086,3.0011,2.31278859201
 12/22  01:00:00,13.7377999163,2.19503113408,0.0,0.0,1.85583932782,5.577,65.3478856191,60.0349815992,3.0011,2.31180401991
 12/22  02:00:00,9.46515913637,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  03:00:00,9.48471408676,0.0,0.0,0.0,0.618613109274,5.0,3.59319150581,0.0,3.0011,0.592091505811
 12/22  04:00:00,9.49713039074,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  05:00:00,10.164399604,0.0,0.0,0.0,0.618613109274,5.0,3.593171575,0.0,3.0011,0.592071575
 12/22  06:00:00,14.1974010912,2.19503113408,0.0,0.0,1.85583932782,5.577,75.5273544732,71.0057044732,4.50165,0.02
 12/22  07:00:00,28.3913750582,2.19503113408,0.0,0.0,3.71167865564,18.077,78.5564966702,63.3136080858,13.50495,1.7379385844
 12/22  08:00:00,27.4801874128,2.19503113408,0.0,0.0,3.71167865564,18.077,85.7026515556,58.9271096399,21.0077,5.76784191573
 12/22  09:00:00,20.5831984597,2.19503113408,0.0,0.0,3.71167865564,13.077,76.599228946,56.9778420138,15.0055,4.61588693227
 12/22  10:00:00,20.5955713195,2.19503113408,0.0,0.0,3.71167865564,13.077,73.5915364128,53.9725386144,15.0055,4.61349779844
 12/22  11:00:00,25.5896690774,2.19503113408,0.0,0.0,3.71167865564,18.077,83.2699189966,46.7941554599,33.0121,3.46366353676
 12/22  12:00:00,26.7462273664,2.19503113408,0.0,0.0,3.71167865564,18.077,83.3111425621,38.1831126667,40.51485,4.61317989541
 12/22  13:00:00,25.8111243787,2.19503113408,0.0,0.0,3.71167865564,18.077,71.7150812468,32.2383355178,36.0132,3.46354572895
 12/22  14:00:00,25.6100712894,2.19503113408,0.0,0.0,3.71167865564,18.077,65.7689515025,30.796100644,31.51155,3.4613008585
 12/22  15:00:00,20.6073875456,2.19503113408,0.0,0.0,3.71167865564,13.077,57.3063909603,33.4119925443,21.0077,2.88669841605
 12/22  16:00:00,20.5929864247,2.19503113408,0.0,0.0,3.71167865564,13.077,58.046431366,35.6519977265,19.50715,2.88728363947
 12/22  17:00:00,20.5113996015,2.19503113408,0.0,0.0,3.71167865564,13.077,61.0923920342,35.697164236,22.50825,2.88697779817
 12/22  18:00:00,28.0469263747,2.19503113408,0.0,0.0,3.71167865564,18.077,61.8901372356,32.3437302872,25.50935,4.03705694838
 12/22  19:00:00,28.0524054566,2.19503113408,0.0,0.0,3.71167865564,18.077,62.7459697146,32.0459919201,25.50935,5.19062779454
 12/22  20:00:00,28.0519010038,2.19503113408,0.0,0.0,3.71167865564,18.077,62.7986655166,32.0970884577,25.50935,5.19222705892
 12/22  21:00:00,23.0471073438,2.19503113408,0.0,0.0,3.71167865564,13.077,60.7811706373,33.6583259114,22.50825,4.61459472597
 12/22  22:00:00,23.0135662801,2.19503113408,0.0,0.0,3.71167865564,13.077,59.0426790222,32.8442813531,21.0077,5.19069766908
 12/22  23:00:00,23.012649782,2.19503113408,0.0,0.0,3.71167865564,13.077,55.5754315322,33.5313027883,18.0066,4.03752874383
 12/22  24:00:00,24.2141792801,2.19503113408,0.0,0.0,3.71167865564,13.077,41.9636352888,36.0770845247,3.0011,2.88545076408
 12/23  01:00:00,13.7384384848,2.19503113408,0.0,0.0,1.85583932782,5.577,47.1998874604,42.4601656288,3.0011,1.73862183156
 12/23  02:00:00,9.47539759925,0.0,0.0,0.0,0.618613109274,5.0,3.59315040643,0.0,3.0011,0.592050406427
 12/23  03:00:00,9.5001662447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.51471388838,0.0,0.0,0.0,0.618613109274,5.0,3.59315634429,0.0,3.0011,0.592056344294
 12/23  05:00:00,9.66638061828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  06:00:00,13.6915607159,2.19503113408,0.0,0.0,1.85583932782,5.577,56.136584233,51.614934233,4.50165,0.02
 12/23  07:00:00,28.1652272196,2.19503113408,0.0,0.0,3.71167865564,18.077,62.5171419078,47.2739801959,13.50495,1.73821171192
 12/23  08:00:00,27.4847427739,2.19503113408,0.0,0.0,3.71167865564,18.077,68.9267674612,46.1812065604,21.0077,1.73786090081
 12/23  09:00:00,20.5851482604,2.19503113408,0.0,0.0,3.71167865564,13.077,64.7155637421,47.9720674928,15.0055,1.73799624935
 12/23  10:00:00,20.595566258,2.19503113408,0.0,0.0,3.71167865564,13.077,66.6460838155,47.0257000331,15.0055,4.61488378241
 12/23  11:00:00,25.5918393877,2.19503113408,0.0,0.0,3.71167865564,18.077,80.9977625365,43.9469577618,33.0121,4.03870477471
 12/23  12:00:00,26.7504122249,2.19503113408,0.0,0.0,3.71167865564,18.077,86.2245960137,41.0947948363,40.51485,4.61495117736
 12/23  13:00:00,25.8130298773,2.19503113408,0.0,0.0,3.71167865564,18.077,79.1105059081,38.4822994336,36.0132,4.61500647448
 12/23  14:00:00,25.6099930754,2.19503113408,0.0,0.0,3.71167865564,18.077,73.2134887933,37.0895790427,31.51155,4.61235975065
 12/23  15:00:00,20.6075183599,2.19503113408,0.0,0.0,3.71167865564,13.077,62.4175784499,37.947065322,21.0077,3.46281312789
 12/23  16:00:00,20.5926497423,2.19503113408,0.0,0.0,3.71167865564,13.077,62.4287773443,38.8845309085,19.50715,4.03709643584
 12/23  17:00:00,20.51129378,2.19503113408,0.0,0.0,3.71167865564,13.077,68.4037247035,42.4334924593,22.50825,3.46198224413
 12/23  18:00:00,28.0432982263,2.19503113408,0.0,0.0,3.71167865564,18.077,73.4069345866,44.4341092588,25.50935,3.46347532776
 12/23  19:00:00,28.04814703,2.19503113408,0.0,0.0,3.71167865564,18.077,74.5618960093,43.8622356521,25.50935,5.19031035723
 12/23  20:00:00,28.1911248591,2.19503113408,0.0,0.0,3.71167865564,18.077,74.6614101335,43.9608357546,25.50935,5.19122437885
 12/23  21:00:00,23.1770309884,2.19503113408,0.0,0.0,3.71167865564,13.077,71.3140526645,44.1919352563,22.50825,4.61386740821
 12/23  22:00:00,23.1125933068,2.19503113408,0.0,0.0,3.71167865564,13.077,71.771876933,45.5731592533,21.0077,5.1910176797
 12/23  23:00:00,23.0113874371,2.19503113408,0.0,0.0,3.71167865564,13.077,69.6603321386,48.19134606,18.0066,3.46238607858
 12/23  24:00:00,24.2141622884,2.19503113408,0.0,0.0,3.71167865564,13.077,58.6319288796,52.1705264478,3.0011,3.46030243182
 12/24  01:00:00,13.7389877095,2.19503113408,0.0,0.0,1.85583932782,5.577,65.1116649007,59.7990628059,3.0011,2.31150209479
 12/24  02:00:00,9.47068641463,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  03:00:00,9.4922392988,0.0,0.0,0.0,0.618613109274,5.0,3.59318475113,0.0,3.0011,0.592084751134
 12/24  04:00:00,9.50586354545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  05:00:00,9.65685289618,0.0,0.0,0.0,0.618613109274,5.0,3.59319063439,0.0,3.0011,0.592090634393
 12/24  06:00:00,13.6892127682,2.19503113408,0.0,0.0,1.85583932782,5.577,67.6265048852,63.1048548852,4.50165,0.02
 12/24  07:00:00,28.1652476666,2.19503113408,0.0,0.0,3.71167865564,18.077,72.7651469379,57.5221770345,13.50495,1.73801990345
 12/24  08:00:00,27.4840170402,2.19503113408,0.0,0.0,3.71167865564,18.077,80.5867393375,57.8410393898,21.0077,1.73799994768
 12/24  09:00:00,20.5836094065,2.19503113408,0.0,0.0,3.71167865564,13.077,73.8883828483,57.7174684384,15.0055,1.16541440989
 12/24  10:00:00,20.5942286198,2.19503113408,0.0,0.0,3.71167865564,13.077,69.1739958431,52.4301426943,15.0055,1.73835314878
 12/24  11:00:00,25.5900775161,2.19503113408,0.0,0.0,3.71167865564,18.077,85.3461832917,47.7193738016,33.0121,4.61470949011
 12/24  12:00:00,26.7463438226,2.19503113408,0.0,0.0,3.71167865564,18.077,90.1387188877,45.00889659,40.51485,4.61497229763
 12/24  13:00:00,25.8090426587,2.19503113408,0.0,0.0,3.71167865564,18.077,83.7964838265,43.7462279262,36.0132,4.03705590037
 12/24  14:00:00,25.6117472004,2.19503113408,0.0,0.0,3.71167865564,18.077,79.0186516786,44.0441529477,31.51155,3.46294873088
 12/24  15:00:00,20.6117929045,2.19503113408,0.0,0.0,3.71167865564,13.077,71.5791200866,47.111158007,21.0077,3.46026207966
 12/24  16:00:00,20.595702615,2.19503113408,0.0,0.0,3.71167865564,13.077,70.3644392995,47.9707435423,19.50715,2.88654575719
 12/24  17:00:00,20.5130968534,2.19503113408,0.0,0.0,3.71167865564,13.077,75.2329720467,49.8378104094,22.50825,2.88691163723
 12/24  18:00:00,28.045711076,2.19503113408,0.0,0.0,3.71167865564,18.077,80.7456915124,51.7731465017,25.50935,3.46319501071
 12/24  19:00:00,28.0479928179,2.19503113408,0.0,0.0,3.71167865564,18.077,83.2467309707,53.1227927816,25.50935,4.61458818911
 12/24  20:00:00,28.1910718295,2.19503113408,0.0,0.0,3.71167865564,18.077,84.1422518467,54.017225541,25.50935,4.61567630568
 12/24  21:00:00,23.1771347107,2.19503113408,0.0,0.0,3.71167865564,13.077,84.2812374724,57.7357370166,22.50825,4.03725045575
 12/24  22:00:00,23.1122024413,2.19503113408,0.0,0.0,3.71167865564,13.077,84.9814404988,59.3592201466,21.0077,4.6145203522
 12/24  23:00:00,23.0092051981,2.19503113408,0.0,0.0,3.71167865564,13.077,84.5150127926,62.4712748822,18.0066,4.03713791039
 12/24  24:00:00,24.2134376747,2.19503113408,0.0,0.0,3.71167865564,13.077,70.6697128314,65.9302204437,3.0011,1.73839238765
 12/25  01:00:00,13.7375413479,2.19503113408,0.0,0.0,1.85583932782,5.577,78.6696939268,72.782768954,3.0011,2.88582497276
 12/25  02:00:00,9.45719501073,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  03:00:00,9.47381132442,0.0,0.0,0.0,0.618613109274,5.0,3.59314612876,0.0,3.0011,0.592046128758
 12/25  04:00:00,9.48695308735,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  05:00:00,9.63706205408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  06:00:00,13.6837436884,2.19503113408,0.0,0.0,1.85583932782,5.577,81.9121711096,76.8184302361,4.50165,0.592090873519
 12/25  07:00:00,28.1626362197,2.19503113408,0.0,0.0,3.71167865564,18.077,84.4010249952,69.1583238324,13.50495,1.73775116288
 12/25  08:00:00,27.4790795797,2.19503113408,0.0,0.0,3.71167865564,18.077,87.6609031569,65.4878971377,21.0077,1.16530601919
 12/25  09:00:00,20.5823131686,2.19503113408,0.0,0.0,3.71167865564,13.077,80.0989557912,63.355181138,15.0055,1.73827465325
 12/25  10:00:00,20.5925342883,2.19503113408,0.0,0.0,3.71167865564,13.077,74.4712946257,57.7274232405,15.0055,1.73837138516
 12/25  11:00:00,25.5895175074,2.19503113408,0.0,0.0,3.71167865564,18.077,87.2288008639,49.6015447182,33.0121,4.61515614568
 12/25  12:00:00,26.7490259645,2.19503113408,0.0,0.0,3.71167865564,18.077,84.8756812989,39.7456834685,40.51485,4.61514783043
 12/25  13:00:00,25.8124952557,2.19503113408,0.0,0.0,3.71167865564,18.077,75.4953700754,35.4448318376,36.0132,4.03733823784
 12/25  14:00:00,25.6084386256,2.19503113408,0.0,0.0,3.71167865564,18.077,69.2892694336,34.3147972161,31.51155,3.46292221742
 12/25  15:00:00,20.6100263591,2.19503113408,0.0,0.0,3.71167865564,13.077,60.0072916933,36.1125610178,21.0077,2.88703067552
 12/25  16:00:00,20.5959539675,2.19503113408,0.0,0.0,3.71167865564,13.077,61.4995044446,38.5320933576,19.50715,3.460261087
 12/25  17:00:00,20.5156508443,2.19503113408,0.0,0.0,3.71167865564,13.077,65.2356323843,39.8401707531,22.50825,2.88721163115
 12/25  18:00:00,28.0482649829,2.19503113408,0.0,0.0,3.71167865564,18.077,68.9230459787,39.9503135725,25.50935,3.46338240623
 12/25  19:00:00,28.0516600695,2.19503113408,0.0,0.0,3.71167865564,18.077,70.9353825585,40.8110132821,25.50935,4.6150192764
 12/25  20:00:00,28.1942789484,2.19503113408,0.0,0.0,3.71167865564,18.077,71.9553523853,41.8304975326,25.50935,4.61550485263
 12/25  21:00:00,23.1795413137,2.19503113408,0.0,0.0,3.71167865564,13.077,70.4176641606,43.8721770104,22.50825,4.03723715025
 12/25  22:00:00,23.1150450958,2.19503113408,0.0,0.0,3.71167865564,13.077,70.2181440168,44.5959707688,21.0077,4.61447324797
 12/25  23:00:00,23.0108664872,2.19503113408,0.0,0.0,3.71167865564,13.077,68.2264501932,46.1827095792,18.0066,4.03714061405
 12/25  24:00:00,24.213572138,2.19503113408,0.0,0.0,3.71167865564,13.077,54.9959932982,50.2564916511,3.0011,1.73840164703
 12/26  01:00:00,13.7378103641,2.19503113408,0.0,0.0,1.85583932782,5.577,61.5502631481,56.2376159146,3.0011,2.31154723352
 12/26  02:00:00,9.4680292991,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  03:00:00,9.49048657116,0.0,0.0,0.0,0.618613109274,5.0,3.59315420853,0.0,3.0011,0.592054208526
 12/26  04:00:00,9.50549182606,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  05:00:00,10.1748747908,0.0,0.0,0.0,0.618613109274,5.0,3.59316014033,0.0,3.0011,0.592060140335
 12/26  06:00:00,14.2013141318,2.19503113408,0.0,0.0,1.85583932782,5.577,58.0025225974,53.4808725974,4.50165,0.02
 12/26  07:00:00,28.3960958255,2.19503113408,0.0,0.0,3.71167865564,18.077,59.8321988748,44.5891489588,13.50495,1.73809991598
 12/26  08:00:00,27.4912571075,2.19503113408,0.0,0.0,3.71167865564,18.077,66.0747917134,39.2993995519,21.0077,5.76769216154
 12/26  09:00:00,20.5941690445,2.19503113408,0.0,0.0,3.71167865564,13.077,58.6481203413,39.02679967,15.0055,4.61582067132
 12/26  10:00:00,20.6068063925,2.19503113408,0.0,0.0,3.71167865564,13.077,56.9768013764,37.3583619557,15.0055,4.61293942069
 12/26  11:00:00,25.6085390246,2.19503113408,0.0,0.0,3.71167865564,18.077,67.3199375526,30.8446631513,33.0121,3.46317440135
 12/26  12:00:00,26.7713919351,2.19503113408,0.0,0.0,3.71167865564,18.077,68.9946431502,23.8664228444,40.51485,4.61337030576
 12/26  13:00:00,25.8518973265,2.19503113408,0.0,0.0,3.71167865564,18.077,58.6359523646,19.1596799841,36.0132,3.46307238049
 12/26  14:00:00,25.651283586,2.19503113408,0.0,0.0,3.71167865564,18.077,53.9433099316,18.9700712101,31.51155,3.46168872145
 12/26  15:00:00,20.6424882295,2.19503113408,0.0,0.0,3.71167865564,13.077,47.8081454905,23.9134370521,21.0077,2.88700843846
 12/26  16:00:00,20.6197925613,2.19503113408,0.0,0.0,3.71167865564,13.077,50.0814929704,27.6875790054,19.50715,2.88676396497
 12/26  17:00:00,20.532295586,2.19503113408,0.0,0.0,3.71167865564,13.077,54.7243498951,28.7558966159,22.50825,3.46020327914
 12/26  18:00:00,28.0603345025,2.19503113408,0.0,0.0,3.71167865564,18.077,56.1351692741,27.1626909979,25.50935,3.46312827614
 12/26  19:00:00,28.0615086296,2.19503113408,0.0,0.0,3.71167865564,18.077,59.8087867887,29.1086387008,25.50935,5.19079808789
 12/26  20:00:00,28.0592658938,2.19503113408,0.0,0.0,3.71167865564,18.077,61.2553303108,29.9773258622,25.50935,5.76865444862
 12/26  21:00:00,23.0533357194,2.19503113408,0.0,0.0,3.71167865564,13.077,59.2416180835,32.1199712637,22.50825,4.61339681973
 12/26  22:00:00,23.0174636168,2.19503113408,0.0,0.0,3.71167865564,13.077,60.1568914588,33.9584642398,21.0077,5.19072721907
 12/26  23:00:00,23.0155566691,2.19503113408,0.0,0.0,3.71167865564,13.077,59.5305685409,37.4861794749,18.0066,4.03778906606
 12/26  24:00:00,24.2158093918,2.19503113408,0.0,0.0,3.71167865564,13.077,46.8277959118,40.940583453,3.0011,2.88611245879
 12/27  01:00:00,13.7375297238,2.19503113408,0.0,0.0,1.85583932782,5.577,53.7237626337,48.9838005844,3.0011,1.7388620493
 12/27  02:00:00,9.47539019836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  03:00:00,9.49873509531,0.0,0.0,0.0,0.618613109274,5.0,3.59319436994,0.0,3.0011,0.592094369944
 12/27  04:00:00,9.51126546708,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  05:00:00,9.66192183337,0.0,0.0,0.0,0.618613109274,5.0,3.59314851988,0.0,3.0011,0.592048519884
 12/27  06:00:00,13.6903974409,2.19503113408,0.0,0.0,1.85583932782,5.577,62.3614471221,57.8397971221,4.50165,0.02
 12/27  07:00:00,28.1645149487,2.19503113408,0.0,0.0,3.71167865564,18.077,65.7882592263,50.5452494534,13.50495,1.73805977298
 12/27  08:00:00,27.4852861187,2.19503113408,0.0,0.0,3.71167865564,18.077,72.5350675792,45.7586340686,21.0077,5.76873351056
 12/27  09:00:00,20.5872837543,2.19503113408,0.0,0.0,3.71167865564,13.077,65.9632631072,45.7664758181,15.0055,5.19128728914
 12/27  10:00:00,20.5971189415,2.19503113408,0.0,0.0,3.71167865564,13.077,63.4515127527,44.4073661317,15.0055,4.03864662102
 12/27  11:00:00,25.5935874021,2.19503113408,0.0,0.0,3.71167865564,18.077,78.0149397949,40.9660155499,33.0121,4.03682424508
 12/27  12:00:00,26.7522624179,2.19503113408,0.0,0.0,3.71167865564,18.077,82.2562487457,37.7023427752,40.51485,4.03905597046
 12/27  13:00:00,25.8161000934,2.19503113408,0.0,0.0,3.71167865564,18.077,74.1226117585,34.0723965602,36.0132,4.03701519831
 12/27  14:00:00,25.6153793496,2.19503113408,0.0,0.0,3.71167865564,18.077,68.6736992603,33.7008141002,31.51155,3.46133516008
 12/27  15:00:00,20.6152849366,2.19503113408,0.0,0.0,3.71167865564,13.077,60.9349811045,37.0405372024,21.0077,2.88674390217
 12/27  16:00:00,20.5995861939,2.19503113408,0.0,0.0,3.71167865564,13.077,61.5345562031,39.1410577159,19.50715,2.88634848714
 12/27  17:00:00,20.5191516277,2.19503113408,0.0,0.0,3.71167865564,13.077,66.0711703434,40.6762338966,22.50825,2.88668644675
 12/27  18:00:00,28.0546278637,2.19503113408,0.0,0.0,3.71167865564,18.077,66.7239616567,37.7519124924,25.50935,3.46269916435
 12/27  19:00:00,28.0588544609,2.19503113408,0.0,0.0,3.71167865564,18.077,67.9737311665,37.2731686907,25.50935,5.19121247578
 12/27  20:00:00,28.2021045163,2.19503113408,0.0,0.0,3.71167865564,18.077,68.525755923,37.2482719698,25.50935,5.76813395326
 12/27  21:00:00,23.1875602482,2.19503113408,0.0,0.0,3.71167865564,13.077,65.9822071877,38.8590677564,22.50825,4.61488943127
 12/27  22:00:00,23.1231611301,2.19503113408,0.0,0.0,3.71167865564,13.077,67.2276510513,41.029605029,21.0077,5.19034602237
 12/27  23:00:00,23.017697953,2.19503113408,0.0,0.0,3.71167865564,13.077,67.6067096981,44.9878767996,18.0066,4.61223289846
 12/27  24:00:00,24.2144617035,2.19503113408,0.0,0.0,3.71167865564,13.077,56.7705998661,51.4567991641,3.0011,2.3127007019
 12/28  01:00:00,13.7371765996,2.19503113408,0.0,0.0,1.85583932782,5.577,66.2728495109,61.5328981493,3.0011,1.73885136169
 12/28  02:00:00,9.47007026585,0.0,0.0,0.0,0.618613109274,5.0,3.59319622424,0.0,3.0011,0.592096224237
 12/28  03:00:00,9.49010444934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  04:00:00,9.50111135734,0.0,0.0,0.0,0.618613109274,5.0,3.59319475181,0.0,3.0011,0.592094751811
 12/28  05:00:00,9.65047457461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  06:00:00,13.6870816965,2.19503113408,0.0,0.0,1.85583932782,5.577,74.5953725816,69.5016736772,4.50165,0.592048904374
 12/28  07:00:00,28.1636802618,2.19503113408,0.0,0.0,3.71167865564,18.077,74.6876772818,59.4447961527,13.50495,1.73793112911
 12/28  08:00:00,27.4846032919,2.19503113408,0.0,0.0,3.71167865564,18.077,78.8558240105,52.6554234006,21.0077,5.19270060989
 12/28  09:00:00,20.5892903621,2.19503113408,0.0,0.0,3.71167865564,13.077,71.6669998028,51.4703757023,15.0055,5.19112410046
 12/28  10:00:00,20.6007930972,2.19503113408,0.0,0.0,3.71167865564,13.077,70.70550445,51.08755799,15.0055,4.61244645998
 12/28  11:00:00,25.594984013,2.19503113408,0.0,0.0,3.71167865564,18.077,83.7081616403,47.233531657,33.0121,3.46252998339
 12/28  12:00:00,26.7503959141,2.19503113408,0.0,0.0,3.71167865564,18.077,88.1550661177,43.0279774965,40.51485,4.61223862119
 12/28  13:00:00,25.8140861293,2.19503113408,0.0,0.0,3.71167865564,18.077,80.2025520536,40.7266746219,36.0132,3.46267743174
 12/28  14:00:00,25.6147334295,2.19503113408,0.0,0.0,3.71167865564,18.077,76.2281843084,41.2551053899,31.51155,3.46152891855
 12/28  15:00:00,20.6172521649,2.19503113408,0.0,0.0,3.71167865564,13.077,69.2670029287,45.3724229365,21.0077,2.88687999214
 12/28  16:00:00,20.6004317834,2.19503113408,0.0,0.0,3.71167865564,13.077,69.8476067766,47.4539507573,19.50715,2.88650601928
 12/28  17:00:00,20.5181723739,2.19503113408,0.0,0.0,3.71167865564,13.077,72.557774454,47.1627894912,22.50825,2.88673496279
 12/28  18:00:00,28.0501191367,2.19503113408,0.0,0.0,3.71167865564,18.077,72.7182729272,43.1715556141,25.50935,4.03736731309
 12/28  19:00:00,28.054178046,2.19503113408,0.0,0.0,3.71167865564,18.077,73.1900534219,42.4900879646,25.50935,5.19061545733
 12/28  20:00:00,28.1983675708,2.19503113408,0.0,0.0,3.71167865564,18.077,73.557590769,42.2795433478,25.50935,5.76869742118
 12/28  21:00:00,23.186516919,2.19503113408,0.0,0.0,3.71167865564,13.077,69.8226953646,42.7009001926,22.50825,4.61354517203
 12/28  22:00:00,23.1230474287,2.19503113408,0.0,0.0,3.71167865564,13.077,67.126277071,40.9275354377,21.0077,5.19104163331
 12/28  23:00:00,23.0195497974,2.19503113408,0.0,0.0,3.71167865564,13.077,63.5819356288,41.5372138644,18.0066,4.03812176442
 12/28  24:00:00,24.2204879409,2.19503113408,0.0,0.0,3.71167865564,13.077,49.8996009928,44.0126260321,3.0011,2.88587496062
 12/29  01:00:00,13.7413794079,2.19503113408,0.0,0.0,1.85583932782,5.577,55.1641872972,50.4244612067,3.0011,1.73862609053
 12/29  02:00:00,9.47828367773,0.0,0.0,0.0,0.618613109274,5.0,3.59315046076,0.0,3.0011,0.592050460762
 12/29  03:00:00,9.50235008264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  04:00:00,9.51624556268,0.0,0.0,0.0,0.618613109274,5.0,3.59315639854,0.0,3.0011,0.592056398542
 12/29  05:00:00,10.183815664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  06:00:00,14.2062397752,2.19503113408,0.0,0.0,1.85583932782,5.577,55.2526985885,50.7310485885,4.50165,0.02
 12/29  07:00:00,28.3987137239,2.19503113408,0.0,0.0,3.71167865564,18.077,58.6916403497,43.4487649082,13.50495,1.73792544152
 12/29  08:00:00,27.4933696414,2.19503113408,0.0,0.0,3.71167865564,18.077,65.8436820111,39.0687286561,21.0077,5.76725335499
 12/29  09:00:00,20.5953774042,2.19503113408,0.0,0.0,3.71167865564,13.077,60.5824213815,40.3857936227,15.0055,5.19112775882
 12/29  10:00:00,20.6061155276,2.19503113408,0.0,0.0,3.71167865564,13.077,58.7219189184,39.6782883897,15.0055,4.03813052869
 12/29  11:00:00,25.6049526856,2.19503113408,0.0,0.0,3.71167865564,18.077,73.3649125629,36.3156315491,33.0121,4.0371810138
 12/29  12:00:00,26.7605893669,2.19503113408,0.0,0.0,3.71167865564,18.077,76.2126878602,31.6598926506,40.51485,4.0379452096
 12/29  13:00:00,25.8254633585,2.19503113408,0.0,0.0,3.71167865564,18.077,67.0796673657,27.0292643201,36.0132,4.03720304559
 12/29  14:00:00,25.6217948554,2.19503113408,0.0,0.0,3.71167865564,18.077,61.4964523187,26.5232968037,31.51155,3.46160551498
 12/29  15:00:00,20.6277653344,2.19503113408,0.0,0.0,3.71167865564,13.077,52.4120811801,28.5173928166,21.0077,2.88698836347
 12/29  16:00:00,20.6164443176,2.19503113408,0.0,0.0,3.71167865564,13.077,51.886028937,29.4922448403,19.50715,2.88663409667
 12/29  17:00:00,20.5361942523,2.19503113408,0.0,0.0,3.71167865564,13.077,54.6819502068,29.2869866711,22.50825,2.88671353571
 12/29  18:00:00,28.0730813986,2.19503113408,0.0,0.0,3.71167865564,18.077,55.2321693633,25.6858075308,25.50935,4.03701183249
 12/29  19:00:00,28.0768128947,2.19503113408,0.0,0.0,3.71167865564,18.077,55.9965608328,25.2962167424,25.50935,5.19099409042
 12/29  20:00:00,28.0728338179,2.19503113408,0.0,0.0,3.71167865564,18.077,58.0755302816,26.7981556205,25.50935,5.7680246611
 12/29  21:00:00,23.0715328611,2.19503113408,0.0,0.0,3.71167865564,13.077,54.728511567,27.6071962803,22.50825,4.61306528669
 12/29  22:00:00,23.0392102783,2.19503113408,0.0,0.0,3.71167865564,13.077,53.5499738047,27.3516928593,21.0077,5.19058094544
 12/29  23:00:00,23.0379028169,2.19503113408,0.0,0.0,3.71167865564,13.077,50.9590863413,28.9137975426,18.0066,4.03868879864
 12/29  24:00:00,24.2321329938,2.19503113408,0.0,0.0,3.71167865564,13.077,37.3253343192,31.438052553,3.0011,2.8861817662
 12/30  01:00:00,13.7563303544,2.19503113408,0.0,0.0,1.85583932782,5.577,42.4310802395,37.6910500183,3.0011,1.73893022122
 12/30  02:00:00,9.50407116081,0.0,0.0,0.0,0.618613109274,5.0,3.59316357758,0.0,3.0011,0.592063577584
 12/30  03:00:00,9.5347649451,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  04:00:00,9.54970970649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  05:00:00,9.70204054192,0.0,0.0,0.0,0.618613109274,5.0,3.59316949448,0.0,3.0011,0.592069494479
 12/30  06:00:00,13.7272023987,2.19503113408,0.0,0.0,1.85583932782,5.577,42.3081008255,37.7864508255,4.50165,0.02
 12/30  07:00:00,28.2026211547,2.19503113408,0.0,0.0,3.71167865564,18.077,46.4351496243,31.1920573619,13.50495,1.7381422624
 12/30  08:00:00,27.5264511146,2.19503113408,0.0,0.0,3.71167865564,18.077,50.5003491846,27.7548109687,21.0077,1.73783821587
 12/30  09:00:00,20.6281802643,2.19503113408,0.0,0.0,3.71167865564,13.077,45.9826438852,29.2391174388,15.0055,1.73802644641
 12/30  10:00:00,20.6439691527,2.19503113408,0.0,0.0,3.71167865564,13.077,46.8814606237,27.2614989823,15.0055,4.61446164144
 12/30  11:00:00,25.6485556371,2.19503113408,0.0,0.0,3.71167865564,18.077,59.1290325372,22.07860711,33.0121,4.03832542715
 12/30  12:00:00,26.7905173918,2.19503113408,0.0,0.0,3.71167865564,18.077,64.2247727414,18.5201462816,40.51485,5.18977645983
 12/30  13:00:00,25.8786661148,2.19503113408,0.0,0.0,3.71167865564,18.077,57.587718643,16.9600932382,36.0132,4.61442540475
 12/30  14:00:00,25.6850224844,2.19503113408,0.0,0.0,3.71167865564,18.077,51.5644597934,16.0142094374,31.51155,4.03870035603
 12/30  15:00:00,20.6925918855,2.19503113408,0.0,0.0,3.71167865564,13.077,40.5637509958,15.5194791175,21.0077,4.03657187839
 12/30  16:00:00,20.6799772882,2.19503113408,0.0,0.0,3.71167865564,13.077,39.2153128518,15.6716760672,19.50715,4.03648678455
 12/30  17:00:00,20.5878406728,2.19503113408,0.0,0.0,3.71167865564,13.077,44.2610696554,18.864593201,22.50825,2.88822645435
 12/30  18:00:00,28.1096747102,2.19503113408,0.0,0.0,3.71167865564,18.077,50.405641669,20.8591504556,25.50935,4.03714121345
 12/30  19:00:00,28.116784897,2.19503113408,0.0,0.0,3.71167865564,18.077,49.322935581,18.6226394208,25.50935,5.19094616026
 12/30  20:00:00,28.2580406405,2.19503113408,0.0,0.0,3.71167865564,18.077,49.9043366241,19.2042826388,25.50935,5.19070398538
 12/30  21:00:00,23.2388866223,2.19503113408,0.0,0.0,3.71167865564,13.077,48.2607057541,21.13764237,22.50825,4.61481338405
 12/30  22:00:00,23.1648961848,2.19503113408,0.0,0.0,3.71167865564,13.077,49.5194903179,23.321204768,21.0077,5.19058554991
 12/30  23:00:00,23.0510419568,2.19503113408,0.0,0.0,3.71167865564,13.077,49.4586709276,27.4153471609,18.0066,4.03672376673
 12/30  24:00:00,24.2424477641,2.19503113408,0.0,0.0,3.71167865564,13.077,35.2012504094,29.3131957982,3.0011,2.88695461122
 12/31  01:00:00,13.7709942974,2.19503113408,0.0,0.0,1.85583932782,5.577,39.9903143822,34.6766206593,3.0011,2.31259372294
 12/31  02:00:00,9.51848966909,0.0,0.0,0.0,0.618613109274,5.0,3.59318935683,0.0,3.0011,0.592089356832
 12/31  03:00:00,9.53272921261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  04:00:00,9.53781723045,0.0,0.0,0.0,0.618613109274,5.0,3.59319524933,0.0,3.0011,0.592095249329
 12/31  05:00:00,9.68730516599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  06:00:00,13.7069969231,2.19503113408,0.0,0.0,1.85583932782,5.577,51.2986670425,46.2049676239,4.50165,0.592049418529
 12/31  07:00:00,28.1805417528,2.19503113408,0.0,0.0,3.71167865564,18.077,55.2653148196,40.5950261413,13.50495,1.16533867825
 12/31  08:00:00,27.5033660448,2.19503113408,0.0,0.0,3.71167865564,18.077,59.9987438624,37.2531202103,21.0077,1.73792365216
 12/31  09:00:00,20.6038090007,2.19503113408,0.0,0.0,3.71167865564,13.077,55.372644572,38.6291879173,15.0055,1.7379566547
 12/31  10:00:00,20.6205255956,2.19503113408,0.0,0.0,3.71167865564,13.077,49.9808191339,33.2369331771,15.0055,1.73838595674
 12/31  11:00:00,25.648110435,2.19503113408,0.0,0.0,3.71167865564,18.077,60.2473343114,22.6198748003,33.0121,4.61535951102
 12/31  12:00:00,26.808966373,2.19503113408,0.0,0.0,3.71167865564,18.077,59.2949056185,14.1646235769,40.51485,4.61543204154
 12/31  13:00:00,25.914130684,2.19503113408,0.0,0.0,3.71167865564,18.077,49.2585651869,9.20795182509,36.0132,4.03741336186
 12/31  14:00:00,25.7150171322,2.19503113408,0.0,0.0,3.71167865564,18.077,44.182924191,8.63454812894,31.51155,4.03682606203
 12/31  15:00:00,20.7166393446,2.19503113408,0.0,0.0,3.71167865564,13.077,32.9273632745,9.03272150696,21.0077,2.88694176754
 12/31  16:00:00,20.6971780826,2.19503113408,0.0,0.0,3.71167865564,13.077,32.6728323746,10.2785493536,19.50715,2.88713302103
 12/31  17:00:00,20.6024362786,2.19503113408,0.0,0.0,3.71167865564,13.077,40.0542881906,14.6586137349,22.50825,2.8874244557
 12/31  18:00:00,28.12537847,2.19503113408,0.0,0.0,3.71167865564,18.077,47.185337472,17.6384518294,25.50935,4.03753564263
 12/31  19:00:00,28.120054311,2.19503113408,0.0,0.0,3.71167865564,18.077,48.7897710782,18.6656374366,25.50935,4.61478364157
 12/31  20:00:00,28.2441642759,2.19503113408,0.0,0.0,3.71167865564,18.077,52.8294303405,22.7059009437,25.50935,4.61417939682
 12/31  21:00:00,23.2118347551,2.19503113408,0.0,0.0,3.71167865564,13.077,53.735242884,27.1901402318,22.50825,4.03685265221
 12/31  22:00:00,23.1458311551,2.19503113408,0.0,0.0,3.71167865564,13.077,52.9864967153,27.3650278948,21.0077,4.6137688205
 12/31  23:00:00,23.0356024529,2.19503113408,0.0,0.0,3.71167865564,13.077,53.2293683362,31.1858418102,18.0066,4.03692652602
 12/31  24:00:00,24.2314104059,2.19503113408,0.0,0.0,3.71167865564,13.077,41.9024021655,37.1623808789,3.0011,1.73892128666
